ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 00:00,2,0.000,ALERT,213.96,304.18,59.975,1458100803,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,339702.8,339702.8,21857,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100805,267164.00
03/16/2016 00:00,2,0.000,ALERT,213.06,301.47,59.975,1458100803,"274151322000085","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,609806.0,609806.0,15508,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100807,267165.00
03/16/2016 00:00,2,0.000,ALERT,213.96,303.58,59.975,1458100803,"201051344000633","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,331274.4,331274.4,22270,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100809,267166.00
03/16/2016 00:00,2,0.000,ALERT,213.74,304.18,59.954,1458100803,"201051344000469","219011344069620",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,332095.5,332095.5,22255,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100811,267167.00
03/16/2016 00:00,2,0.000,ALERT,213.06,301.47,59.970,1458100803,"201051344000646","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,336935.2,336935.2,26791,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100813,267168.00
03/16/2016 00:00,2,0.000,ALERT,212.61,301.47,59.975,1458100803,"274151322000052","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,618135.0,618135.0,15728,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458100814,267169.00
03/16/2016 00:00,2,0.000,ALERT,213.29,301.77,59.981,1458100803,"201051344000585","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,342311.3,342311.3,26799,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100816,267170.00
03/16/2016 00:00,2,0.000,ALERT,213.06,301.77,59.981,1458100803,"201051344001230","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,340758.1,340758.1,26583,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100818,267171.00
03/16/2016 00:00,2,0.000,ALERT,213.74,302.37,59.986,1458100803,"201051344000582","219011344069620",0.00,4.00,0,299.97,303.58,0.0,0.0,0.000,334385.5,334385.5,26771,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100820,267172.00
03/16/2016 00:00,2,0.000,ALERT,212.61,301.17,59.959,1458100803,"201051344000955","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,345286.4,345286.4,26708,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100822,267173.00
03/16/2016 00:00,2,0.000,ALERT,212.83,300.87,59.975,1458100803,"274151322000094","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,496605.9,496605.9,16324,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100823,267174.00
03/16/2016 00:00,2,0.000,ALERT,213.29,304.48,59.975,1458100803,"201051344000579","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,346227.1,346227.1,2295,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100825,267175.00
03/16/2016 00:00,2,0.000,ALERT,213.06,302.07,59.991,1458100803,"201051344000890","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,342638.9,342638.9,26728,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458100827,267176.00
03/16/2016 00:00,2,0.000,ALERT,213.06,301.77,59.981,1458100803,"201051344000438","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,344786.4,344786.4,26725,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100829,267177.00
03/16/2016 00:00,2,0.000,ALERT,213.29,301.17,59.991,1458100803,"201051344000417","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,338467.1,338467.1,26880,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100831,267178.00
03/16/2016 00:00,2,0.000,ALERT,213.06,302.07,59.944,1458100803,"274151322000083","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,612228.3,612228.3,15764,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100832,267179.00
03/16/2016 00:00,2,0.000,ALERT,213.51,301.17,59.981,1458100803,"274151322000076","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,651546.1,651546.1,15769,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100834,267180.00
03/16/2016 00:00,2,0.000,ALERT,213.29,304.48,59.991,1458100803,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,331073.9,331073.9,21994,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100836,267181.00
03/16/2016 00:00,2,0.000,ALERT,212.83,302.37,59.975,1458100803,"274151322000095","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,644766.1,644766.1,15652,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100838,267182.00
03/16/2016 00:00,2,0.000,ALERT,213.06,303.58,59.986,1458100803,"201051344000988","219011344069620",0.00,5.00,0,299.07,305.38,0.0,0.0,0.000,329246.7,329246.7,22268,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100840,267183.00
03/16/2016 00:00,2,0.000,ALERT,212.83,300.57,60.007,1458100803,"201051344001025","219011344069620",0.00,4.00,0,298.17,303.28,0.0,0.0,0.000,342312.7,342312.7,26784,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100842,267184.00
03/16/2016 00:00,2,0.000,ALERT,213.29,304.18,59.991,1458100803,"201051344000458","219011344069620",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,339661.3,339661.3,22176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100844,267185.00
03/16/2016 00:00,2,0.000,ALERT,213.74,303.58,59.981,1458100803,"201051344000853","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,337290.1,337290.1,21798,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100846,267186.00
03/16/2016 00:00,2,0.000,ALERT,213.74,301.77,59.996,1458100803,"201051344000685","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,344496.8,344496.8,26603,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100848,267187.00
03/16/2016 00:00,2,0.000,ALERT,213.29,301.17,59.981,1458100803,"201051344000917","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,341764.4,341764.4,26601,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100850,267188.00
03/16/2016 00:00,2,0.000,ALERT,213.51,301.77,59.986,1458100803,"201051344001145","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,346871.4,346871.4,26460,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458100851,267189.00
03/16/2016 00:00,2,0.000,ALERT,213.29,300.87,59.986,1458100803,"201051344000651","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,338709.4,338709.4,26827,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100853,267190.00
03/16/2016 00:00,2,0.000,ALERT,212.38,300.87,60.018,1458100803,"274151322000088","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,594099.2,594099.2,15465,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100855,267191.00
03/16/2016 00:00,2,0.000,ALERT,213.74,300.27,59.981,1458100803,"274151322000068","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,496695.3,496695.3,16500,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100857,267192.00
03/16/2016 00:00,2,0.000,ALERT,212.83,301.47,59.991,1458100803,"201051344001135","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,335249.5,335249.5,26794,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100859,267193.00
03/16/2016 00:00,2,0.000,ALERT,213.06,304.18,59.986,1458100803,"201051344000594","219011344069620",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,341915.4,341915.4,22207,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458100860,267194.00
03/16/2016 00:00,2,0.000,ALERT,213.29,301.17,59.986,1458100803,"201051344001203","219011344069620",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,341547.7,341547.7,26778,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100862,267195.00
03/16/2016 00:00,2,0.000,ALERT,212.83,301.77,59.991,1458100803,"274151322000054","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,607000.4,607000.4,15491,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458100864,267196.00
03/16/2016 00:00,2,0.000,ALERT,213.51,303.28,60.007,1458100803,"201051344000867","219011344069620",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,330280.7,330280.7,22235,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100866,267197.00
03/16/2016 00:00,2,0.000,ALERT,213.29,301.77,60.007,1458100803,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,340324.5,340324.5,26657,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458100868,267198.00
03/16/2016 00:00,2,0.000,ALERT,213.29,303.88,59.944,1458100803,"201051344000900","219011344069620",0.00,4.50,0,301.47,305.38,0.0,0.0,0.000,345384.7,345384.7,21646,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100869,267199.00
03/16/2016 00:00,2,0.000,ALERT,213.29,302.98,59.986,1458100803,"201051344000648","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,338795.6,338795.6,21918,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100871,267200.00
03/16/2016 00:00,2,0.000,ALERT,213.29,304.48,59.986,1458100803,"201051344000569","219011344069620",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,346827.2,346827.2,21585,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100873,267201.00
03/16/2016 00:00,2,0.000,ALERT,213.29,303.88,60.007,1458100803,"201051344000983","219011344069620",0.00,5.00,0,301.47,305.98,0.0,0.0,0.000,339289.1,339289.1,22032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100875,267202.00
03/16/2016 00:00,2,0.000,ALERT,213.29,303.58,59.986,1458100803,"201051344001158","219011344069620",0.00,4.00,0,301.17,305.38,0.0,0.0,0.000,334995.3,334995.3,22251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100877,267203.00
03/16/2016 00:00,2,0.000,ALERT,213.74,303.88,59.965,1458100803,"201051344000576","219011344069620",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,339858.3,339858.3,21707,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458100879,267204.00
03/16/2016 00:00,2,0.000,ALERT,213.29,300.87,59.970,1458100803,"274151322000087","219011344069620",0.00,6.00,0,297.87,302.68,0.0,0.0,0.000,581996.7,581996.7,15551,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458100880,267205.00
03/16/2016 00:15,2,0.000,ALERT,213.74,302.98,59.981,1458101705,"201051344000645","219011344069620",0.00,5.50,0,289.45,305.68,0.0,0.0,0.000,339702.8,339702.8,21859,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101707,267206.00
03/16/2016 00:15,2,0.000,ALERT,212.83,300.27,59.970,1458101705,"274151322000085","219011344069620",0.00,5.50,0,287.65,303.88,0.0,0.0,0.000,609806.0,609806.0,15510,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101708,267207.00
03/16/2016 00:15,2,0.000,ALERT,213.74,302.68,59.981,1458101705,"201051344000633","219011344069620",0.00,5.00,0,287.65,305.38,0.0,0.0,0.000,331274.4,331274.4,22272,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101710,267208.00
03/16/2016 00:15,2,0.000,ALERT,213.29,302.68,59.975,1458101705,"201051344000469","219011344069620",0.00,4.00,0,288.55,305.68,0.0,0.0,0.000,332095.5,332095.5,22257,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101712,267209.00
03/16/2016 00:15,2,0.000,ALERT,212.61,300.27,60.018,1458101705,"201051344000646","219011344069620",0.00,5.00,0,286.74,302.98,0.0,0.0,0.000,336935.2,336935.2,26793,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101714,267210.00
03/16/2016 00:15,2,0.000,ALERT,212.38,301.17,59.981,1458101705,"274151322000052","219011344069620",0.00,5.50,0,287.35,304.48,0.0,0.0,0.000,618135.0,618135.0,15730,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101716,267211.00
03/16/2016 00:15,2,0.000,ALERT,212.83,300.27,59.959,1458101705,"201051344000585","219011344069620",0.00,5.50,0,286.74,303.28,0.0,0.0,0.000,342311.3,342311.3,26801,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101717,267212.00
03/16/2016 00:15,2,0.000,ALERT,212.61,300.57,60.012,1458101705,"201051344001230","219011344069620",0.00,5.00,0,287.35,303.28,0.0,0.0,0.000,340758.1,340758.1,26585,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101719,267213.00
03/16/2016 00:15,2,0.000,ALERT,213.06,301.17,59.981,1458101705,"201051344000582","219011344069620",0.00,4.50,0,287.95,303.88,0.0,0.0,0.000,334385.5,334385.5,26773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101721,267214.00
03/16/2016 00:15,2,0.000,ALERT,212.38,300.27,60.018,1458101705,"201051344000955","219011344069620",0.00,5.00,0,287.35,302.98,0.0,0.0,0.000,345286.4,345286.4,26710,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101723,267215.00
03/16/2016 00:15,2,0.000,ALERT,212.61,299.97,59.981,1458101705,"274151322000094","219011344069620",0.00,5.00,0,287.05,303.28,0.0,0.0,0.000,496605.9,496605.9,16326,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101725,267216.00
03/16/2016 00:15,2,0.000,ALERT,213.06,302.98,59.986,1458101705,"201051344000579","219011344069620",0.00,5.00,0,290.05,306.28,0.0,0.0,0.000,346227.1,346227.1,2297,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101726,267217.00
03/16/2016 00:15,2,0.000,ALERT,212.61,300.27,59.986,1458101705,"201051344000890","219011344069620",0.00,5.50,0,287.95,304.18,0.0,0.0,0.000,342638.9,342638.9,26730,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101728,267218.00
03/16/2016 00:15,2,0.000,ALERT,212.83,299.97,59.991,1458101705,"201051344000438","219011344069620",0.00,4.50,0,287.65,303.28,0.0,0.0,0.000,344786.4,344786.4,26727,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101730,267219.00
03/16/2016 00:15,2,0.000,ALERT,212.83,299.67,59.986,1458101705,"201051344000417","219011344069620",0.00,5.00,0,286.44,302.68,0.0,0.0,0.000,338467.1,338467.1,26882,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101732,267220.00
03/16/2016 00:15,2,0.000,ALERT,212.83,301.47,59.996,1458101705,"274151322000083","219011344069620",0.00,5.50,0,287.65,304.78,0.0,0.0,0.000,612228.3,612228.3,15766,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101734,267221.00
03/16/2016 00:15,2,0.000,ALERT,213.29,300.57,59.986,1458101705,"274151322000076","219011344069620",0.00,5.00,0,287.65,304.18,0.0,0.0,0.000,651546.1,651546.1,15771,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101735,267222.00
03/16/2016 00:15,2,0.000,ALERT,213.06,303.58,59.996,1458101705,"201051344000868","219011344069620",0.00,4.50,0,290.05,306.58,0.0,0.0,0.000,331073.9,331073.9,21996,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101737,267223.00
03/16/2016 00:15,2,0.000,ALERT,212.61,301.77,60.028,1458101705,"274151322000095","219011344069620",0.00,4.50,0,288.55,305.08,0.0,0.0,0.000,644766.1,644766.1,15654,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458101739,267224.00
03/16/2016 00:15,2,0.000,ALERT,212.83,302.68,59.944,1458101705,"201051344000988","219011344069620",0.00,5.00,0,287.05,305.38,0.0,0.0,0.000,329246.7,329246.7,22270,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458101741,267225.00
03/16/2016 00:15,2,0.000,ALERT,212.38,299.37,59.996,1458101705,"201051344001025","219011344069620",0.00,4.00,0,287.05,303.88,0.0,0.0,0.000,342312.7,342312.7,26786,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101743,267226.00
03/16/2016 00:15,2,0.000,ALERT,213.06,303.28,59.996,1458101705,"201051344000458","219011344069620",0.00,6.30,0,289.45,306.28,0.0,0.0,0.000,339661.3,339661.3,22178,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101745,267227.00
03/16/2016 00:15,2,0.000,ALERT,213.74,302.98,59.949,1458101705,"201051344000853","219011344069620",0.00,5.00,0,289.15,305.68,0.0,0.0,0.000,337290.1,337290.1,21800,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458101746,267228.00
03/16/2016 00:15,2,0.000,ALERT,213.06,300.27,60.028,1458101705,"201051344000685","219011344069620",0.00,5.50,0,287.35,303.28,0.0,0.0,0.000,344496.8,344496.8,26605,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101748,267229.00
03/16/2016 00:15,2,0.000,ALERT,212.83,299.67,59.991,1458101705,"201051344000917","219011344069620",0.00,6.30,0,286.14,302.68,0.0,0.0,0.000,341764.4,341764.4,26603,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101750,267230.00
03/16/2016 00:15,2,0.000,ALERT,213.06,300.27,59.986,1458101705,"201051344001145","219011344069620",0.00,5.00,0,287.65,303.88,0.0,0.0,0.000,346871.4,346871.4,26462,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101752,267231.00
03/16/2016 00:15,2,0.000,ALERT,212.83,299.67,59.996,1458101705,"201051344000651","219011344069620",0.00,4.00,0,286.74,302.98,0.0,0.0,0.000,338709.4,338709.4,26829,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101754,267232.00
03/16/2016 00:15,2,0.000,ALERT,212.16,299.97,59.986,1458101705,"274151322000088","219011344069620",0.00,6.30,0,287.35,303.88,0.0,0.0,0.000,594099.2,594099.2,15467,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101755,267233.00
03/16/2016 00:15,2,0.000,ALERT,213.29,299.97,59.996,1458101705,"274151322000068","219011344069620",0.00,6.30,0,287.05,303.28,0.0,0.0,0.000,496695.3,496695.3,16502,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101757,267234.00
03/16/2016 00:15,2,0.000,ALERT,212.38,300.27,59.944,1458101705,"201051344001135","219011344069620",0.00,5.00,0,287.65,303.58,0.0,0.0,0.000,335249.5,335249.5,26796,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101759,267235.00
03/16/2016 00:15,2,0.000,ALERT,212.83,303.28,59.981,1458101705,"201051344000594","219011344069620",0.00,4.50,0,289.15,305.68,0.0,0.0,0.000,341915.4,341915.4,22209,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458101761,267236.00
03/16/2016 00:15,2,0.000,ALERT,212.83,299.97,59.986,1458101705,"201051344001203","219011344069620",0.00,4.50,0,287.35,304.78,0.0,0.0,0.000,341547.7,341547.7,26780,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101763,267237.00
03/16/2016 00:15,2,0.000,ALERT,212.16,300.57,59.981,1458101705,"274151322000054","219011344069620",0.00,6.00,0,287.65,304.48,0.0,0.0,0.000,607000.4,607000.4,15493,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101765,267238.00
03/16/2016 00:15,2,0.000,ALERT,213.29,302.37,59.965,1458101705,"201051344000867","219011344069620",0.00,5.50,0,289.15,305.98,0.0,0.0,0.000,330280.7,330280.7,22237,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101767,267239.00
03/16/2016 00:15,2,0.000,ALERT,212.83,300.27,59.981,1458101705,"201051344001093","219011344069620",0.00,6.00,0,287.05,302.98,0.0,0.0,0.000,340324.5,340324.5,26659,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101768,267240.00
03/16/2016 00:15,2,0.000,ALERT,213.06,302.68,59.986,1458101705,"201051344000900","219011344069620",0.00,5.00,0,289.15,305.38,0.0,0.0,0.000,345384.7,345384.7,21648,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101770,267241.00
03/16/2016 00:15,2,0.000,ALERT,213.29,301.77,59.965,1458101705,"201051344000648","219011344069620",0.00,4.00,0,288.55,305.38,0.0,0.0,0.000,338795.6,338795.6,21920,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101772,267242.00
03/16/2016 00:15,2,0.000,ALERT,213.29,303.28,59.970,1458101705,"201051344000569","219011344069620",0.00,5.00,0,290.05,306.28,0.0,0.0,0.000,346827.2,346827.2,21587,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101774,267243.00
03/16/2016 00:15,2,0.000,ALERT,213.06,302.68,60.023,1458101705,"201051344000983","219011344069620",0.00,5.50,0,289.45,305.98,0.0,0.0,0.000,339289.1,339289.1,22034,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101776,267244.00
03/16/2016 00:15,2,0.000,ALERT,213.06,302.37,60.023,1458101705,"201051344001158","219011344069620",0.00,4.50,0,288.85,305.08,0.0,0.0,0.000,334995.3,334995.3,22253,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101777,267245.00
03/16/2016 00:15,2,0.000,ALERT,213.51,303.28,59.991,1458101705,"201051344000576","219011344069620",0.00,5.00,0,289.45,305.68,0.0,0.0,0.000,339858.3,339858.3,21709,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101779,267246.00
03/16/2016 00:15,2,0.000,ALERT,212.61,299.97,59.981,1458101705,"274151322000087","219011344069620",0.00,6.30,0,286.44,303.28,0.0,0.0,0.000,581996.7,581996.7,15553,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458101781,267247.00
03/16/2016 00:30,2,0.000,ALERT,213.74,303.28,60.007,1458102604,"201051344000645","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,339702.8,339702.8,21861,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458102606,267248.00
03/16/2016 00:30,2,0.000,ALERT,212.83,300.87,59.991,1458102604,"274151322000085","219011344069620",0.00,6.00,0,299.07,302.37,0.0,0.0,0.000,609806.0,609806.0,15512,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102608,267249.00
03/16/2016 00:30,2,0.000,ALERT,213.74,302.98,59.996,1458102604,"201051344000633","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,331274.4,331274.4,22274,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102609,267250.00
03/16/2016 00:30,2,0.000,ALERT,213.29,303.28,59.991,1458102604,"201051344000469","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,332095.5,332095.5,22259,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458102611,267251.00
03/16/2016 00:30,2,0.000,ALERT,212.38,300.57,59.991,1458102604,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.77,0.0,0.0,0.000,336935.2,336935.2,26795,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458102613,267252.00
03/16/2016 00:30,2,0.000,ALERT,212.38,301.47,60.012,1458102604,"274151322000052","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,618135.0,618135.0,15732,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102615,267253.00
03/16/2016 00:30,2,0.000,ALERT,213.06,300.87,59.986,1458102604,"201051344000585","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,342311.3,342311.3,26803,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458102617,267254.00
03/16/2016 00:30,2,0.000,ALERT,212.83,301.17,59.986,1458102604,"201051344001230","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,340758.1,340758.1,26587,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102618,267255.00
03/16/2016 00:30,2,0.000,ALERT,213.29,301.47,59.991,1458102604,"201051344000582","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,334385.5,334385.5,26775,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458102620,267256.00
03/16/2016 00:30,2,0.000,ALERT,212.61,300.57,59.986,1458102604,"201051344000955","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,345286.4,345286.4,26712,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102622,267257.00
03/16/2016 00:30,2,0.000,ALERT,212.83,300.27,60.023,1458102604,"274151322000094","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,496605.9,496605.9,16328,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102624,267258.00
03/16/2016 00:30,2,0.000,ALERT,213.29,303.88,59.991,1458102604,"201051344000579","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,346227.1,346227.1,2299,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458102626,267259.00
03/16/2016 00:30,2,0.000,ALERT,212.83,300.87,60.023,1458102604,"201051344000890","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,342638.9,342638.9,26732,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458102628,267260.00
03/16/2016 00:30,2,0.000,ALERT,213.06,300.57,59.991,1458102604,"201051344000438","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,344786.4,344786.4,26729,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102629,267261.00
03/16/2016 00:30,2,0.000,ALERT,213.06,299.97,59.986,1458102604,"201051344000417","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,338467.1,338467.1,26884,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102631,267262.00
03/16/2016 00:30,2,0.000,ALERT,212.83,301.47,59.981,1458102604,"274151322000083","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,612228.3,612228.3,15768,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102633,267263.00
03/16/2016 00:30,2,0.000,ALERT,213.29,301.17,59.996,1458102604,"274151322000076","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,651546.1,651546.1,15773,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102635,267264.00
03/16/2016 00:30,2,0.000,ALERT,213.29,303.88,59.991,1458102604,"201051344000868","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,331073.9,331073.9,21998,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102637,267265.00
03/16/2016 00:30,2,0.000,ALERT,212.61,301.77,59.965,1458102604,"274151322000095","219011344069620",0.00,4.50,0,300.27,303.58,0.0,0.0,0.000,644766.1,644766.1,15656,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102639,267266.00
03/16/2016 00:30,2,0.000,ALERT,213.06,302.98,59.996,1458102604,"201051344000988","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,329246.7,329246.7,22272,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458102640,267267.00
03/16/2016 00:30,2,0.000,ALERT,212.61,299.67,59.991,1458102604,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,342312.7,342312.7,26788,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102642,267268.00
03/16/2016 00:30,2,0.000,ALERT,213.29,303.58,59.970,1458102604,"201051344000458","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,339661.3,339661.3,22180,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102644,267269.00
03/16/2016 00:30,2,0.000,ALERT,213.96,303.58,59.991,1458102604,"201051344000853","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,337290.1,337290.1,21802,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102646,267270.00
03/16/2016 00:30,2,0.000,ALERT,213.29,300.87,59.991,1458102604,"201051344000685","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,344496.8,344496.8,26607,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102648,267271.00
03/16/2016 00:30,2,0.000,ALERT,213.29,300.27,59.986,1458102604,"201051344000917","219011344069620",0.00,6.30,0,296.66,301.47,0.0,0.0,0.000,341764.4,341764.4,26605,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102650,267272.00
03/16/2016 00:30,2,0.000,ALERT,213.06,300.87,59.996,1458102604,"201051344001145","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,346871.4,346871.4,26464,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102651,267273.00
03/16/2016 00:30,2,0.000,ALERT,212.83,299.97,59.986,1458102604,"201051344000651","219011344069620",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,338709.4,338709.4,26831,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102653,267274.00
03/16/2016 00:30,2,0.000,ALERT,212.38,301.17,59.944,1458102604,"274151322000088","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,594099.2,594099.2,15469,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102655,267275.00
03/16/2016 00:30,2,0.000,ALERT,213.51,300.27,59.954,1458102604,"274151322000068","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,496695.3,496695.3,16504,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102657,267276.00
03/16/2016 00:30,2,0.000,ALERT,212.38,300.57,59.970,1458102604,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,335249.5,335249.5,26798,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458102659,267277.00
03/16/2016 00:30,2,0.000,ALERT,213.06,303.88,59.949,1458102604,"201051344000594","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,341915.4,341915.4,22211,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458102660,267278.00
03/16/2016 00:30,2,0.000,ALERT,213.06,300.57,59.991,1458102604,"201051344001203","219011344069620",0.00,4.50,0,298.47,303.58,0.0,0.0,0.000,341547.7,341547.7,26782,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102662,267279.00
03/16/2016 00:30,2,0.000,ALERT,212.61,301.17,59.933,1458102604,"274151322000054","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,607000.4,607000.4,15495,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102664,267280.00
03/16/2016 00:30,2,0.000,ALERT,213.74,303.28,59.965,1458102604,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,330280.7,330280.7,22239,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102666,267281.00
03/16/2016 00:30,2,0.000,ALERT,213.06,300.57,59.944,1458102604,"201051344001093","219011344069620",0.00,6.00,0,298.17,301.77,0.0,0.0,0.000,340324.5,340324.5,26661,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102668,267282.00
03/16/2016 00:30,2,0.000,ALERT,213.29,303.58,59.965,1458102604,"201051344000900","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,345384.7,345384.7,21650,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102669,267283.00
03/16/2016 00:30,2,0.000,ALERT,213.74,302.98,59.965,1458102604,"201051344000648","219011344069620",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,338795.6,338795.6,21922,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458102671,267284.00
03/16/2016 00:30,2,0.000,ALERT,213.51,304.18,59.954,1458102604,"201051344000569","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,346827.2,346827.2,21589,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102673,267285.00
03/16/2016 00:30,2,0.000,ALERT,213.29,303.58,59.965,1458102604,"201051344000983","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,339289.1,339289.1,22036,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102675,267286.00
03/16/2016 00:30,2,0.000,ALERT,213.51,303.58,59.954,1458102604,"201051344001158","219011344069620",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,334995.3,334995.3,22255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102677,267287.00
03/16/2016 00:30,2,0.000,ALERT,213.96,303.88,59.954,1458102604,"201051344000576","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,339858.3,339858.3,21711,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102679,267288.00
03/16/2016 00:30,2,0.000,ALERT,213.06,300.27,59.965,1458102604,"274151322000087","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,581996.7,581996.7,15555,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458102680,267289.00
03/16/2016 00:45,2,0.000,ALERT,213.51,302.98,59.970,1458103503,"201051344000645","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,339702.8,339702.8,21863,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103505,267290.00
03/16/2016 00:45,2,0.000,ALERT,212.83,300.57,59.986,1458103503,"274151322000085","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,609806.0,609806.0,15514,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103507,267291.00
03/16/2016 00:45,2,0.000,ALERT,213.74,302.68,59.991,1458103503,"201051344000633","219011344069620",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,331274.4,331274.4,22276,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103509,267292.00
03/16/2016 00:45,2,0.000,ALERT,213.29,303.28,60.023,1458103503,"201051344000469","219011344069620",0.00,4.00,0,300.57,304.78,0.0,0.0,0.000,332095.5,332095.5,22261,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103510,267293.00
03/16/2016 00:45,2,0.000,ALERT,212.61,300.87,59.981,1458103503,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,336935.2,336935.2,26797,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103512,267294.00
03/16/2016 00:45,2,0.000,ALERT,212.38,301.47,59.975,1458103503,"274151322000052","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,618135.0,618135.0,15734,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103514,267295.00
03/16/2016 00:45,2,0.000,ALERT,212.83,300.87,59.965,1458103503,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,342311.3,342311.3,26805,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103516,267296.00
03/16/2016 00:45,2,0.000,ALERT,212.83,300.87,59.986,1458103503,"201051344001230","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,340758.1,340758.1,26589,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103518,267297.00
03/16/2016 00:45,2,0.000,ALERT,213.29,301.77,59.981,1458103503,"201051344000582","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,334385.5,334385.5,26777,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103520,267298.00
03/16/2016 00:45,2,0.000,ALERT,212.38,300.87,59.986,1458103503,"201051344000955","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,345286.4,345286.4,26714,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458103521,267299.00
03/16/2016 00:45,2,0.000,ALERT,212.83,300.27,59.991,1458103503,"274151322000094","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,496605.9,496605.9,16330,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103523,267300.00
03/16/2016 00:45,2,0.000,ALERT,213.29,304.18,59.991,1458103503,"201051344000579","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,346227.1,346227.1,2301,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458103525,267301.00
03/16/2016 00:45,2,0.000,ALERT,212.61,301.17,59.986,1458103503,"201051344000890","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,342638.9,342638.9,26734,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458103527,267302.00
03/16/2016 00:45,2,0.000,ALERT,213.06,300.87,59.996,1458103503,"201051344000438","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,344786.4,344786.4,26731,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458103529,267303.00
03/16/2016 00:45,2,0.000,ALERT,213.06,300.27,59.981,1458103503,"201051344000417","219011344069620",0.00,5.00,0,297.57,302.37,0.0,0.0,0.000,338467.1,338467.1,26886,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103530,267304.00
03/16/2016 00:45,2,0.000,ALERT,212.61,301.77,59.981,1458103503,"274151322000083","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,612228.3,612228.3,15770,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103532,267305.00
03/16/2016 00:45,2,0.000,ALERT,213.29,301.17,59.954,1458103503,"274151322000076","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,651546.1,651546.1,15775,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103534,267306.00
03/16/2016 00:45,2,0.000,ALERT,213.06,303.88,59.975,1458103503,"201051344000868","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,331073.9,331073.9,22000,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458103536,267307.00
03/16/2016 00:45,2,0.000,ALERT,212.61,302.07,59.970,1458103503,"274151322000095","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,644766.1,644766.1,15658,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103538,267308.00
