ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 00:45,2,0.000,ALERT,213.06,303.28,59.970,1458103503,"201051344000988","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,329246.7,329246.7,22274,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103539,267309.00
03/16/2016 00:45,2,0.000,ALERT,212.61,299.97,59.970,1458103503,"201051344001025","219011344069620",0.00,4.50,0,298.17,303.28,0.0,0.0,0.000,342312.7,342312.7,26790,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103541,267310.00
03/16/2016 00:45,2,0.000,ALERT,213.06,303.28,59.996,1458103503,"201051344000458","219011344069620",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,339661.3,339661.3,22182,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103543,267311.00
03/16/2016 00:45,2,0.000,ALERT,213.29,302.68,59.981,1458103503,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,337290.1,337290.1,21804,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103545,267312.00
03/16/2016 00:45,2,0.000,ALERT,213.06,300.57,59.965,1458103503,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,344496.8,344496.8,26609,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458103547,267313.00
03/16/2016 00:45,2,0.000,ALERT,212.83,300.27,60.018,1458103503,"201051344000917","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,341764.4,341764.4,26607,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103549,267314.00
03/16/2016 00:45,2,0.000,ALERT,213.06,301.17,59.970,1458103503,"201051344001145","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,346871.4,346871.4,26466,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458103550,267315.00
03/16/2016 00:45,2,0.000,ALERT,212.83,299.97,60.023,1458103503,"201051344000651","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,338709.4,338709.4,26833,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103552,267316.00
03/16/2016 00:45,2,0.000,ALERT,212.16,299.97,59.970,1458103503,"274151322000088","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,594099.2,594099.2,15471,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103554,267317.00
03/16/2016 00:45,2,0.000,ALERT,213.06,299.97,59.996,1458103503,"274151322000068","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,496695.3,496695.3,16506,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103556,267318.00
03/16/2016 00:45,2,0.000,ALERT,212.38,300.57,59.981,1458103503,"201051344001135","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,335249.5,335249.5,26800,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103558,267319.00
03/16/2016 00:45,2,0.000,ALERT,212.83,303.58,59.981,1458103503,"201051344000594","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,341915.4,341915.4,22213,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103559,267320.00
03/16/2016 00:45,2,0.000,ALERT,212.83,300.27,59.975,1458103503,"201051344001203","219011344069620",0.00,5.00,0,298.47,304.48,0.0,0.0,0.000,341547.7,341547.7,26784,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458103561,267321.00
03/16/2016 00:45,2,0.000,ALERT,212.38,301.17,59.970,1458103503,"274151322000054","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,607000.4,607000.4,15497,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103563,267322.00
03/16/2016 00:45,2,0.000,ALERT,213.29,302.68,59.975,1458103503,"201051344000867","219011344069620",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,330280.7,330280.7,22241,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103565,267323.00
03/16/2016 00:45,2,0.000,ALERT,212.83,300.57,60.012,1458103503,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,340324.5,340324.5,26663,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103566,267324.00
03/16/2016 00:45,2,0.000,ALERT,212.83,302.98,59.975,1458103503,"201051344000900","219011344069620",0.00,5.00,0,301.47,304.78,0.0,0.0,0.000,345384.7,345384.7,21652,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103568,267325.00
03/16/2016 00:45,2,0.000,ALERT,213.29,302.37,60.002,1458103503,"201051344000648","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,338795.6,338795.6,21924,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103570,267326.00
03/16/2016 00:45,2,0.000,ALERT,213.06,303.58,59.970,1458103503,"201051344000569","219011344069620",0.00,5.00,0,302.37,305.98,0.0,0.0,0.000,346827.2,346827.2,21591,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103572,267327.00
03/16/2016 00:45,2,0.000,ALERT,213.06,303.28,59.970,1458103503,"201051344000983","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,339289.1,339289.1,22038,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458103574,267328.00
03/16/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1458103503,"201051344001158","219011344069620",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,334995.3,334995.3,22257,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103575,267329.00
03/16/2016 00:45,2,0.000,ALERT,213.51,303.28,59.970,1458103503,"201051344000576","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,339858.3,339858.3,21713,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103577,267330.00
03/16/2016 00:45,2,0.000,ALERT,212.61,300.27,59.965,1458103503,"274151322000087","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,581996.7,581996.7,15557,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458103579,267331.00
03/16/2016 01:00,2,0.000,ALERT,213.74,303.88,59.996,1458104403,"201051344000645","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,339702.8,339702.8,21865,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104405,267332.00
03/16/2016 01:00,2,0.000,ALERT,213.06,301.47,59.986,1458104403,"274151322000085","219011344069620",0.00,6.00,0,299.37,303.28,0.0,0.0,0.000,609806.0,609806.0,15516,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104407,267333.00
03/16/2016 01:00,2,0.000,ALERT,213.96,303.58,59.986,1458104403,"201051344000633","219011344069620",0.00,4.50,0,299.67,304.78,0.0,0.0,0.000,331274.4,331274.4,22278,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458104409,267334.00
03/16/2016 01:00,2,0.000,ALERT,213.51,303.88,59.996,1458104403,"201051344000469","219011344069620",0.00,4.00,0,300.27,305.08,0.0,0.0,0.000,332095.5,332095.5,22263,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104411,267335.00
03/16/2016 01:00,2,0.000,ALERT,212.61,301.17,59.991,1458104403,"201051344000646","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,336935.2,336935.2,26799,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104413,267336.00
03/16/2016 01:00,2,0.000,ALERT,212.61,301.47,59.981,1458104403,"274151322000052","219011344069620",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,618135.0,618135.0,15736,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104415,267337.00
03/16/2016 01:00,2,0.000,ALERT,212.83,301.17,59.965,1458104403,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,342311.3,342311.3,26807,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458104416,267338.00
03/16/2016 01:00,2,0.000,ALERT,212.83,301.17,59.949,1458104403,"201051344001230","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,340758.1,340758.1,26591,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458104418,267339.00
03/16/2016 01:00,2,0.000,ALERT,213.29,301.77,59.970,1458104403,"201051344000582","219011344069620",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,334385.5,334385.5,26779,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104420,267340.00
03/16/2016 01:00,2,0.000,ALERT,212.38,300.57,59.949,1458104403,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,345286.4,345286.4,26716,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104422,267341.00
03/16/2016 01:00,2,0.000,ALERT,212.83,300.57,60.023,1458104403,"274151322000094","219011344069620",0.00,5.00,0,299.07,302.37,0.0,0.0,0.000,496605.9,496605.9,16332,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104424,267342.00
03/16/2016 01:00,2,0.000,ALERT,213.29,304.18,59.991,1458104403,"201051344000579","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,346227.1,346227.1,2303,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104426,267343.00
03/16/2016 01:00,2,0.000,ALERT,212.61,301.17,59.981,1458104403,"201051344000890","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,342638.9,342638.9,26736,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458104428,267344.00
03/16/2016 01:00,2,0.000,ALERT,212.83,300.87,59.991,1458104403,"201051344000438","219011344069620",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,344786.4,344786.4,26733,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458104430,267345.00
03/16/2016 01:00,2,0.000,ALERT,213.06,300.57,59.970,1458104403,"201051344000417","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,338467.1,338467.1,26888,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104431,267346.00
03/16/2016 01:00,2,0.000,ALERT,213.29,301.77,59.981,1458104403,"274151322000083","219011344069620",0.00,5.50,0,299.67,303.28,0.0,0.0,0.000,612228.3,612228.3,15772,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104433,267347.00
03/16/2016 01:00,2,0.000,ALERT,213.51,301.17,59.981,1458104403,"274151322000076","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,651546.1,651546.1,15777,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104435,267348.00
03/16/2016 01:00,2,0.000,ALERT,213.29,304.48,59.991,1458104403,"201051344000868","219011344069620",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,331073.9,331073.9,22002,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104437,267349.00
03/16/2016 01:00,2,0.000,ALERT,213.06,302.37,59.986,1458104403,"274151322000095","219011344069620",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,644766.1,644766.1,15660,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458104439,267350.00
03/16/2016 01:00,2,0.000,ALERT,213.06,303.58,59.975,1458104403,"201051344000988","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,329246.7,329246.7,22276,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104440,267351.00
03/16/2016 01:00,2,0.000,ALERT,212.61,300.57,59.975,1458104403,"201051344001025","219011344069620",0.00,4.00,0,298.47,302.98,0.0,0.0,0.000,342312.7,342312.7,26792,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458104442,267352.00
03/16/2016 01:00,2,0.000,ALERT,213.06,303.88,59.981,1458104403,"201051344000458","219011344069620",0.00,6.30,0,301.17,306.28,0.0,0.0,0.000,339661.3,339661.3,22184,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104444,267353.00
03/16/2016 01:00,2,0.000,ALERT,213.96,303.88,59.970,1458104403,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,337290.1,337290.1,21806,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104446,267354.00
03/16/2016 01:00,2,0.000,ALERT,213.29,300.87,59.959,1458104403,"201051344000685","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,344496.8,344496.8,26611,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104448,267355.00
03/16/2016 01:00,2,0.000,ALERT,212.83,300.27,59.965,1458104403,"201051344000917","219011344069620",0.00,6.00,0,297.57,301.77,0.0,0.0,0.000,341764.4,341764.4,26609,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104450,267356.00
03/16/2016 01:00,2,0.000,ALERT,213.06,301.17,59.970,1458104403,"201051344001145","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,346871.4,346871.4,26468,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104451,267357.00
03/16/2016 01:00,2,0.000,ALERT,212.83,300.57,59.975,1458104403,"201051344000651","219011344069620",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,338709.4,338709.4,26835,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104453,267358.00
03/16/2016 01:00,2,0.000,ALERT,212.38,300.87,59.965,1458104403,"274151322000088","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,594099.2,594099.2,15473,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104455,267359.00
03/16/2016 01:00,2,0.000,ALERT,213.74,301.17,59.959,1458104403,"274151322000068","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,496695.3,496695.3,16508,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104457,267360.00
03/16/2016 01:00,2,0.000,ALERT,212.61,300.87,59.959,1458104403,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,335249.5,335249.5,26802,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104459,267361.00
03/16/2016 01:00,2,0.000,ALERT,213.06,304.48,59.970,1458104403,"201051344000594","219011344069620",0.00,4.50,0,300.87,305.68,0.0,0.0,0.000,341915.4,341915.4,22215,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104461,267362.00
03/16/2016 01:00,2,0.000,ALERT,212.83,300.87,59.981,1458104403,"201051344001203","219011344069620",0.00,5.00,0,298.47,304.18,0.0,0.0,0.000,341547.7,341547.7,26786,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458104462,267363.00
03/16/2016 01:00,2,0.000,ALERT,212.61,301.47,59.975,1458104403,"274151322000054","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,607000.4,607000.4,15499,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104464,267364.00
03/16/2016 01:00,2,0.000,ALERT,213.51,303.58,59.975,1458104403,"201051344000867","219011344069620",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,330280.7,330280.7,22243,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104466,267365.00
03/16/2016 01:00,2,0.000,ALERT,212.83,301.17,59.981,1458104403,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.37,0.0,0.0,0.000,340324.5,340324.5,26665,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104468,267366.00
03/16/2016 01:00,2,0.000,ALERT,213.29,303.88,59.981,1458104403,"201051344000900","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,345384.7,345384.7,21654,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458104469,267367.00
03/16/2016 01:00,2,0.000,ALERT,213.51,303.28,59.959,1458104403,"201051344000648","219011344069620",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,338795.6,338795.6,21926,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104471,267368.00
03/16/2016 01:00,2,0.000,ALERT,213.51,304.48,59.975,1458104403,"201051344000569","219011344069620",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,346827.2,346827.2,21593,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458104473,267369.00
03/16/2016 01:00,2,0.000,ALERT,213.29,303.88,59.975,1458104403,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,339289.1,339289.1,22040,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104475,267370.00
03/16/2016 01:00,2,0.000,ALERT,213.51,303.88,59.938,1458104403,"201051344001158","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,334995.3,334995.3,22259,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104477,267371.00
03/16/2016 01:00,2,0.000,ALERT,213.96,304.48,59.970,1458104403,"201051344000576","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,339858.3,339858.3,21715,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458104479,267372.00
03/16/2016 01:00,2,0.000,ALERT,212.83,301.17,59.959,1458104403,"274151322000087","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,581996.7,581996.7,15559,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458104480,267373.00
03/16/2016 01:15,2,0.000,ALERT,213.74,303.88,59.954,1458105303,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,339702.8,339702.8,21867,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105305,267374.00
03/16/2016 01:15,2,0.000,ALERT,212.83,301.17,59.944,1458105303,"274151322000085","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,609806.0,609806.0,15518,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458105307,267375.00
03/16/2016 01:15,2,0.000,ALERT,213.96,303.58,59.959,1458105303,"201051344000633","219011344069620",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,331274.4,331274.4,22280,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458105309,267376.00
03/16/2016 01:15,2,0.000,ALERT,213.51,303.88,59.938,1458105303,"201051344000469","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,332095.5,332095.5,22265,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105311,267377.00
03/16/2016 01:15,2,0.000,ALERT,212.61,300.87,59.954,1458105303,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,336935.2,336935.2,26801,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105313,267378.00
03/16/2016 01:15,2,0.000,ALERT,212.61,301.77,59.938,1458105303,"274151322000052","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,618135.0,618135.0,15738,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458105314,267379.00
03/16/2016 01:15,2,0.000,ALERT,213.06,301.17,59.954,1458105303,"201051344000585","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,342311.3,342311.3,26809,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105316,267380.00
03/16/2016 01:15,2,0.000,ALERT,212.83,301.47,59.949,1458105303,"201051344001230","219011344069620",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,340758.1,340758.1,26593,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105318,267381.00
03/16/2016 01:15,2,0.000,ALERT,213.29,301.77,59.949,1458105303,"201051344000582","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,334385.5,334385.5,26781,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105320,267382.00
03/16/2016 01:15,2,0.000,ALERT,212.38,300.87,59.949,1458105303,"201051344000955","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,345286.4,345286.4,26718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105322,267383.00
03/16/2016 01:15,2,0.000,ALERT,212.83,300.57,59.949,1458105303,"274151322000094","219011344069620",0.00,5.00,0,299.37,302.37,0.0,0.0,0.000,496605.9,496605.9,16334,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105323,267384.00
03/16/2016 01:15,2,0.000,ALERT,213.51,304.48,59.954,1458105303,"201051344000579","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,346227.1,346227.1,2305,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458105325,267385.00
03/16/2016 01:15,2,0.000,ALERT,212.83,301.47,59.954,1458105303,"201051344000890","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,342638.9,342638.9,26738,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105327,267386.00
03/16/2016 01:15,2,0.000,ALERT,213.06,300.87,59.944,1458105303,"201051344000438","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,344786.4,344786.4,26735,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105329,267387.00
03/16/2016 01:15,2,0.000,ALERT,213.06,300.57,59.959,1458105303,"201051344000417","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,338467.1,338467.1,26890,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105331,267388.00
03/16/2016 01:15,2,0.000,ALERT,213.06,301.47,59.938,1458105303,"274151322000083","219011344069620",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,612228.3,612228.3,15774,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105333,267389.00
03/16/2016 01:15,2,0.000,ALERT,213.74,301.77,59.959,1458105303,"274151322000076","219011344069620",0.00,5.00,0,299.97,303.58,0.0,0.0,0.000,651546.1,651546.1,15779,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105335,267390.00
03/16/2016 01:15,2,0.000,ALERT,213.51,304.48,59.959,1458105303,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,331073.9,331073.9,22004,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105337,267391.00
03/16/2016 01:15,2,0.000,ALERT,213.06,302.68,59.949,1458105303,"274151322000095","219011344069620",0.00,5.00,0,301.17,303.88,0.0,0.0,0.000,644766.1,644766.1,15662,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105339,267392.00
03/16/2016 01:15,2,0.000,ALERT,213.29,303.88,59.981,1458105303,"201051344000988","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,329246.7,329246.7,22278,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105340,267393.00
03/16/2016 01:15,2,0.000,ALERT,212.83,300.27,59.959,1458105303,"201051344001025","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,342312.7,342312.7,26794,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105342,267394.00
03/16/2016 01:15,2,0.000,ALERT,213.06,303.88,59.975,1458105303,"201051344000458","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,339661.3,339661.3,22186,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105344,267395.00
03/16/2016 01:15,2,0.000,ALERT,213.96,303.88,59.954,1458105303,"201051344000853","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,337290.1,337290.1,21808,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105346,267396.00
03/16/2016 01:15,2,0.000,ALERT,213.51,301.47,59.949,1458105303,"201051344000685","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,344496.8,344496.8,26613,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105348,267397.00
03/16/2016 01:15,2,0.000,ALERT,213.29,300.87,59.944,1458105303,"201051344000917","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,341764.4,341764.4,26611,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105350,267398.00
03/16/2016 01:15,2,0.000,ALERT,213.29,301.47,59.944,1458105303,"201051344001145","219011344069620",0.00,5.00,0,299.07,303.58,0.0,0.0,0.000,346871.4,346871.4,26470,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105351,267399.00
03/16/2016 01:15,2,0.000,ALERT,213.29,300.87,59.965,1458105303,"201051344000651","219011344069620",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,338709.4,338709.4,26837,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105353,267400.00
03/16/2016 01:15,2,0.000,ALERT,212.83,301.47,59.944,1458105303,"274151322000088","219011344069620",0.00,6.00,0,299.67,302.98,0.0,0.0,0.000,594099.2,594099.2,15475,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105355,267401.00
03/16/2016 01:15,2,0.000,ALERT,213.96,300.87,59.938,1458105303,"274151322000068","219011344069620",0.00,6.30,0,299.37,302.07,0.0,0.0,0.000,496695.3,496695.3,16510,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458105357,267402.00
03/16/2016 01:15,2,0.000,ALERT,212.83,301.47,59.944,1458105303,"201051344001135","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,335249.5,335249.5,26804,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105359,267403.00
03/16/2016 01:15,2,0.000,ALERT,213.29,304.78,59.949,1458105303,"201051344000594","219011344069620",0.00,4.50,0,301.47,305.68,0.0,0.0,0.000,341915.4,341915.4,22217,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458105360,267404.00
03/16/2016 01:15,2,0.000,ALERT,213.06,300.87,59.959,1458105303,"201051344001203","219011344069620",0.00,4.50,0,298.77,304.48,0.0,0.0,0.000,341547.7,341547.7,26788,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105362,267405.00
03/16/2016 01:15,2,0.000,ALERT,212.61,301.47,59.944,1458105303,"274151322000054","219011344069620",0.00,6.00,0,299.97,303.28,0.0,0.0,0.000,607000.4,607000.4,15501,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105364,267406.00
03/16/2016 01:15,2,0.000,ALERT,213.74,303.58,59.938,1458105303,"201051344000867","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,330280.7,330280.7,22245,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458105366,267407.00
03/16/2016 01:15,2,0.000,ALERT,213.06,301.47,59.928,1458105303,"201051344001093","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,340324.5,340324.5,26667,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105368,267408.00
03/16/2016 01:15,2,0.000,ALERT,213.51,304.18,59.986,1458105303,"201051344000900","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,345384.7,345384.7,21656,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105369,267409.00
03/16/2016 01:15,2,0.000,ALERT,213.74,303.58,59.949,1458105303,"201051344000648","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,338795.6,338795.6,21928,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458105371,267410.00
03/16/2016 01:15,2,0.000,ALERT,213.74,304.78,59.949,1458105303,"201051344000569","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,346827.2,346827.2,21595,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105373,267411.00
03/16/2016 01:15,2,0.000,ALERT,213.51,304.18,59.949,1458105303,"201051344000983","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,339289.1,339289.1,22042,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105375,267412.00
03/16/2016 01:15,2,0.000,ALERT,213.74,303.88,59.944,1458105303,"201051344001158","219011344069620",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,334995.3,334995.3,22261,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105377,267413.00
03/16/2016 01:15,2,0.000,ALERT,213.96,304.48,59.944,1458105303,"201051344000576","219011344069620",0.00,4.50,0,301.77,305.68,0.0,0.0,0.000,339858.3,339858.3,21717,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458105378,267414.00
03/16/2016 01:15,2,0.000,ALERT,213.06,300.57,59.907,1458105303,"274151322000087","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,581996.7,581996.7,15561,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458105380,267415.00
03/16/2016 01:30,2,0.000,ALERT,213.51,303.28,59.944,1458106203,"201051344000645","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,339702.8,339702.8,21869,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106205,267416.00
03/16/2016 01:30,2,0.000,ALERT,212.61,300.57,59.986,1458106203,"274151322000085","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,609806.0,609806.0,15520,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106207,267417.00
03/16/2016 01:30,2,0.000,ALERT,213.74,302.98,59.975,1458106203,"201051344000633","219011344069620",0.00,4.50,0,300.27,305.38,0.0,0.0,0.000,331274.4,331274.4,22282,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106208,267418.00
03/16/2016 01:30,2,0.000,ALERT,213.29,303.28,59.975,1458106203,"201051344000469","219011344069620",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,332095.5,332095.5,22267,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106210,267419.00
03/16/2016 01:30,2,0.000,ALERT,212.61,300.87,59.981,1458106203,"201051344000646","219011344069620",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,336935.2,336935.2,26803,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106212,267420.00
03/16/2016 01:30,2,0.000,ALERT,212.38,300.57,59.986,1458106203,"274151322000052","219011344069620",0.00,5.50,0,298.47,303.28,0.0,0.0,0.000,618135.0,618135.0,15740,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106214,267421.00
03/16/2016 01:30,2,0.000,ALERT,212.83,301.17,59.975,1458106203,"201051344000585","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,342311.3,342311.3,26811,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106216,267422.00
03/16/2016 01:30,2,0.000,ALERT,212.61,301.47,59.986,1458106203,"201051344001230","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,340758.1,340758.1,26595,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106217,267423.00
03/16/2016 01:30,2,0.000,ALERT,213.29,301.77,59.986,1458106203,"201051344000582","219011344069620",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,334385.5,334385.5,26783,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106219,267424.00
03/16/2016 01:30,2,0.000,ALERT,212.16,300.87,59.975,1458106203,"201051344000955","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,345286.4,345286.4,26720,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106221,267425.00
03/16/2016 01:30,2,0.000,ALERT,212.38,300.27,59.981,1458106203,"274151322000094","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,496605.9,496605.9,16336,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106223,267426.00
03/16/2016 01:30,2,0.000,ALERT,213.06,304.18,59.991,1458106203,"201051344000579","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,346227.1,346227.1,2307,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106224,267427.00
03/16/2016 01:30,2,0.000,ALERT,212.38,301.47,60.023,1458106203,"201051344000890","219011344069620",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,342638.9,342638.9,26740,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106226,267428.00
03/16/2016 01:30,2,0.000,ALERT,212.83,300.87,59.981,1458106203,"201051344000438","219011344069620",0.00,4.50,0,299.37,302.98,0.0,0.0,0.000,344786.4,344786.4,26737,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106228,267429.00
03/16/2016 01:30,2,0.000,ALERT,212.83,300.57,59.991,1458106203,"201051344000417","219011344069620",0.00,5.00,0,298.77,302.07,0.0,0.0,0.000,338467.1,338467.1,26892,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106230,267430.00
03/16/2016 01:30,2,0.000,ALERT,212.38,300.87,59.975,1458106203,"274151322000083","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,612228.3,612228.3,15776,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106232,267431.00
03/16/2016 01:30,2,0.000,ALERT,213.06,301.17,59.970,1458106203,"274151322000076","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,651546.1,651546.1,15781,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106234,267432.00
03/16/2016 01:30,2,0.000,ALERT,213.06,304.18,59.975,1458106203,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,331073.9,331073.9,22006,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106235,267433.00
03/16/2016 01:30,2,0.000,ALERT,212.38,301.77,59.965,1458106203,"274151322000095","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,644766.1,644766.1,15664,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106237,267434.00
03/16/2016 01:30,2,0.000,ALERT,212.83,303.28,59.981,1458106203,"201051344000988","219011344069620",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,329246.7,329246.7,22280,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106239,267435.00
03/16/2016 01:30,2,0.000,ALERT,212.38,300.27,59.970,1458106203,"201051344001025","219011344069620",0.00,4.50,0,298.77,303.28,0.0,0.0,0.000,342312.7,342312.7,26796,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106241,267436.00
03/16/2016 01:30,2,0.000,ALERT,212.83,303.58,59.917,1458106203,"201051344000458","219011344069620",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,339661.3,339661.3,22188,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106243,267437.00
03/16/2016 01:30,2,0.000,ALERT,213.51,303.28,59.970,1458106203,"201051344000853","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,337290.1,337290.1,21810,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106245,267438.00
03/16/2016 01:30,2,0.000,ALERT,213.06,300.87,60.002,1458106203,"201051344000685","219011344069620",0.00,5.50,0,299.07,303.28,0.0,0.0,0.000,344496.8,344496.8,26615,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106247,267439.00
03/16/2016 01:30,2,0.000,ALERT,212.83,300.57,59.986,1458106203,"201051344000917","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,341764.4,341764.4,26613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106249,267440.00
03/16/2016 01:30,2,0.000,ALERT,212.83,301.17,59.944,1458106203,"201051344001145","219011344069620",0.00,5.00,0,299.37,303.58,0.0,0.0,0.000,346871.4,346871.4,26472,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106250,267441.00
03/16/2016 01:30,2,0.000,ALERT,212.83,300.27,59.965,1458106203,"201051344000651","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,338709.4,338709.4,26839,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106252,267442.00
03/16/2016 01:30,2,0.000,ALERT,212.16,300.87,59.959,1458106203,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.98,0.0,0.0,0.000,594099.2,594099.2,15477,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106254,267443.00
03/16/2016 01:30,2,0.000,ALERT,213.29,299.97,59.986,1458106203,"274151322000068","219011344069620",0.00,6.30,0,298.17,302.07,0.0,0.0,0.000,496695.3,496695.3,16512,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106256,267444.00
03/16/2016 01:30,2,0.000,ALERT,212.38,300.87,59.944,1458106203,"201051344001135","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,335249.5,335249.5,26806,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106258,267445.00
03/16/2016 01:30,2,0.000,ALERT,212.83,303.88,59.959,1458106203,"201051344000594","219011344069620",0.00,4.50,0,301.47,306.28,0.0,0.0,0.000,341915.4,341915.4,22219,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106259,267446.00
03/16/2016 01:30,2,0.000,ALERT,212.83,300.57,60.002,1458106203,"201051344001203","219011344069620",0.00,5.00,0,299.07,304.48,0.0,0.0,0.000,341547.7,341547.7,26790,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106261,267447.00
03/16/2016 01:30,2,0.000,ALERT,212.38,300.87,59.975,1458106203,"274151322000054","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,607000.4,607000.4,15503,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106263,267448.00
03/16/2016 01:30,2,0.000,ALERT,213.29,302.98,59.965,1458106203,"201051344000867","219011344069620",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,330280.7,330280.7,22247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106265,267449.00
03/16/2016 01:30,2,0.000,ALERT,212.61,300.87,59.954,1458106203,"201051344001093","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,340324.5,340324.5,26669,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106267,267450.00
03/16/2016 01:30,2,0.000,ALERT,212.83,303.58,59.965,1458106203,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,345384.7,345384.7,21658,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106269,267451.00
03/16/2016 01:30,2,0.000,ALERT,213.29,302.68,59.965,1458106203,"201051344000648","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,338795.6,338795.6,21930,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106270,267452.00
03/16/2016 01:30,2,0.000,ALERT,213.06,303.88,59.965,1458106203,"201051344000569","219011344069620",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,346827.2,346827.2,21597,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106272,267453.00
