ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 01:30,2,0.000,ALERT,213.06,303.88,59.959,1458106203,"201051344000983","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,339289.1,339289.1,22044,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106274,267454.00
03/16/2016 01:30,2,0.000,ALERT,213.06,303.28,59.959,1458106203,"201051344001158","219011344069620",0.00,4.00,0,301.47,305.08,0.0,0.0,0.000,334995.3,334995.3,22263,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106276,267455.00
03/16/2016 01:30,2,0.000,ALERT,213.51,303.88,59.981,1458106203,"201051344000576","219011344069620",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,339858.3,339858.3,21719,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458106278,267456.00
03/16/2016 01:30,2,0.000,ALERT,212.61,299.67,59.959,1458106203,"274151322000087","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,581996.7,581996.7,15563,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458106279,267457.00
03/16/2016 01:45,2,0.000,ALERT,213.74,303.58,59.986,1458107104,"201051344000645","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,339702.8,339702.8,21871,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107106,267458.00
03/16/2016 01:45,2,0.000,ALERT,212.83,300.57,59.986,1458107104,"274151322000085","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,609806.0,609806.0,15522,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107108,267459.00
03/16/2016 01:45,2,0.000,ALERT,213.96,303.28,59.986,1458107104,"201051344000633","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,331274.4,331274.4,22284,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107110,267460.00
03/16/2016 01:45,2,0.000,ALERT,213.51,303.88,59.986,1458107104,"201051344000469","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,332095.5,332095.5,22269,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107111,267461.00
03/16/2016 01:45,2,0.000,ALERT,212.61,300.87,59.991,1458107104,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,336935.2,336935.2,26805,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107113,267462.00
03/16/2016 01:45,2,0.000,ALERT,212.61,301.47,59.996,1458107104,"274151322000052","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,618135.0,618135.0,15742,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458107115,267463.00
03/16/2016 01:45,2,0.000,ALERT,212.83,300.87,59.991,1458107104,"201051344000585","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,342311.3,342311.3,26813,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107117,267464.00
03/16/2016 01:45,2,0.000,ALERT,212.61,301.17,60.012,1458107104,"201051344001230","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,340758.1,340758.1,26597,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458107119,267465.00
03/16/2016 01:45,2,0.000,ALERT,213.29,301.77,59.986,1458107104,"201051344000582","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,334385.5,334385.5,26785,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107121,267466.00
03/16/2016 01:45,2,0.000,ALERT,212.38,300.87,59.996,1458107104,"201051344000955","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,345286.4,345286.4,26722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107122,267467.00
03/16/2016 01:45,2,0.000,ALERT,212.61,300.27,59.986,1458107104,"274151322000094","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,496605.9,496605.9,16338,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107124,267468.00
03/16/2016 01:45,2,0.000,ALERT,213.06,304.18,59.996,1458107104,"201051344000579","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,346227.1,346227.1,2309,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458107126,267469.00
03/16/2016 01:45,2,0.000,ALERT,212.61,301.17,59.991,1458107104,"201051344000890","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,342638.9,342638.9,26742,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107128,267470.00
03/16/2016 01:45,2,0.000,ALERT,212.83,301.17,59.991,1458107104,"201051344000438","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,344786.4,344786.4,26739,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107130,267471.00
03/16/2016 01:45,2,0.000,ALERT,213.06,300.57,59.991,1458107104,"201051344000417","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,338467.1,338467.1,26894,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107131,267472.00
03/16/2016 01:45,2,0.000,ALERT,212.83,301.47,59.991,1458107104,"274151322000083","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,612228.3,612228.3,15778,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107133,267473.00
03/16/2016 01:45,2,0.000,ALERT,213.06,301.17,59.986,1458107104,"274151322000076","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,651546.1,651546.1,15783,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458107135,267474.00
03/16/2016 01:45,2,0.000,ALERT,213.29,304.48,59.959,1458107104,"201051344000868","219011344069620",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,331073.9,331073.9,22008,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107137,267475.00
03/16/2016 01:45,2,0.000,ALERT,212.61,301.77,59.991,1458107104,"274151322000095","219011344069620",0.00,5.00,0,300.27,303.28,0.0,0.0,0.000,644766.1,644766.1,15666,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107139,267476.00
03/16/2016 01:45,2,0.000,ALERT,213.06,303.28,59.954,1458107104,"201051344000988","219011344069620",0.00,5.50,0,299.07,304.78,0.0,0.0,0.000,329246.7,329246.7,22282,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107141,267477.00
03/16/2016 01:45,2,0.000,ALERT,212.61,300.27,59.986,1458107104,"201051344001025","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,342312.7,342312.7,26798,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107142,267478.00
03/16/2016 01:45,2,0.000,ALERT,213.06,303.58,59.996,1458107104,"201051344000458","219011344069620",0.00,6.30,0,301.47,305.98,0.0,0.0,0.000,339661.3,339661.3,22190,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458107145,267479.00
03/16/2016 01:45,2,0.000,ALERT,213.74,303.28,59.991,1458107104,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,337290.1,337290.1,21812,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107146,267480.00
03/16/2016 01:45,2,0.000,ALERT,213.06,300.87,59.986,1458107104,"201051344000685","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,344496.8,344496.8,26617,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107148,267481.00
03/16/2016 01:45,2,0.000,ALERT,213.06,300.57,59.991,1458107104,"201051344000917","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,341764.4,341764.4,26615,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107150,267482.00
03/16/2016 01:45,2,0.000,ALERT,213.06,300.27,59.996,1458107104,"201051344000651","219011344069620",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,338709.4,338709.4,26841,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107153,267483.00
03/16/2016 01:45,2,0.000,ALERT,212.16,300.57,60.028,1458107104,"274151322000088","219011344069620",0.00,6.30,0,299.07,302.37,0.0,0.0,0.000,594099.2,594099.2,15479,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107155,267484.00
03/16/2016 01:45,2,0.000,ALERT,213.29,299.97,59.986,1458107104,"274151322000068","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,496695.3,496695.3,16514,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107156,267485.00
03/16/2016 01:45,2,0.000,ALERT,212.38,300.87,60.002,1458107104,"201051344001135","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,335249.5,335249.5,26808,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458107158,267486.00
03/16/2016 01:45,2,0.000,ALERT,212.83,303.88,59.996,1458107104,"201051344000594","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,341915.4,341915.4,22221,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458107160,267487.00
03/16/2016 01:45,2,0.000,ALERT,212.83,300.57,59.996,1458107104,"201051344001203","219011344069620",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,341547.7,341547.7,26792,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107162,267488.00
03/16/2016 01:45,2,0.000,ALERT,212.38,300.57,59.944,1458107104,"274151322000054","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,607000.4,607000.4,15505,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107164,267489.00
03/16/2016 01:45,2,0.000,ALERT,213.51,302.98,59.991,1458107104,"201051344000867","219011344069620",0.00,6.00,0,300.87,305.38,0.0,0.0,0.000,330280.7,330280.7,22249,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107165,267490.00
03/16/2016 01:45,2,0.000,ALERT,212.83,300.57,59.954,1458107104,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,340324.5,340324.5,26671,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107167,267491.00
03/16/2016 01:45,2,0.000,ALERT,213.29,303.28,59.986,1458107104,"201051344000900","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,345384.7,345384.7,21660,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107169,267492.00
03/16/2016 01:45,2,0.000,ALERT,213.51,302.68,59.949,1458107104,"201051344000648","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,338795.6,338795.6,21932,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107171,267493.00
03/16/2016 01:45,2,0.000,ALERT,213.29,303.88,59.965,1458107104,"201051344000569","219011344069620",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,346827.2,346827.2,21599,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107172,267494.00
03/16/2016 01:45,2,0.000,ALERT,213.29,303.58,59.981,1458107104,"201051344000983","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,339289.1,339289.1,22046,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107174,267495.00
03/16/2016 01:45,2,0.000,ALERT,213.29,303.28,59.981,1458107104,"201051344001158","219011344069620",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,334995.3,334995.3,22265,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107177,267496.00
03/16/2016 01:45,2,0.000,ALERT,213.74,303.88,59.975,1458107104,"201051344000576","219011344069620",0.00,5.00,0,301.77,305.38,0.0,0.0,0.000,339858.3,339858.3,21721,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107178,267497.00
03/16/2016 01:45,2,0.000,ALERT,212.61,299.97,59.970,1458107104,"274151322000087","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,581996.7,581996.7,15565,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458107180,267498.00
03/16/2016 01:45,2,0.000,ALERT,213.06,301.17,59.970,1458107104,"201051344001145","219011344069620",0.00,5.00,0,299.07,303.28,0.0,0.0,0.000,346871.4,346871.4,26474,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458107182,267499.00
03/16/2016 02:00,2,0.000,ALERT,213.51,303.28,59.996,1458108003,"201051344000645","219011344069620",0.00,6.00,0,301.77,305.38,0.0,0.0,0.000,339702.8,339702.8,21873,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108005,267500.00
03/16/2016 02:00,2,0.000,ALERT,212.61,300.57,59.996,1458108003,"274151322000085","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,609806.0,609806.0,15524,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108007,267501.00
03/16/2016 02:00,2,0.000,ALERT,213.74,303.28,59.975,1458108003,"201051344000633","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,331274.4,331274.4,22286,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108009,267502.00
03/16/2016 02:00,2,0.000,ALERT,213.29,303.58,60.007,1458108003,"201051344000469","219011344069620",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,332095.5,332095.5,22271,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108010,267503.00
03/16/2016 02:00,2,0.000,ALERT,212.38,300.57,60.002,1458108003,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.07,0.0,0.0,0.000,336935.2,336935.2,26807,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108012,267504.00
03/16/2016 02:00,2,0.000,ALERT,212.38,300.57,60.018,1458108003,"274151322000052","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,618135.0,618135.0,15744,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108014,267505.00
03/16/2016 02:00,2,0.000,ALERT,212.83,301.17,59.970,1458108003,"201051344000585","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,342311.3,342311.3,26815,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108016,267506.00
03/16/2016 02:00,2,0.000,ALERT,212.83,301.17,60.039,1458108003,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,340758.1,340758.1,26599,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108018,267507.00
03/16/2016 02:00,2,0.000,ALERT,213.29,301.77,60.012,1458108003,"201051344000582","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,334385.5,334385.5,26787,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108019,267508.00
03/16/2016 02:00,2,0.000,ALERT,212.38,300.87,60.007,1458108003,"201051344000955","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,345286.4,345286.4,26724,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108021,267509.00
03/16/2016 02:00,2,0.000,ALERT,212.61,300.27,60.012,1458108003,"274151322000094","219011344069620",0.00,5.00,0,298.17,301.47,0.0,0.0,0.000,496605.9,496605.9,16340,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108023,267510.00
03/16/2016 02:00,2,0.000,ALERT,213.29,304.18,60.007,1458108003,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,346227.1,346227.1,2311,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108025,267511.00
03/16/2016 02:00,2,0.000,ALERT,212.61,301.17,60.012,1458108003,"201051344000890","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,342638.9,342638.9,26744,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108027,267512.00
03/16/2016 02:00,2,0.000,ALERT,212.83,300.87,59.975,1458108003,"201051344000438","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,344786.4,344786.4,26741,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108028,267513.00
03/16/2016 02:00,2,0.000,ALERT,213.06,300.57,60.007,1458108003,"201051344000417","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,338467.1,338467.1,26896,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108030,267514.00
03/16/2016 02:00,2,0.000,ALERT,212.61,301.17,60.012,1458108003,"274151322000083","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,612228.3,612228.3,15780,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108032,267515.00
03/16/2016 02:00,2,0.000,ALERT,213.06,301.17,59.965,1458108003,"274151322000076","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,651546.1,651546.1,15785,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108034,267516.00
03/16/2016 02:00,2,0.000,ALERT,213.06,304.18,60.002,1458108003,"201051344000868","219011344069620",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,331073.9,331073.9,22010,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108036,267517.00
03/16/2016 02:00,2,0.000,ALERT,212.61,302.07,59.996,1458108003,"274151322000095","219011344069620",0.00,5.00,0,299.67,303.28,0.0,0.0,0.000,644766.1,644766.1,15668,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108037,267518.00
03/16/2016 02:00,2,0.000,ALERT,212.83,303.28,59.959,1458108003,"201051344000988","219011344069620",0.00,5.50,0,299.07,304.78,0.0,0.0,0.000,329246.7,329246.7,22284,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108039,267519.00
03/16/2016 02:00,2,0.000,ALERT,212.83,300.27,59.996,1458108003,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,342312.7,342312.7,26800,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108041,267520.00
03/16/2016 02:00,2,0.000,ALERT,213.06,303.58,59.996,1458108003,"201051344000458","219011344069620",0.00,6.30,0,301.47,305.68,0.0,0.0,0.000,339661.3,339661.3,22192,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108043,267521.00
03/16/2016 02:00,2,0.000,ALERT,213.74,303.58,59.996,1458108003,"201051344000853","219011344069620",0.00,5.00,0,301.47,305.08,0.0,0.0,0.000,337290.1,337290.1,21814,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108045,267522.00
03/16/2016 02:00,2,0.000,ALERT,213.06,300.57,59.991,1458108003,"201051344000685","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,344496.8,344496.8,26619,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108047,267523.00
03/16/2016 02:00,2,0.000,ALERT,212.61,299.97,59.954,1458108003,"201051344000917","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,341764.4,341764.4,26617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108049,267524.00
03/16/2016 02:00,2,0.000,ALERT,213.06,300.87,59.954,1458108003,"201051344001145","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,346871.4,346871.4,26476,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108050,267525.00
03/16/2016 02:00,2,0.000,ALERT,212.83,299.67,59.986,1458108003,"201051344000651","219011344069620",0.00,4.00,0,298.47,301.77,0.0,0.0,0.000,338709.4,338709.4,26843,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108052,267526.00
03/16/2016 02:00,2,0.000,ALERT,212.16,301.17,59.991,1458108003,"274151322000088","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,594099.2,594099.2,15481,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108054,267527.00
03/16/2016 02:00,2,0.000,ALERT,213.06,299.97,59.986,1458108003,"274151322000068","219011344069620",0.00,6.70,0,298.17,301.47,0.0,0.0,0.000,496695.3,496695.3,16516,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108056,267528.00
03/16/2016 02:00,2,0.000,ALERT,212.38,300.57,60.002,1458108003,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,335249.5,335249.5,26810,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108058,267529.00
03/16/2016 02:00,2,0.000,ALERT,212.61,303.88,59.986,1458108003,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,341915.4,341915.4,22223,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108059,267530.00
03/16/2016 02:00,2,0.000,ALERT,212.83,300.27,59.986,1458108003,"201051344001203","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,341547.7,341547.7,26794,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108061,267531.00
03/16/2016 02:00,2,0.000,ALERT,212.16,301.47,59.970,1458108003,"274151322000054","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,607000.4,607000.4,15507,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108063,267532.00
03/16/2016 02:00,2,0.000,ALERT,213.29,302.68,59.975,1458108003,"201051344000867","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,330280.7,330280.7,22251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108065,267533.00
03/16/2016 02:00,2,0.000,ALERT,212.61,300.57,59.970,1458108003,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,340324.5,340324.5,26673,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108067,267534.00
03/16/2016 02:00,2,0.000,ALERT,213.06,303.58,59.986,1458108003,"201051344000900","219011344069620",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,345384.7,345384.7,21662,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108068,267535.00
03/16/2016 02:00,2,0.000,ALERT,213.29,302.68,59.981,1458108003,"201051344000648","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,338795.6,338795.6,21934,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108070,267536.00
03/16/2016 02:00,2,0.000,ALERT,213.06,303.88,59.970,1458108003,"201051344000569","219011344069620",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,346827.2,346827.2,21601,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108072,267537.00
03/16/2016 02:00,2,0.000,ALERT,213.06,302.98,59.975,1458108003,"201051344000983","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,339289.1,339289.1,22048,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108074,267538.00
03/16/2016 02:00,2,0.000,ALERT,213.29,302.98,59.981,1458108003,"201051344001158","219011344069620",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,334995.3,334995.3,22267,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108076,267539.00
03/16/2016 02:00,2,0.000,ALERT,213.51,303.58,59.938,1458108003,"201051344000576","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,339858.3,339858.3,21723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108077,267540.00
03/16/2016 02:00,2,0.000,ALERT,212.38,299.37,59.975,1458108003,"274151322000087","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,581996.7,581996.7,15567,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108079,267541.00
03/16/2016 02:15,2,0.000,ALERT,213.74,303.28,59.975,1458108903,"201051344000645","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,339702.8,339702.8,21875,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108905,267542.00
03/16/2016 02:15,2,0.000,ALERT,212.61,300.27,59.917,1458108903,"274151322000085","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,609806.0,609806.0,15526,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108907,267543.00
03/16/2016 02:15,2,0.000,ALERT,213.96,303.28,59.954,1458108903,"201051344000633","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,331274.4,331274.4,22288,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108909,267544.00
03/16/2016 02:15,2,0.000,ALERT,213.29,303.58,59.917,1458108903,"201051344000469","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,332095.5,332095.5,22273,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108911,267545.00
03/16/2016 02:15,2,0.000,ALERT,212.61,300.57,59.959,1458108903,"201051344000646","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,336935.2,336935.2,26809,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108913,267546.00
03/16/2016 02:15,2,0.000,ALERT,212.38,300.27,59.954,1458108903,"274151322000052","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,618135.0,618135.0,15746,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108914,267547.00
03/16/2016 02:15,2,0.000,ALERT,213.06,301.17,59.954,1458108903,"201051344000585","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,342311.3,342311.3,26817,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108916,267548.00
03/16/2016 02:15,2,0.000,ALERT,212.61,301.17,59.954,1458108903,"201051344001230","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,340758.1,340758.1,26601,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108918,267549.00
03/16/2016 02:15,2,0.000,ALERT,213.29,301.77,59.965,1458108903,"201051344000582","219011344069620",0.00,4.50,0,299.97,303.28,0.0,0.0,0.000,334385.5,334385.5,26789,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108920,267550.00
03/16/2016 02:15,2,0.000,ALERT,212.38,300.57,59.922,1458108903,"201051344000955","219011344069620",0.00,5.50,0,299.07,302.37,0.0,0.0,0.000,345286.4,345286.4,26726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108922,267551.00
03/16/2016 02:15,2,0.000,ALERT,212.83,299.97,59.949,1458108903,"274151322000094","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,496605.9,496605.9,16342,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108924,267552.00
03/16/2016 02:15,2,0.000,ALERT,213.51,304.18,59.959,1458108903,"201051344000579","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,346227.1,346227.1,2313,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108925,267553.00
03/16/2016 02:15,2,0.000,ALERT,212.83,301.17,59.954,1458108903,"201051344000890","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,342638.9,342638.9,26746,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108927,267554.00
03/16/2016 02:15,2,0.000,ALERT,212.83,300.87,59.928,1458108903,"201051344000438","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,344786.4,344786.4,26743,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108929,267555.00
03/16/2016 02:15,2,0.000,ALERT,213.06,300.27,59.959,1458108903,"201051344000417","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,338467.1,338467.1,26898,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108931,267556.00
03/16/2016 02:15,2,0.000,ALERT,212.83,300.57,59.954,1458108903,"274151322000083","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,612228.3,612228.3,15782,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108932,267557.00
03/16/2016 02:15,2,0.000,ALERT,213.29,300.57,59.965,1458108903,"274151322000076","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,651546.1,651546.1,15787,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108934,267558.00
03/16/2016 02:15,2,0.000,ALERT,213.29,304.48,59.959,1458108903,"201051344000868","219011344069620",0.00,5.00,0,302.07,305.98,0.0,0.0,0.000,331073.9,331073.9,22012,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108936,267559.00
03/16/2016 02:15,2,0.000,ALERT,212.61,301.47,59.965,1458108903,"274151322000095","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,644766.1,644766.1,15670,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108938,267560.00
03/16/2016 02:15,2,0.000,ALERT,213.29,303.58,59.965,1458108903,"201051344000988","219011344069620",0.00,5.50,0,299.07,304.78,0.0,0.0,0.000,329246.7,329246.7,22286,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108940,267561.00
03/16/2016 02:15,2,0.000,ALERT,212.83,300.27,59.965,1458108903,"201051344001025","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,342312.7,342312.7,26802,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108942,267562.00
03/16/2016 02:15,2,0.000,ALERT,213.29,303.88,59.996,1458108903,"201051344000458","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,339661.3,339661.3,22194,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108944,267563.00
03/16/2016 02:15,2,0.000,ALERT,213.96,303.58,59.970,1458108903,"201051344000853","219011344069620",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,337290.1,337290.1,21816,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108945,267564.00
03/16/2016 02:15,2,0.000,ALERT,213.06,300.87,59.970,1458108903,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,344496.8,344496.8,26621,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108947,267565.00
03/16/2016 02:15,2,0.000,ALERT,213.06,300.27,59.981,1458108903,"201051344000917","219011344069620",0.00,6.30,0,297.26,301.47,0.0,0.0,0.000,341764.4,341764.4,26619,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108949,267566.00
03/16/2016 02:15,2,0.000,ALERT,213.06,301.17,59.959,1458108903,"201051344001145","219011344069620",0.00,5.00,0,298.77,302.98,0.0,0.0,0.000,346871.4,346871.4,26478,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108951,267567.00
03/16/2016 02:15,2,0.000,ALERT,212.83,299.97,59.975,1458108903,"201051344000651","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,338709.4,338709.4,26845,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108953,267568.00
03/16/2016 02:15,2,0.000,ALERT,212.38,300.27,59.975,1458108903,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,594099.2,594099.2,15483,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108954,267569.00
03/16/2016 02:15,2,0.000,ALERT,213.29,300.27,59.975,1458108903,"274151322000068","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,496695.3,496695.3,16518,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108956,267570.00
03/16/2016 02:15,2,0.000,ALERT,212.61,300.87,59.949,1458108903,"201051344001135","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,335249.5,335249.5,26812,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108958,267571.00
03/16/2016 02:15,2,0.000,ALERT,213.06,304.18,59.959,1458108903,"201051344000594","219011344069620",0.00,5.00,0,300.87,305.38,0.0,0.0,0.000,341915.4,341915.4,22225,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108960,267572.00
03/16/2016 02:15,2,0.000,ALERT,212.83,300.27,59.986,1458108903,"201051344001203","219011344069620",0.00,5.00,0,298.47,303.88,0.0,0.0,0.000,341547.7,341547.7,26796,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108962,267573.00
03/16/2016 02:15,2,0.000,ALERT,212.61,301.17,59.991,1458108903,"274151322000054","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,607000.4,607000.4,15509,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108964,267574.00
03/16/2016 02:15,2,0.000,ALERT,213.74,303.58,59.996,1458108903,"201051344000867","219011344069620",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,330280.7,330280.7,22253,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108965,267575.00
03/16/2016 02:15,2,0.000,ALERT,212.83,300.57,59.991,1458108903,"201051344001093","219011344069620",0.00,6.30,0,298.47,302.07,0.0,0.0,0.000,340324.5,340324.5,26675,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108967,267576.00
03/16/2016 02:15,2,0.000,ALERT,213.29,303.28,59.991,1458108903,"201051344000900","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,345384.7,345384.7,21664,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108969,267577.00
03/16/2016 02:15,2,0.000,ALERT,213.74,302.98,59.996,1458108903,"201051344000648","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,338795.6,338795.6,21936,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108971,267578.00
03/16/2016 02:15,2,0.000,ALERT,213.51,304.48,60.002,1458108903,"201051344000569","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,346827.2,346827.2,21603,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108973,267579.00
03/16/2016 02:15,2,0.000,ALERT,213.29,303.88,60.002,1458108903,"201051344000983","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,339289.1,339289.1,22050,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108974,267580.00
03/16/2016 02:15,2,0.000,ALERT,213.51,303.58,60.002,1458108903,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,334995.3,334995.3,22269,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108976,267581.00
03/16/2016 02:15,2,0.000,ALERT,213.74,304.18,59.996,1458108903,"201051344000576","219011344069620",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,339858.3,339858.3,21725,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458108978,267582.00
03/16/2016 02:15,2,0.000,ALERT,212.83,299.67,59.991,1458108903,"274151322000087","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,581996.7,581996.7,15569,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458108980,267583.00
03/16/2016 02:30,2,0.000,ALERT,213.51,303.28,59.981,1458109804,"201051344000645","219011344069620",0.00,6.00,0,301.47,305.08,0.0,0.0,0.000,339702.8,339702.8,21877,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109806,267584.00
03/16/2016 02:30,2,0.000,ALERT,213.06,300.87,59.981,1458109804,"274151322000085","219011344069620",0.00,6.00,0,299.37,302.68,0.0,0.0,0.000,609806.0,609806.0,15528,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109807,267585.00
03/16/2016 02:30,2,0.000,ALERT,213.74,302.98,59.986,1458109804,"201051344000633","219011344069620",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,331274.4,331274.4,22290,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109809,267586.00
03/16/2016 02:30,2,0.000,ALERT,213.29,303.28,59.991,1458109804,"201051344000469","219011344069620",0.00,4.50,0,300.57,305.08,0.0,0.0,0.000,332095.5,332095.5,22275,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109811,267587.00
03/16/2016 02:30,2,0.000,ALERT,212.61,300.27,59.991,1458109804,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,336935.2,336935.2,26811,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109813,267588.00
03/16/2016 02:30,2,0.000,ALERT,212.61,301.17,59.970,1458109804,"274151322000052","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,618135.0,618135.0,15748,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109814,267589.00
03/16/2016 02:30,2,0.000,ALERT,213.06,300.87,59.975,1458109804,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,342311.3,342311.3,26819,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109816,267590.00
03/16/2016 02:30,2,0.000,ALERT,212.83,301.17,59.981,1458109804,"201051344001230","219011344069620",0.00,5.50,0,299.07,302.68,0.0,0.0,0.000,340758.1,340758.1,26603,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109818,267591.00
03/16/2016 02:30,2,0.000,ALERT,213.29,301.47,59.986,1458109804,"201051344000582","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,334385.5,334385.5,26791,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109820,267592.00
03/16/2016 02:30,2,0.000,ALERT,212.38,300.57,59.986,1458109804,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,345286.4,345286.4,26728,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109822,267593.00
03/16/2016 02:30,2,0.000,ALERT,212.83,300.57,59.970,1458109804,"274151322000094","219011344069620",0.00,5.00,0,298.77,301.77,0.0,0.0,0.000,496605.9,496605.9,16344,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109823,267594.00
03/16/2016 02:30,2,0.000,ALERT,213.29,303.88,59.981,1458109804,"201051344000579","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,346227.1,346227.1,2315,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109825,267595.00
03/16/2016 02:30,2,0.000,ALERT,212.83,301.17,59.965,1458109804,"201051344000890","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,342638.9,342638.9,26748,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109827,267596.00
03/16/2016 02:30,2,0.000,ALERT,213.06,300.57,60.012,1458109804,"201051344000438","219011344069620",0.00,5.00,0,299.07,302.98,0.0,0.0,0.000,344786.4,344786.4,26745,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109829,267597.00
03/16/2016 02:30,2,0.000,ALERT,213.06,300.27,59.981,1458109804,"201051344000417","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,338467.1,338467.1,26900,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109831,267598.00
