ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 02:30,2,0.000,ALERT,213.06,301.77,59.965,1458109804,"274151322000083","219011344069620",0.00,6.00,0,299.37,302.98,0.0,0.0,0.000,612228.3,612228.3,15784,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109832,267599.00
03/16/2016 02:30,2,0.000,ALERT,213.51,300.87,59.938,1458109804,"274151322000076","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,651546.1,651546.1,15789,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109834,267600.00
03/16/2016 02:30,2,0.000,ALERT,213.29,303.88,59.975,1458109804,"201051344000868","219011344069620",0.00,5.50,0,302.37,305.98,0.0,0.0,0.000,331073.9,331073.9,22014,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109836,267601.00
03/16/2016 02:30,2,0.000,ALERT,212.83,302.07,59.970,1458109804,"274151322000095","219011344069620",0.00,5.00,0,300.27,303.58,0.0,0.0,0.000,644766.1,644766.1,15672,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109838,267602.00
03/16/2016 02:30,2,0.000,ALERT,213.06,302.68,59.981,1458109804,"201051344000988","219011344069620",0.00,5.50,0,299.07,305.08,0.0,0.0,0.000,329246.7,329246.7,22288,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109840,267603.00
03/16/2016 02:30,2,0.000,ALERT,212.83,299.97,60.002,1458109804,"201051344001025","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,342312.7,342312.7,26804,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109841,267604.00
03/16/2016 02:30,2,0.000,ALERT,213.06,303.28,59.981,1458109804,"201051344000458","219011344069620",0.00,6.70,0,301.47,306.28,0.0,0.0,0.000,339661.3,339661.3,22196,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109843,267605.00
03/16/2016 02:30,2,0.000,ALERT,213.74,302.98,59.991,1458109804,"201051344000853","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,337290.1,337290.1,21818,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109845,267606.00
03/16/2016 02:30,2,0.000,ALERT,213.29,300.87,59.991,1458109804,"201051344000685","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,344496.8,344496.8,26623,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109847,267607.00
03/16/2016 02:30,2,0.000,ALERT,213.06,300.27,59.975,1458109804,"201051344000917","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,341764.4,341764.4,26621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109849,267608.00
03/16/2016 02:30,2,0.000,ALERT,213.06,300.57,59.965,1458109804,"201051344001145","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,346871.4,346871.4,26480,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109850,267609.00
03/16/2016 02:30,2,0.000,ALERT,213.06,299.97,59.986,1458109804,"201051344000651","219011344069620",0.00,4.50,0,298.47,301.77,0.0,0.0,0.000,338709.4,338709.4,26847,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109852,267610.00
03/16/2016 02:30,2,0.000,ALERT,212.38,301.17,59.970,1458109804,"274151322000088","219011344069620",0.00,6.70,0,299.07,302.37,0.0,0.0,0.000,594099.2,594099.2,15485,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109854,267611.00
03/16/2016 02:30,2,0.000,ALERT,213.51,300.57,59.975,1458109804,"274151322000068","219011344069620",0.00,6.70,0,299.07,301.77,0.0,0.0,0.000,496695.3,496695.3,16520,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109856,267612.00
03/16/2016 02:30,2,0.000,ALERT,212.61,300.57,59.970,1458109804,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,335249.5,335249.5,26814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109858,267613.00
03/16/2016 02:30,2,0.000,ALERT,212.83,303.58,59.970,1458109804,"201051344000594","219011344069620",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,341915.4,341915.4,22227,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109859,267614.00
03/16/2016 02:30,2,0.000,ALERT,212.83,300.27,59.986,1458109804,"201051344001203","219011344069620",0.00,5.50,0,298.77,303.88,0.0,0.0,0.000,341547.7,341547.7,26798,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109861,267615.00
03/16/2016 02:30,2,0.000,ALERT,212.83,301.17,59.970,1458109804,"274151322000054","219011344069620",0.00,6.70,0,299.37,302.98,0.0,0.0,0.000,607000.4,607000.4,15511,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109863,267616.00
03/16/2016 02:30,2,0.000,ALERT,213.29,302.68,59.975,1458109804,"201051344000867","219011344069620",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,330280.7,330280.7,22255,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458109865,267617.00
03/16/2016 02:30,2,0.000,ALERT,212.83,300.57,59.975,1458109804,"201051344001093","219011344069620",0.00,6.30,0,298.77,302.07,0.0,0.0,0.000,340324.5,340324.5,26677,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109867,267618.00
03/16/2016 02:30,2,0.000,ALERT,213.06,302.98,60.023,1458109804,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,345384.7,345384.7,21666,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109869,267619.00
03/16/2016 02:30,2,0.000,ALERT,213.29,302.37,59.970,1458109804,"201051344000648","219011344069620",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,338795.6,338795.6,21938,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109870,267620.00
03/16/2016 02:30,2,0.000,ALERT,213.29,303.88,59.975,1458109804,"201051344000569","219011344069620",0.00,5.50,0,302.68,305.98,0.0,0.0,0.000,346827.2,346827.2,21605,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109872,267621.00
03/16/2016 02:30,2,0.000,ALERT,213.06,303.28,59.975,1458109804,"201051344000983","219011344069620",0.00,6.00,0,302.07,305.68,0.0,0.0,0.000,339289.1,339289.1,22052,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109874,267622.00
03/16/2016 02:30,2,0.000,ALERT,213.06,302.98,59.944,1458109804,"201051344001158","219011344069620",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,334995.3,334995.3,22271,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109876,267623.00
03/16/2016 02:30,2,0.000,ALERT,213.51,303.58,59.949,1458109804,"201051344000576","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,339858.3,339858.3,21727,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109877,267624.00
03/16/2016 02:30,2,0.000,ALERT,213.06,300.27,59.959,1458109804,"274151322000087","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,581996.7,581996.7,15571,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458109879,267625.00
03/16/2016 02:45,2,0.000,ALERT,213.51,303.28,59.996,1458110703,"201051344000645","219011344069620",0.00,6.00,0,301.47,304.78,0.0,0.0,0.000,339702.8,339702.8,21879,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110705,267626.00
03/16/2016 02:45,2,0.000,ALERT,212.83,301.17,59.986,1458110703,"274151322000085","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,609806.0,609806.0,15530,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110707,267627.00
03/16/2016 02:45,2,0.000,ALERT,213.74,302.68,59.970,1458110703,"201051344000633","219011344069620",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,331274.4,331274.4,22292,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458110709,267628.00
03/16/2016 02:45,2,0.000,ALERT,213.29,303.58,60.039,1458110703,"201051344000469","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,332095.5,332095.5,22277,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110711,267629.00
03/16/2016 02:45,2,0.000,ALERT,212.83,300.57,59.991,1458110703,"201051344000646","219011344069620",0.00,5.50,0,298.17,305.38,0.0,0.0,0.000,336935.2,336935.2,26813,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110713,267630.00
03/16/2016 02:45,2,0.000,ALERT,212.38,301.77,59.986,1458110703,"274151322000052","219011344069620",0.00,6.30,0,299.07,303.58,0.0,0.0,0.000,618135.0,618135.0,15750,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110714,267631.00
03/16/2016 02:45,2,0.000,ALERT,213.06,300.87,59.996,1458110703,"201051344000585","219011344069620",0.00,6.00,0,298.17,305.38,0.0,0.0,0.000,342311.3,342311.3,26821,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110716,267632.00
03/16/2016 02:45,2,0.000,ALERT,212.83,301.17,59.986,1458110703,"201051344001230","219011344069620",0.00,5.50,0,298.77,305.68,0.0,0.0,0.000,340758.1,340758.1,26605,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458110718,267633.00
03/16/2016 02:45,2,0.000,ALERT,213.51,301.77,59.986,1458110703,"201051344000582","219011344069620",0.00,5.00,0,299.37,305.98,0.0,0.0,0.000,334385.5,334385.5,26793,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110720,267634.00
03/16/2016 02:45,2,0.000,ALERT,212.61,300.57,59.986,1458110703,"201051344000955","219011344069620",0.00,5.50,0,298.47,305.08,0.0,0.0,0.000,345286.4,345286.4,26730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110721,267635.00
03/16/2016 02:45,2,0.000,ALERT,212.61,300.87,59.986,1458110703,"274151322000094","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,496605.9,496605.9,16346,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110723,267636.00
03/16/2016 02:45,2,0.000,ALERT,213.29,303.88,59.986,1458110703,"201051344000579","219011344069620",0.00,5.50,0,302.07,305.68,0.0,0.0,0.000,346227.1,346227.1,2317,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458110725,267637.00
03/16/2016 02:45,2,0.000,ALERT,212.83,300.87,60.002,1458110703,"201051344000890","219011344069620",0.00,6.00,0,299.07,305.68,0.0,0.0,0.000,342638.9,342638.9,26750,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110727,267638.00
03/16/2016 02:45,2,0.000,ALERT,213.06,300.87,60.002,1458110703,"201051344000438","219011344069620",0.00,5.00,0,298.77,305.08,0.0,0.0,0.000,344786.4,344786.4,26747,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110729,267639.00
03/16/2016 02:45,2,0.000,ALERT,213.06,299.97,59.975,1458110703,"201051344000417","219011344069620",0.00,5.50,0,297.87,304.78,0.0,0.0,0.000,338467.1,338467.1,26902,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110731,267640.00
03/16/2016 02:45,2,0.000,ALERT,212.83,302.07,59.970,1458110703,"274151322000083","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,612228.3,612228.3,15786,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110732,267641.00
03/16/2016 02:45,2,0.000,ALERT,213.29,301.47,59.975,1458110703,"274151322000076","219011344069620",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,651546.1,651546.1,15791,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110734,267642.00
03/16/2016 02:45,2,0.000,ALERT,213.06,304.18,59.991,1458110703,"201051344000868","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,331073.9,331073.9,22016,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110736,267643.00
03/16/2016 02:45,2,0.000,ALERT,212.61,302.37,59.975,1458110703,"274151322000095","219011344069620",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,644766.1,644766.1,15674,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110738,267644.00
03/16/2016 02:45,2,0.000,ALERT,213.06,302.98,59.991,1458110703,"201051344000988","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,329246.7,329246.7,22290,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110740,267645.00
03/16/2016 02:45,2,0.000,ALERT,212.61,299.67,59.986,1458110703,"201051344001025","219011344069620",0.00,5.00,0,298.17,305.08,0.0,0.0,0.000,342312.7,342312.7,26806,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110741,267646.00
03/16/2016 02:45,2,0.000,ALERT,213.06,303.28,59.981,1458110703,"201051344000458","219011344069620",0.00,6.70,0,301.17,305.68,0.0,0.0,0.000,339661.3,339661.3,22198,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110743,267647.00
03/16/2016 02:45,2,0.000,ALERT,213.96,303.28,59.975,1458110703,"201051344000853","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,337290.1,337290.1,21820,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110745,267648.00
03/16/2016 02:45,2,0.000,ALERT,213.29,300.57,60.018,1458110703,"201051344000685","219011344069620",0.00,6.00,0,298.47,305.68,0.0,0.0,0.000,344496.8,344496.8,26625,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110747,267649.00
03/16/2016 02:45,2,0.000,ALERT,213.06,299.97,59.954,1458110703,"201051344000917","219011344069620",0.00,6.70,0,297.26,304.48,0.0,0.0,0.000,341764.4,341764.4,26623,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110749,267650.00
03/16/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1458110703,"201051344001145","219011344069620",0.00,5.50,0,299.07,305.68,0.0,0.0,0.000,346871.4,346871.4,26482,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110750,267651.00
03/16/2016 02:45,2,0.000,ALERT,213.06,300.27,59.981,1458110703,"201051344000651","219011344069620",0.00,4.50,0,298.17,304.18,0.0,0.0,0.000,338709.4,338709.4,26849,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110752,267652.00
03/16/2016 02:45,2,0.000,ALERT,212.38,300.87,59.970,1458110703,"274151322000088","219011344069620",0.00,6.70,0,299.07,302.68,0.0,0.0,0.000,594099.2,594099.2,15487,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110754,267653.00
03/16/2016 02:45,2,0.000,ALERT,213.29,300.87,59.986,1458110703,"274151322000068","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,496695.3,496695.3,16522,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458110756,267654.00
03/16/2016 02:45,2,0.000,ALERT,212.61,300.57,60.018,1458110703,"201051344001135","219011344069620",0.00,5.50,0,298.77,305.08,0.0,0.0,0.000,335249.5,335249.5,26816,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458110757,267655.00
03/16/2016 02:45,2,0.000,ALERT,212.83,303.88,59.981,1458110703,"201051344000594","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,341915.4,341915.4,22229,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458110759,267656.00
03/16/2016 02:45,2,0.000,ALERT,213.06,300.27,59.981,1458110703,"201051344001203","219011344069620",0.00,5.50,0,298.47,305.98,0.0,0.0,0.000,341547.7,341547.7,26800,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458110761,267657.00
03/16/2016 02:45,2,0.000,ALERT,212.61,301.77,59.970,1458110703,"274151322000054","219011344069620",0.00,6.70,0,299.37,303.28,0.0,0.0,0.000,607000.4,607000.4,15513,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110763,267658.00
03/16/2016 02:45,2,0.000,ALERT,213.51,303.58,59.986,1458110703,"201051344000867","219011344069620",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,330280.7,330280.7,22257,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110765,267659.00
03/16/2016 02:45,2,0.000,ALERT,212.83,300.57,59.986,1458110703,"201051344001093","219011344069620",0.00,6.30,0,298.47,305.08,0.0,0.0,0.000,340324.5,340324.5,26679,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110767,267660.00
03/16/2016 02:45,2,0.000,ACTIVE_NO_POWER,213.29,304.18,59.991,1458110703,"201051344000900","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,345384.7,345384.7,21668,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458110768,267661.00
03/16/2016 02:45,2,0.000,ALERT,213.74,303.28,59.949,1458110703,"201051344000648","219011344069620",0.00,5.00,0,299.97,305.08,0.0,0.0,0.000,338795.6,338795.6,21940,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110770,267662.00
03/16/2016 02:45,2,0.000,ALERT,213.51,304.48,59.991,1458110703,"201051344000569","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,346827.2,346827.2,21607,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110772,267663.00
03/16/2016 02:45,2,0.000,ALERT,213.51,303.88,59.991,1458110703,"201051344000983","219011344069620",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,339289.1,339289.1,22054,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110774,267664.00
03/16/2016 02:45,2,0.000,ALERT,213.51,303.88,60.002,1458110703,"201051344001158","219011344069620",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,334995.3,334995.3,22273,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110776,267665.00
03/16/2016 02:45,2,0.000,ALERT,213.96,304.48,59.996,1458110703,"201051344000576","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,339858.3,339858.3,21729,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110778,267666.00
03/16/2016 02:45,2,0.000,ALERT,213.06,300.87,59.975,1458110703,"274151322000087","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,581996.7,581996.7,15573,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458110779,267667.00
03/16/2016 03:00,2,0.000,ALERT,213.51,303.28,59.991,1458111603,"201051344000645","219011344069620",0.00,6.00,0,299.67,305.38,0.0,0.0,0.000,339702.8,339702.8,21881,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111605,267668.00
03/16/2016 03:00,2,0.000,ALERT,212.61,300.87,59.986,1458111603,"274151322000085","219011344069620",0.00,6.30,0,298.17,302.98,0.0,0.0,0.000,609806.0,609806.0,15532,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111607,267669.00
03/16/2016 03:00,2,0.000,ALERT,213.74,303.58,59.991,1458111603,"201051344000633","219011344069620",0.00,5.50,0,298.17,305.08,0.0,0.0,0.000,331274.4,331274.4,22294,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111609,267670.00
03/16/2016 03:00,2,0.000,ALERT,213.06,303.28,59.986,1458111603,"201051344000469","219011344069620",0.00,5.00,0,299.07,305.08,0.0,0.0,0.000,332095.5,332095.5,22279,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111611,267671.00
03/16/2016 03:00,2,0.000,ALERT,212.61,300.57,59.991,1458111603,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,336935.2,336935.2,26815,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111613,267672.00
03/16/2016 03:00,2,0.000,ALERT,212.38,301.77,59.954,1458111603,"274151322000052","219011344069620",0.00,6.30,0,297.87,303.28,0.0,0.0,0.000,618135.0,618135.0,15752,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111614,267673.00
03/16/2016 03:00,2,0.000,ALERT,212.83,300.57,59.981,1458111603,"201051344000585","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,342311.3,342311.3,26823,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111616,267674.00
03/16/2016 03:00,2,0.000,ALERT,212.61,300.87,59.991,1458111603,"201051344001230","219011344069620",0.00,6.00,0,298.77,302.68,0.0,0.0,0.000,340758.1,340758.1,26607,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458111618,267675.00
03/16/2016 03:00,2,0.000,ALERT,213.06,301.17,59.986,1458111603,"201051344000582","219011344069620",0.00,5.00,0,299.37,302.98,0.0,0.0,0.000,334385.5,334385.5,26795,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458111620,267676.00
03/16/2016 03:00,2,0.000,ALERT,212.16,300.57,59.986,1458111603,"201051344000955","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,345286.4,345286.4,26732,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458111622,267677.00
03/16/2016 03:00,2,0.000,ALERT,212.61,300.57,59.970,1458111603,"274151322000094","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,496605.9,496605.9,16348,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111623,267678.00
03/16/2016 03:00,2,0.000,ALERT,213.06,303.88,59.975,1458111603,"201051344000579","219011344069620",0.00,6.00,0,300.27,306.28,0.0,0.0,0.000,346227.1,346227.1,2319,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111625,267679.00
03/16/2016 03:00,2,0.000,ALERT,212.38,300.57,59.975,1458111603,"201051344000890","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,342638.9,342638.9,26752,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111627,267680.00
03/16/2016 03:00,2,0.000,ALERT,212.83,300.27,59.970,1458111603,"201051344000438","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,344786.4,344786.4,26749,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111629,267681.00
03/16/2016 03:00,2,0.000,ALERT,212.83,299.97,59.970,1458111603,"201051344000417","219011344069620",0.00,6.00,0,297.87,301.47,0.0,0.0,0.000,338467.1,338467.1,26904,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111631,267682.00
03/16/2016 03:00,2,0.000,ALERT,212.61,301.77,59.965,1458111603,"274151322000083","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,612228.3,612228.3,15788,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111632,267683.00
03/16/2016 03:00,2,0.000,ALERT,213.06,300.57,59.959,1458111603,"274151322000076","219011344069620",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,651546.1,651546.1,15793,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111634,267684.00
03/16/2016 03:00,2,0.000,ALERT,213.06,303.88,59.965,1458111603,"201051344000868","219011344069620",0.00,6.00,0,300.27,306.28,0.0,0.0,0.000,331073.9,331073.9,22018,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458111636,267685.00
03/16/2016 03:00,2,0.000,ALERT,212.61,302.07,59.965,1458111603,"274151322000095","219011344069620",0.00,5.50,0,299.37,303.58,0.0,0.0,0.000,644766.1,644766.1,15676,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458111638,267686.00
03/16/2016 03:00,2,0.000,ALERT,212.83,302.98,59.933,1458111603,"201051344000988","219011344069620",0.00,6.00,0,297.26,305.08,0.0,0.0,0.000,329246.7,329246.7,22292,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111640,267687.00
03/16/2016 03:00,2,0.000,ALERT,212.38,299.97,59.965,1458111603,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,342312.7,342312.7,26808,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111642,267688.00
03/16/2016 03:00,2,0.000,ALERT,212.83,303.58,59.959,1458111603,"201051344000458","219011344069620",0.00,6.70,0,299.67,306.28,0.0,0.0,0.000,339661.3,339661.3,22200,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111644,267689.00
03/16/2016 03:00,2,0.000,ALERT,213.74,303.28,60.007,1458111603,"201051344000853","219011344069620",0.00,5.50,0,299.67,305.68,0.0,0.0,0.000,337290.1,337290.1,21822,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458111646,267690.00
03/16/2016 03:00,2,0.000,ALERT,213.06,300.57,59.959,1458111603,"201051344000685","219011344069620",0.00,6.00,0,298.17,302.37,0.0,0.0,0.000,344496.8,344496.8,26627,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111648,267691.00
03/16/2016 03:00,2,0.000,ALERT,212.83,299.97,59.959,1458111603,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.77,0.0,0.0,0.000,341764.4,341764.4,26625,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111650,267692.00
03/16/2016 03:00,2,0.000,ALERT,213.06,300.87,59.954,1458111603,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,346871.4,346871.4,26484,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111651,267693.00
03/16/2016 03:00,2,0.000,ALERT,212.83,299.97,59.944,1458111603,"201051344000651","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,338709.4,338709.4,26851,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111653,267694.00
03/16/2016 03:00,2,0.000,ALERT,212.16,301.17,59.949,1458111603,"274151322000088","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,594099.2,594099.2,15489,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111655,267695.00
03/16/2016 03:00,2,0.000,ALERT,213.29,300.87,59.981,1458111603,"274151322000068","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,496695.3,496695.3,16524,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111657,267696.00
03/16/2016 03:00,2,0.000,ALERT,212.61,300.87,59.949,1458111603,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,335249.5,335249.5,26818,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111659,267697.00
03/16/2016 03:00,2,0.000,ALERT,212.83,303.88,59.954,1458111603,"201051344000594","219011344069620",0.00,5.50,0,299.67,306.28,0.0,0.0,0.000,341915.4,341915.4,22231,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111660,267698.00
03/16/2016 03:00,2,0.000,ALERT,212.83,300.27,59.912,1458111603,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,341547.7,341547.7,26802,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458111662,267699.00
03/16/2016 03:00,2,0.000,ALERT,212.38,301.77,59.949,1458111603,"274151322000054","219011344069620",0.00,6.70,0,298.17,302.98,0.0,0.0,0.000,607000.4,607000.4,15515,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111664,267700.00
03/16/2016 03:00,2,0.000,ALERT,213.29,303.28,59.959,1458111603,"201051344000867","219011344069620",0.00,6.30,0,299.07,305.98,0.0,0.0,0.000,330280.7,330280.7,22259,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111666,267701.00
03/16/2016 03:00,2,0.000,ALERT,212.83,300.57,59.965,1458111603,"201051344001093","219011344069620",0.00,6.70,0,298.17,302.37,0.0,0.0,0.000,340324.5,340324.5,26681,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111668,267702.00
03/16/2016 03:00,2,0.000,ALERT,213.06,303.28,59.944,1458111603,"201051344000900","219011344069620",0.00,5.50,0,299.37,305.38,0.0,0.0,0.000,345384.7,345384.7,21669,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111669,267703.00
03/16/2016 03:00,2,0.000,ALERT,213.29,302.68,59.965,1458111603,"201051344000648","219011344069620",0.00,5.00,0,298.77,305.68,0.0,0.0,0.000,338795.6,338795.6,21942,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111671,267704.00
03/16/2016 03:00,2,0.000,ALERT,213.29,303.88,60.002,1458111603,"201051344000569","219011344069620",0.00,6.00,0,300.27,306.28,0.0,0.0,0.000,346827.2,346827.2,21609,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458111673,267705.00
03/16/2016 03:00,2,0.000,ALERT,213.06,303.28,59.954,1458111603,"201051344000983","219011344069620",0.00,6.00,0,299.97,305.98,0.0,0.0,0.000,339289.1,339289.1,22056,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111675,267706.00
03/16/2016 03:00,2,0.000,ALERT,213.29,303.28,59.996,1458111603,"201051344001158","219011344069620",0.00,5.00,0,299.37,305.08,0.0,0.0,0.000,334995.3,334995.3,22275,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111677,267707.00
03/16/2016 03:00,2,0.000,ALERT,213.51,303.88,59.965,1458111603,"201051344000576","219011344069620",0.00,5.50,0,299.97,305.98,0.0,0.0,0.000,339858.3,339858.3,21731,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111678,267708.00
03/16/2016 03:00,2,0.000,ALERT,212.61,300.27,59.959,1458111603,"274151322000087","219011344069620",0.00,6.70,0,296.96,302.07,0.0,0.0,0.000,581996.7,581996.7,15575,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458111680,267709.00
03/16/2016 03:15,2,0.000,ALERT,213.74,302.98,59.986,1458112503,"201051344000645","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,339702.8,339702.8,21883,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112505,267710.00
03/16/2016 03:15,2,0.000,ALERT,212.83,301.17,60.018,1458112503,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.98,0.0,0.0,0.000,609806.0,609806.0,15534,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112507,267711.00
03/16/2016 03:15,2,0.000,ALERT,213.74,302.68,59.991,1458112503,"201051344000633","219011344069620",0.00,5.00,0,299.97,305.38,0.0,0.0,0.000,331274.4,331274.4,22296,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112509,267712.00
03/16/2016 03:15,2,0.000,ALERT,213.29,302.68,59.991,1458112503,"201051344000469","219011344069620",0.00,5.00,0,300.57,305.38,0.0,0.0,0.000,332095.5,332095.5,22281,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112511,267713.00
03/16/2016 03:15,2,0.000,ALERT,212.61,300.57,59.986,1458112503,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,336935.2,336935.2,26817,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112512,267714.00
03/16/2016 03:15,2,0.000,ALERT,212.61,301.77,59.991,1458112503,"274151322000052","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,618135.0,618135.0,15754,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112514,267715.00
03/16/2016 03:15,2,0.000,ALERT,213.06,300.87,59.996,1458112503,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,342311.3,342311.3,26825,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112516,267716.00
03/16/2016 03:15,2,0.000,ALERT,212.83,300.87,59.991,1458112503,"201051344001230","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,340758.1,340758.1,26609,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458112518,267717.00
03/16/2016 03:15,2,0.000,ALERT,213.51,301.77,59.991,1458112503,"201051344000582","219011344069620",0.00,5.00,0,299.37,303.28,0.0,0.0,0.000,334385.5,334385.5,26797,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112519,267718.00
03/16/2016 03:15,2,0.000,ALERT,212.61,300.87,59.986,1458112503,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,345286.4,345286.4,26734,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458112521,267719.00
03/16/2016 03:15,2,0.000,ALERT,212.83,300.27,59.975,1458112503,"274151322000094","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,496605.9,496605.9,16350,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458112523,267720.00
03/16/2016 03:15,2,0.000,ALERT,213.29,303.88,60.018,1458112503,"201051344000579","219011344069620",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,346227.1,346227.1,2321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112525,267721.00
03/16/2016 03:15,2,0.000,ALERT,212.83,301.17,59.954,1458112503,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.58,0.0,0.0,0.000,342638.9,342638.9,26754,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458112527,267722.00
03/16/2016 03:15,2,0.000,ALERT,213.06,300.57,59.975,1458112503,"201051344000438","219011344069620",0.00,5.00,0,298.77,302.68,0.0,0.0,0.000,344786.4,344786.4,26751,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112528,267723.00
03/16/2016 03:15,2,0.000,ALERT,213.29,300.57,59.991,1458112503,"201051344000417","219011344069620",0.00,6.00,0,297.57,302.07,0.0,0.0,0.000,338467.1,338467.1,26906,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112530,267724.00
03/16/2016 03:15,2,0.000,ALERT,212.61,301.17,59.959,1458112503,"274151322000083","219011344069620",0.00,6.30,0,299.07,303.28,0.0,0.0,0.000,612228.3,612228.3,15790,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112532,267725.00
03/16/2016 03:15,2,0.000,ALERT,213.29,300.87,59.986,1458112503,"274151322000076","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,651546.1,651546.1,15795,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112534,267726.00
03/16/2016 03:15,2,0.000,ALERT,213.29,303.88,59.981,1458112503,"201051344000868","219011344069620",0.00,5.50,0,302.07,306.28,0.0,0.0,0.000,331073.9,331073.9,22020,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458112536,267727.00
03/16/2016 03:15,2,0.000,ALERT,212.61,302.07,60.023,1458112503,"274151322000095","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,644766.1,644766.1,15678,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112537,267728.00
03/16/2016 03:15,2,0.000,ALERT,213.06,302.98,59.986,1458112503,"201051344000988","219011344069620",0.00,6.00,0,299.07,305.38,0.0,0.0,0.000,329246.7,329246.7,22294,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458112539,267729.00
03/16/2016 03:15,2,0.000,ALERT,212.83,299.97,59.986,1458112503,"201051344001025","219011344069620",0.00,5.00,0,297.87,302.98,0.0,0.0,0.000,342312.7,342312.7,26810,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458112541,267730.00
03/16/2016 03:15,2,0.000,ALERT,213.06,302.98,59.986,1458112503,"201051344000458","219011344069620",0.00,6.70,0,301.47,305.98,0.0,0.0,0.000,339661.3,339661.3,22202,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112543,267731.00
03/16/2016 03:15,2,0.000,ALERT,213.96,302.98,60.007,1458112503,"201051344000853","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,337290.1,337290.1,21824,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112545,267732.00
03/16/2016 03:15,2,0.000,ALERT,213.29,300.57,59.996,1458112503,"201051344000685","219011344069620",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,344496.8,344496.8,26629,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112547,267733.00
03/16/2016 03:15,2,0.000,ALERT,213.29,300.27,59.981,1458112503,"201051344000917","219011344069620",0.00,6.70,0,297.57,301.77,0.0,0.0,0.000,341764.4,341764.4,26627,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112549,267734.00
03/16/2016 03:15,2,0.000,ALERT,213.29,301.17,59.991,1458112503,"201051344001145","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,346871.4,346871.4,26486,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112550,267735.00
03/16/2016 03:15,2,0.000,ALERT,213.06,299.97,59.991,1458112503,"201051344000651","219011344069620",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,338709.4,338709.4,26853,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112552,267736.00
03/16/2016 03:15,2,0.000,ALERT,212.38,301.17,59.986,1458112503,"274151322000088","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,594099.2,594099.2,15491,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112554,267737.00
03/16/2016 03:15,2,0.000,ALERT,213.29,300.27,60.002,1458112503,"274151322000068","219011344069620",0.00,6.70,0,298.47,302.07,0.0,0.0,0.000,496695.3,496695.3,16526,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112556,267738.00
03/16/2016 03:15,2,0.000,ALERT,212.61,300.87,59.981,1458112503,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,335249.5,335249.5,26820,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112558,267739.00
03/16/2016 03:15,2,0.000,ALERT,212.83,303.88,59.965,1458112503,"201051344000594","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,341915.4,341915.4,22233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112559,267740.00
03/16/2016 03:15,2,0.000,ALERT,213.06,300.27,59.981,1458112503,"201051344001203","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,341547.7,341547.7,26804,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112561,267741.00
03/16/2016 03:15,2,0.000,ALERT,212.61,301.47,59.986,1458112503,"274151322000054","219011344069620",0.00,6.70,0,299.07,303.28,0.0,0.0,0.000,607000.4,607000.4,15517,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112563,267742.00
03/16/2016 03:15,2,0.000,ALERT,213.51,302.68,59.986,1458112503,"201051344000867","219011344069620",0.00,6.30,0,301.17,305.38,0.0,0.0,0.000,330280.7,330280.7,22261,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112565,267743.00
