ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 03:15,2,0.000,ALERT,213.06,300.57,59.986,1458112503,"201051344001093","219011344069620",0.00,6.70,0,298.77,302.37,0.0,0.0,0.000,340324.5,340324.5,26683,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112566,267744.00
03/16/2016 03:15,2,0.000,ALERT,213.06,303.28,59.975,1458112503,"201051344000900","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,345384.7,345384.7,21671,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458112568,267745.00
03/16/2016 03:15,2,0.000,ALERT,213.51,302.98,59.986,1458112503,"201051344000648","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,338795.6,338795.6,21944,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112570,267746.00
03/16/2016 03:15,2,0.000,ALERT,213.29,304.18,59.986,1458112503,"201051344000569","219011344069620",0.00,6.00,0,302.07,305.98,0.0,0.0,0.000,346827.2,346827.2,21611,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112572,267747.00
03/16/2016 03:15,2,0.000,ALERT,213.29,303.58,59.991,1458112503,"201051344000983","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,339289.1,339289.1,22058,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112574,267748.00
03/16/2016 03:15,2,0.000,ALERT,213.29,303.28,60.034,1458112503,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,334995.3,334995.3,22277,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112576,267749.00
03/16/2016 03:15,2,0.000,ALERT,213.74,303.88,60.012,1458112503,"201051344000576","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,339858.3,339858.3,21733,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112577,267750.00
03/16/2016 03:15,2,0.000,ALERT,212.83,300.57,59.981,1458112503,"274151322000087","219011344069620",0.00,6.70,0,297.87,302.37,0.0,0.0,0.000,581996.7,581996.7,15577,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458112579,267751.00
03/16/2016 03:30,2,0.000,ALERT,213.74,303.28,59.975,1458113404,"201051344000645","219011344069620",0.00,6.00,0,295.76,305.08,0.0,0.0,0.000,339702.8,339702.8,21885,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113406,267752.00
03/16/2016 03:30,2,0.000,ALERT,213.06,300.87,59.965,1458113404,"274151322000085","219011344069620",0.00,6.30,0,299.67,302.98,0.0,0.0,0.000,609806.0,609806.0,15536,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113407,267753.00
03/16/2016 03:30,2,0.000,ALERT,213.96,303.28,60.018,1458113404,"201051344000633","219011344069620",0.00,5.00,0,293.96,304.78,0.0,0.0,0.000,331274.4,331274.4,22298,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113409,267754.00
03/16/2016 03:30,2,0.000,ALERT,213.51,303.58,59.981,1458113404,"201051344000469","219011344069620",0.00,5.00,0,294.56,304.78,0.0,0.0,0.000,332095.5,332095.5,22283,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113411,267755.00
03/16/2016 03:30,2,0.000,ALERT,212.61,300.57,59.981,1458113404,"201051344000646","219011344069620",0.00,5.50,0,297.87,302.07,0.0,0.0,0.000,336935.2,336935.2,26819,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113413,267756.00
03/16/2016 03:30,2,0.000,ALERT,212.83,301.17,59.938,1458113404,"274151322000052","219011344069620",0.00,6.30,0,299.37,303.28,0.0,0.0,0.000,618135.0,618135.0,15756,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113415,267757.00
03/16/2016 03:30,2,0.000,ALERT,213.06,300.87,59.965,1458113404,"201051344000585","219011344069620",0.00,6.00,0,297.87,302.37,0.0,0.0,0.000,342311.3,342311.3,26827,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113416,267758.00
03/16/2016 03:30,2,0.000,ALERT,212.83,301.17,59.970,1458113404,"201051344001230","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,340758.1,340758.1,26611,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113418,267759.00
03/16/2016 03:30,2,0.000,ALERT,213.51,301.77,59.970,1458113404,"201051344000582","219011344069620",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,334385.5,334385.5,26799,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113420,267760.00
03/16/2016 03:30,2,0.000,ALERT,212.61,300.87,59.954,1458113404,"201051344000955","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,345286.4,345286.4,26736,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458113422,267761.00
03/16/2016 03:30,2,0.000,ALERT,213.06,301.17,59.928,1458113404,"274151322000094","219011344069620",0.00,5.50,0,299.07,302.07,0.0,0.0,0.000,496605.9,496605.9,16352,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458113424,267762.00
03/16/2016 03:30,2,0.000,ALERT,213.51,304.18,59.975,1458113404,"201051344000579","219011344069620",0.00,5.50,0,296.36,305.98,0.0,0.0,0.000,346227.1,346227.1,2323,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113425,267763.00
03/16/2016 03:30,2,0.000,ALERT,212.83,301.17,59.965,1458113404,"201051344000890","219011344069620",0.00,6.00,0,298.77,303.58,0.0,0.0,0.000,342638.9,342638.9,26756,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113427,267764.00
03/16/2016 03:30,2,0.000,ALERT,213.06,300.87,59.975,1458113404,"201051344000438","219011344069620",0.00,5.00,0,298.47,302.68,0.0,0.0,0.000,344786.4,344786.4,26753,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113429,267765.00
03/16/2016 03:30,2,0.000,ALERT,213.29,300.27,59.965,1458113404,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,338467.1,338467.1,26908,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458113431,267766.00
03/16/2016 03:30,2,0.000,ALERT,213.06,301.17,59.965,1458113404,"274151322000083","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,612228.3,612228.3,15792,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458113433,267767.00
03/16/2016 03:30,2,0.000,ALERT,213.51,301.17,59.954,1458113404,"274151322000076","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,651546.1,651546.1,15797,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458113434,267768.00
03/16/2016 03:30,2,0.000,ALERT,213.29,303.88,59.933,1458113404,"201051344000868","219011344069620",0.00,5.50,0,296.36,305.98,0.0,0.0,0.000,331073.9,331073.9,22022,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113436,267769.00
03/16/2016 03:30,2,0.000,ALERT,213.06,302.37,59.965,1458113404,"274151322000095","219011344069620",0.00,5.50,0,300.87,303.58,0.0,0.0,0.000,644766.1,644766.1,15680,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113438,267770.00
03/16/2016 03:30,2,0.000,ALERT,213.29,302.98,60.007,1458113404,"201051344000988","219011344069620",0.00,5.50,0,293.06,304.78,0.0,0.0,0.000,329246.7,329246.7,22296,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113440,267771.00
03/16/2016 03:30,2,0.000,ALERT,212.61,299.67,59.981,1458113404,"201051344001025","219011344069620",0.00,5.00,0,297.57,302.98,0.0,0.0,0.000,342312.7,342312.7,26812,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113442,267772.00
03/16/2016 03:30,2,0.000,ALERT,213.29,303.28,59.954,1458113404,"201051344000458","219011344069620",0.00,6.70,0,295.76,305.98,0.0,0.0,0.000,339661.3,339661.3,22204,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113444,267773.00
03/16/2016 03:30,2,0.000,ALERT,213.74,302.98,59.970,1458113404,"201051344000853","219011344069620",0.00,5.50,0,295.46,305.38,0.0,0.0,0.000,337290.1,337290.1,21826,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458113446,267774.00
03/16/2016 03:30,2,0.000,ALERT,213.29,300.57,59.965,1458113404,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,344496.8,344496.8,26631,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113448,267775.00
03/16/2016 03:30,2,0.000,ALERT,213.06,300.27,59.965,1458113404,"201051344000917","219011344069620",0.00,6.70,0,296.96,301.77,0.0,0.0,0.000,341764.4,341764.4,26629,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458113450,267776.00
03/16/2016 03:30,2,0.000,ALERT,213.06,300.87,59.970,1458113404,"201051344001145","219011344069620",0.00,5.50,0,298.47,302.98,0.0,0.0,0.000,346871.4,346871.4,26488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113451,267777.00
03/16/2016 03:30,2,0.000,ALERT,213.06,299.97,59.996,1458113404,"201051344000651","219011344069620",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,338709.4,338709.4,26855,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113453,267778.00
03/16/2016 03:30,2,0.000,ALERT,212.61,300.57,59.965,1458113404,"274151322000088","219011344069620",0.00,6.70,0,299.37,302.68,0.0,0.0,0.000,594099.2,594099.2,15493,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113455,267779.00
03/16/2016 03:30,2,0.000,ALERT,213.74,300.27,59.959,1458113404,"274151322000068","219011344069620",0.00,6.70,0,299.07,302.07,0.0,0.0,0.000,496695.3,496695.3,16528,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113457,267780.00
03/16/2016 03:30,2,0.000,ALERT,212.61,300.57,59.965,1458113404,"201051344001135","219011344069620",0.00,5.00,0,298.47,302.98,0.0,0.0,0.000,335249.5,335249.5,26822,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113459,267781.00
03/16/2016 03:30,2,0.000,ALERT,213.06,303.88,59.970,1458113404,"201051344000594","219011344069620",0.00,5.00,0,295.46,305.38,0.0,0.0,0.000,341915.4,341915.4,22235,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113460,267782.00
03/16/2016 03:30,2,0.000,ALERT,213.06,300.27,59.965,1458113404,"201051344001203","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,341547.7,341547.7,26806,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113462,267783.00
03/16/2016 03:30,2,0.000,ALERT,212.83,301.17,59.970,1458113404,"274151322000054","219011344069620",0.00,6.70,0,299.67,303.28,0.0,0.0,0.000,607000.4,607000.4,15519,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113464,267784.00
03/16/2016 03:30,2,0.000,ALERT,213.51,303.28,59.965,1458113404,"201051344000867","219011344069620",0.00,6.00,0,295.16,305.38,0.0,0.0,0.000,330280.7,330280.7,22263,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113466,267785.00
03/16/2016 03:30,2,0.000,ALERT,212.83,300.27,59.965,1458113404,"201051344001093","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,340324.5,340324.5,26685,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113467,267786.00
03/16/2016 03:30,2,0.000,ALERT,213.06,303.28,59.965,1458113404,"201051344000900","219011344069620",0.00,5.50,0,295.16,305.08,0.0,0.0,0.000,345384.7,345384.7,21673,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113469,267787.00
03/16/2016 03:30,2,0.000,ALERT,213.51,302.68,60.012,1458113404,"201051344000648","219011344069620",0.00,4.50,0,294.86,305.08,0.0,0.0,0.000,338795.6,338795.6,21946,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113471,267788.00
03/16/2016 03:30,2,0.000,ALERT,213.29,303.58,59.975,1458113404,"201051344000569","219011344069620",0.00,5.50,0,296.06,305.98,0.0,0.0,0.000,346827.2,346827.2,21613,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113473,267789.00
03/16/2016 03:30,2,0.000,ALERT,213.29,303.28,59.975,1458113404,"201051344000983","219011344069620",0.00,6.00,0,295.76,305.68,0.0,0.0,0.000,339289.1,339289.1,22060,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113475,267790.00
03/16/2016 03:30,2,0.000,ALERT,213.51,302.98,60.002,1458113404,"201051344001158","219011344069620",0.00,4.50,0,295.16,304.78,0.0,0.0,0.000,334995.3,334995.3,22279,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113477,267791.00
03/16/2016 03:30,2,0.000,ALERT,213.96,304.18,59.965,1458113404,"201051344000576","219011344069620",0.00,5.50,0,295.76,305.38,0.0,0.0,0.000,339858.3,339858.3,21735,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113478,267792.00
03/16/2016 03:30,2,0.000,ALERT,213.06,300.27,59.975,1458113404,"274151322000087","219011344069620",0.00,6.70,0,298.47,302.37,0.0,0.0,0.000,581996.7,581996.7,15579,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458113480,267793.00
03/16/2016 03:45,2,0.000,ALERT,213.74,302.98,59.928,1458114303,"201051344000645","219011344069620",0.00,6.00,0,300.87,305.08,0.0,0.0,0.000,339702.8,339702.8,21887,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114305,267794.00
03/16/2016 03:45,2,0.000,ALERT,212.83,300.87,59.954,1458114303,"274151322000085","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,609806.0,609806.0,15538,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114307,267795.00
03/16/2016 03:45,2,0.000,ALERT,213.96,302.98,59.959,1458114303,"201051344000633","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,331274.4,331274.4,22300,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114309,267796.00
03/16/2016 03:45,2,0.000,ALERT,213.51,303.28,59.959,1458114303,"201051344000469","219011344069620",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,332095.5,332095.5,22285,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114311,267797.00
03/16/2016 03:45,2,0.000,ALERT,212.61,300.57,59.981,1458114303,"201051344000646","219011344069620",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,336935.2,336935.2,26821,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114313,267798.00
03/16/2016 03:45,2,0.000,ALERT,212.38,301.47,60.007,1458114303,"274151322000052","219011344069620",0.00,6.30,0,298.47,303.28,0.0,0.0,0.000,618135.0,618135.0,15758,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114314,267799.00
03/16/2016 03:45,2,0.000,ALERT,213.06,300.87,59.938,1458114303,"201051344000585","219011344069620",0.00,6.00,0,297.26,302.37,0.0,0.0,0.000,342311.3,342311.3,26829,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114316,267800.00
03/16/2016 03:45,2,0.000,ALERT,212.83,301.17,59.965,1458114303,"201051344001230","219011344069620",0.00,5.50,0,298.17,302.68,0.0,0.0,0.000,340758.1,340758.1,26613,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458114318,267801.00
03/16/2016 03:45,2,0.000,ALERT,213.29,301.47,59.965,1458114303,"201051344000582","219011344069620",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,334385.5,334385.5,26801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458114320,267802.00
03/16/2016 03:45,2,0.000,ALERT,212.61,300.57,59.981,1458114303,"201051344000955","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,345286.4,345286.4,26738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114322,267803.00
03/16/2016 03:45,2,0.000,ALERT,212.61,300.57,59.954,1458114303,"274151322000094","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,496605.9,496605.9,16354,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114323,267804.00
03/16/2016 03:45,2,0.000,ALERT,213.29,303.88,59.965,1458114303,"201051344000579","219011344069620",0.00,6.00,0,301.47,305.68,0.0,0.0,0.000,346227.1,346227.1,2325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458114325,267805.00
03/16/2016 03:45,2,0.000,ALERT,212.83,300.87,59.965,1458114303,"201051344000890","219011344069620",0.00,6.00,0,298.17,303.28,0.0,0.0,0.000,342638.9,342638.9,26758,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114327,267806.00
03/16/2016 03:45,2,0.000,ALERT,213.06,300.57,59.928,1458114303,"201051344000438","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,344786.4,344786.4,26755,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458114329,267807.00
03/16/2016 03:45,2,0.000,ALERT,213.06,299.97,59.959,1458114303,"201051344000417","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,338467.1,338467.1,26910,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114331,267808.00
03/16/2016 03:45,2,0.000,ALERT,212.61,301.47,59.944,1458114303,"274151322000083","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,612228.3,612228.3,15794,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114332,267809.00
03/16/2016 03:45,2,0.000,ALERT,213.29,301.77,59.959,1458114303,"274151322000076","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,651546.1,651546.1,15799,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114334,267810.00
03/16/2016 03:45,2,0.000,ALERT,213.29,303.88,59.959,1458114303,"201051344000868","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,331073.9,331073.9,22024,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114336,267811.00
03/16/2016 03:45,2,0.000,ALERT,212.61,302.07,59.959,1458114303,"274151322000095","219011344069620",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,644766.1,644766.1,15682,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114338,267812.00
03/16/2016 03:45,2,0.000,ALERT,213.06,302.98,59.944,1458114303,"201051344000988","219011344069620",0.00,5.50,0,298.47,304.78,0.0,0.0,0.000,329246.7,329246.7,22298,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458114340,267813.00
03/16/2016 03:45,2,0.000,ALERT,212.61,299.97,59.959,1458114303,"201051344001025","219011344069620",0.00,5.00,0,297.26,302.68,0.0,0.0,0.000,342312.7,342312.7,26814,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114342,267814.00
03/16/2016 03:45,2,0.000,ALERT,213.29,303.58,59.965,1458114303,"201051344000458","219011344069620",0.00,6.70,0,300.87,305.68,0.0,0.0,0.000,339661.3,339661.3,22206,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114343,267815.00
03/16/2016 03:45,2,0.000,ALERT,213.96,303.28,59.965,1458114303,"201051344000853","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,337290.1,337290.1,21828,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458114345,267816.00
03/16/2016 03:45,2,0.000,ALERT,213.29,300.57,59.954,1458114303,"201051344000685","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,344496.8,344496.8,26633,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114347,267817.00
03/16/2016 03:45,2,0.000,ALERT,213.06,299.67,59.959,1458114303,"201051344000917","219011344069620",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,341764.4,341764.4,26631,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114349,267818.00
03/16/2016 03:45,2,0.000,ALERT,213.06,300.57,59.959,1458114303,"201051344001145","219011344069620",0.00,5.50,0,298.17,302.98,0.0,0.0,0.000,346871.4,346871.4,26490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114351,267819.00
03/16/2016 03:45,2,0.000,ALERT,213.06,299.67,59.959,1458114303,"201051344000651","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,338709.4,338709.4,26857,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114352,267820.00
03/16/2016 03:45,2,0.000,ALERT,212.16,301.17,59.959,1458114303,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.37,0.0,0.0,0.000,594099.2,594099.2,15495,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114354,267821.00
03/16/2016 03:45,2,0.000,ALERT,213.29,300.57,59.954,1458114303,"274151322000068","219011344069620",0.00,6.70,0,298.17,301.77,0.0,0.0,0.000,496695.3,496695.3,16530,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114356,267822.00
03/16/2016 03:45,2,0.000,ALERT,212.61,300.27,59.917,1458114303,"201051344001135","219011344069620",0.00,5.50,0,297.87,302.68,0.0,0.0,0.000,335249.5,335249.5,26824,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114358,267823.00
03/16/2016 03:45,2,0.000,ALERT,213.06,303.88,59.954,1458114303,"201051344000594","219011344069620",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,341915.4,341915.4,22237,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114360,267824.00
03/16/2016 03:45,2,0.000,ALERT,212.83,299.97,59.959,1458114303,"201051344001203","219011344069620",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,341547.7,341547.7,26808,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114362,267825.00
03/16/2016 03:45,2,0.000,ALERT,212.38,300.87,59.954,1458114303,"274151322000054","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,607000.4,607000.4,15521,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114363,267826.00
03/16/2016 03:45,2,0.000,ALERT,213.51,302.37,59.986,1458114303,"201051344000867","219011344069620",0.00,6.30,0,300.27,305.38,0.0,0.0,0.000,330280.7,330280.7,22265,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114365,267827.00
03/16/2016 03:45,2,0.000,ALERT,212.83,300.27,59.965,1458114303,"201051344001093","219011344069620",0.00,6.30,0,297.57,302.07,0.0,0.0,0.000,340324.5,340324.5,26687,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458114367,267828.00
03/16/2016 03:45,2,0.000,ALERT,213.06,302.98,59.954,1458114303,"201051344000900","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,345384.7,345384.7,21675,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114369,267829.00
03/16/2016 03:45,2,0.000,ALERT,213.51,302.37,59.959,1458114303,"201051344000648","219011344069620",0.00,4.50,0,300.27,305.08,0.0,0.0,0.000,338795.6,338795.6,21948,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114371,267830.00
03/16/2016 03:45,2,0.000,ALERT,213.29,303.58,59.959,1458114303,"201051344000569","219011344069620",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,346827.2,346827.2,21615,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114373,267831.00
03/16/2016 03:45,2,0.000,ALERT,213.29,303.28,59.954,1458114303,"201051344000983","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,339289.1,339289.1,22062,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114374,267832.00
03/16/2016 03:45,2,0.000,ALERT,213.29,302.68,59.970,1458114303,"201051344001158","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,334995.3,334995.3,22281,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458114376,267833.00
03/16/2016 03:45,2,0.000,ALERT,213.74,303.58,59.986,1458114303,"201051344000576","219011344069620",0.00,5.50,0,300.87,305.38,0.0,0.0,0.000,339858.3,339858.3,21737,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458114378,267834.00
03/16/2016 03:45,2,0.000,ALERT,212.61,300.57,59.965,1458114303,"274151322000087","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,581996.7,581996.7,15581,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458114380,267835.00
03/16/2016 04:00,2,0.000,ALERT,213.51,302.98,59.986,1458115203,"201051344000645","219011344069620",0.00,6.30,0,301.17,304.78,0.0,0.0,0.000,339702.8,339702.8,21889,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115205,267836.00
03/16/2016 04:00,2,0.000,ALERT,212.83,300.87,60.002,1458115203,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,609806.0,609806.0,15540,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458115207,267837.00
03/16/2016 04:00,2,0.000,ALERT,213.74,302.98,59.986,1458115203,"201051344000633","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,331274.4,331274.4,22302,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458115209,267838.00
03/16/2016 04:00,2,0.000,ALERT,213.29,302.98,59.981,1458115203,"201051344000469","219011344069620",0.00,4.50,0,300.27,304.48,0.0,0.0,0.000,332095.5,332095.5,22287,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115210,267839.00
03/16/2016 04:00,2,0.000,ALERT,212.61,300.57,59.986,1458115203,"201051344000646","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,336935.2,336935.2,26823,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115212,267840.00
03/16/2016 04:00,2,0.000,ALERT,212.61,302.07,59.981,1458115203,"274151322000052","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,618135.0,618135.0,15760,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115214,267841.00
03/16/2016 04:00,2,0.000,ALERT,213.06,300.57,60.018,1458115203,"201051344000585","219011344069620",0.00,6.00,0,298.47,302.37,0.0,0.0,0.000,342311.3,342311.3,26831,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115216,267842.00
03/16/2016 04:00,2,0.000,ALERT,212.83,300.87,59.991,1458115203,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,340758.1,340758.1,26615,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115218,267843.00
03/16/2016 04:00,2,0.000,ALERT,213.51,301.47,59.996,1458115203,"201051344000582","219011344069620",0.00,5.00,0,299.67,302.98,0.0,0.0,0.000,334385.5,334385.5,26803,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115219,267844.00
03/16/2016 04:00,2,0.000,ALERT,212.38,300.27,59.981,1458115203,"201051344000955","219011344069620",0.00,5.50,0,298.77,302.07,0.0,0.0,0.000,345286.4,345286.4,26740,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115221,267845.00
03/16/2016 04:00,2,0.000,ALERT,212.83,300.57,59.975,1458115203,"274151322000094","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,496605.9,496605.9,16356,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115223,267846.00
03/16/2016 04:00,2,0.000,ALERT,213.06,303.88,59.949,1458115203,"201051344000579","219011344069620",0.00,5.50,0,301.77,305.38,0.0,0.0,0.000,346227.1,346227.1,2327,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458115225,267847.00
03/16/2016 04:00,2,0.000,ALERT,212.61,300.87,59.965,1458115203,"201051344000890","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,342638.9,342638.9,26760,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115227,267848.00
03/16/2016 04:00,2,0.000,ALERT,213.06,300.57,59.986,1458115203,"201051344000438","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,344786.4,344786.4,26757,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115229,267849.00
03/16/2016 04:00,2,0.000,ALERT,213.06,299.97,59.965,1458115203,"201051344000417","219011344069620",0.00,5.50,0,298.17,301.47,0.0,0.0,0.000,338467.1,338467.1,26912,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115230,267850.00
03/16/2016 04:00,2,0.000,ALERT,212.83,301.77,59.965,1458115203,"274151322000083","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,612228.3,612228.3,15796,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115232,267851.00
03/16/2016 04:00,2,0.000,ALERT,213.29,300.87,59.975,1458115203,"274151322000076","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,651546.1,651546.1,15801,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458115234,267852.00
03/16/2016 04:00,2,0.000,ALERT,213.06,303.88,59.954,1458115203,"201051344000868","219011344069620",0.00,5.50,0,301.17,305.68,0.0,0.0,0.000,331073.9,331073.9,22026,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115236,267853.00
03/16/2016 04:00,2,0.000,ALERT,212.61,301.77,59.975,1458115203,"274151322000095","219011344069620",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,644766.1,644766.1,15684,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115238,267854.00
03/16/2016 04:00,2,0.000,ALERT,213.06,302.98,59.981,1458115203,"201051344000988","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,329246.7,329246.7,22300,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115239,267855.00
03/16/2016 04:00,2,0.000,ALERT,212.61,299.67,60.007,1458115203,"201051344001025","219011344069620",0.00,5.00,0,298.17,302.68,0.0,0.0,0.000,342312.7,342312.7,26816,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115241,267856.00
03/16/2016 04:00,2,0.000,ALERT,213.06,303.28,59.981,1458115203,"201051344000458","219011344069620",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,339661.3,339661.3,22208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115243,267857.00
03/16/2016 04:00,2,0.000,ALERT,213.74,302.98,59.986,1458115203,"201051344000853","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,337290.1,337290.1,21830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115245,267858.00
03/16/2016 04:00,2,0.000,ALERT,213.29,300.57,59.986,1458115203,"201051344000685","219011344069620",0.00,5.50,0,298.17,302.07,0.0,0.0,0.000,344496.8,344496.8,26635,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458115247,267859.00
03/16/2016 04:00,2,0.000,ALERT,213.06,300.27,59.996,1458115203,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,341764.4,341764.4,26633,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115249,267860.00
03/16/2016 04:00,2,0.000,ALERT,213.06,300.87,59.981,1458115203,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,346871.4,346871.4,26492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115250,267861.00
03/16/2016 04:00,2,0.000,ALERT,213.06,299.97,59.975,1458115203,"201051344000651","219011344069620",0.00,4.50,0,298.17,301.77,0.0,0.0,0.000,338709.4,338709.4,26859,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115252,267862.00
03/16/2016 04:00,2,0.000,ALERT,212.16,301.17,59.965,1458115203,"274151322000088","219011344069620",0.00,6.70,0,298.77,302.68,0.0,0.0,0.000,594099.2,594099.2,15497,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115254,267863.00
03/16/2016 04:00,2,0.000,ALERT,213.29,300.27,59.970,1458115203,"274151322000068","219011344069620",0.00,6.70,0,298.47,301.77,0.0,0.0,0.000,496695.3,496695.3,16532,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115256,267864.00
03/16/2016 04:00,2,0.000,ALERT,212.61,300.57,59.970,1458115203,"201051344001135","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,335249.5,335249.5,26826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115257,267865.00
03/16/2016 04:00,2,0.000,ALERT,212.83,303.88,59.959,1458115203,"201051344000594","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,341915.4,341915.4,22239,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115259,267866.00
03/16/2016 04:00,2,0.000,ALERT,212.83,300.27,59.975,1458115203,"201051344001203","219011344069620",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,341547.7,341547.7,26810,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115261,267867.00
03/16/2016 04:00,2,0.000,ALERT,212.38,300.57,59.944,1458115203,"274151322000054","219011344069620",0.00,6.30,0,299.37,302.98,0.0,0.0,0.000,607000.4,607000.4,15523,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115263,267868.00
03/16/2016 04:00,2,0.000,ALERT,213.29,302.68,60.002,1458115203,"201051344000867","219011344069620",0.00,6.00,0,300.27,305.08,0.0,0.0,0.000,330280.7,330280.7,22267,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115265,267869.00
03/16/2016 04:00,2,0.000,ALERT,212.83,300.57,59.981,1458115203,"201051344001093","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,340324.5,340324.5,26689,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458115267,267870.00
03/16/2016 04:00,2,0.000,ALERT,213.06,303.28,59.981,1458115203,"201051344000900","219011344069620",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,345384.7,345384.7,21677,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115268,267871.00
03/16/2016 04:00,2,0.000,ALERT,213.29,302.68,59.981,1458115203,"201051344000648","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,338795.6,338795.6,21950,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115270,267872.00
03/16/2016 04:00,2,0.000,ALERT,213.29,303.88,59.986,1458115203,"201051344000569","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,346827.2,346827.2,21617,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115272,267873.00
03/16/2016 04:00,2,0.000,ALERT,213.29,303.58,59.944,1458115203,"201051344000983","219011344069620",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,339289.1,339289.1,22064,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115274,267874.00
03/16/2016 04:00,2,0.000,ALERT,213.29,303.28,60.018,1458115203,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,334995.3,334995.3,22283,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115276,267875.00
03/16/2016 04:00,2,0.000,ALERT,213.51,303.58,59.981,1458115203,"201051344000576","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,339858.3,339858.3,21739,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458115278,267876.00
03/16/2016 04:00,2,0.000,ALERT,213.06,299.97,59.970,1458115203,"274151322000087","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,581996.7,581996.7,15583,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458115279,267877.00
03/16/2016 04:15,2,0.000,ALERT,213.51,302.98,59.959,1458116103,"201051344000645","219011344069620",0.00,6.00,0,301.17,304.78,0.0,0.0,0.000,339702.8,339702.8,21891,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116106,267878.00
03/16/2016 04:15,2,0.000,ALERT,212.83,301.47,59.975,1458116103,"274151322000085","219011344069620",0.00,6.00,0,299.67,303.28,0.0,0.0,0.000,609806.0,609806.0,15542,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116108,267879.00
03/16/2016 04:15,2,0.000,ALERT,213.51,302.37,59.965,1458116103,"201051344000633","219011344069620",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,331274.4,331274.4,22304,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116110,267880.00
03/16/2016 04:15,2,0.000,ALERT,213.29,303.28,59.986,1458116103,"201051344000469","219011344069620",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,332095.5,332095.5,22289,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116111,267881.00
03/16/2016 04:15,2,0.000,ALERT,212.61,300.87,59.981,1458116103,"201051344000646","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,336935.2,336935.2,26825,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116113,267882.00
03/16/2016 04:15,2,0.000,ALERT,212.38,301.47,59.986,1458116103,"274151322000052","219011344069620",0.00,6.00,0,299.37,303.88,0.0,0.0,0.000,618135.0,618135.0,15762,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458116115,267883.00
03/16/2016 04:15,2,0.000,ALERT,212.83,300.87,59.991,1458116103,"201051344000585","219011344069620",0.00,6.00,0,298.17,302.07,0.0,0.0,0.000,342311.3,342311.3,26833,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116117,267884.00
03/16/2016 04:15,2,0.000,ALERT,212.83,301.17,59.991,1458116103,"201051344001230","219011344069620",0.00,5.50,0,298.77,302.37,0.0,0.0,0.000,340758.1,340758.1,26617,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458116118,267885.00
03/16/2016 04:15,2,0.000,ALERT,213.29,301.47,59.944,1458116103,"201051344000582","219011344069620",0.00,5.00,0,299.37,302.68,0.0,0.0,0.000,334385.5,334385.5,26805,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116120,267886.00
03/16/2016 04:15,2,0.000,ALERT,212.38,300.87,59.986,1458116103,"201051344000955","219011344069620",0.00,5.50,0,298.47,302.07,0.0,0.0,0.000,345286.4,345286.4,26742,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116122,267887.00
03/16/2016 04:15,2,0.000,ALERT,212.61,300.87,59.970,1458116103,"274151322000094","219011344069620",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,496605.9,496605.9,16358,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116124,267888.00
