ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 04:15,2,0.000,ALERT,213.06,303.58,59.991,1458116103,"201051344000579","219011344069620",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,346227.1,346227.1,2329,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116126,267889.00
03/16/2016 04:15,2,0.000,ALERT,212.61,301.17,60.034,1458116103,"201051344000890","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,342638.9,342638.9,26762,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116128,267890.00
03/16/2016 04:15,2,0.000,ALERT,212.83,300.57,59.981,1458116103,"201051344000438","219011344069620",0.00,5.00,0,298.77,302.37,0.0,0.0,0.000,344786.4,344786.4,26759,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116129,267891.00
03/16/2016 04:15,2,0.000,ALERT,212.83,300.27,59.981,1458116103,"201051344000417","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,338467.1,338467.1,26914,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116131,267892.00
03/16/2016 04:15,2,0.000,ALERT,212.83,302.07,59.975,1458116103,"274151322000083","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,612228.3,612228.3,15798,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116133,267893.00
03/16/2016 04:15,2,0.000,ALERT,213.29,301.47,59.981,1458116103,"274151322000076","219011344069620",0.00,6.00,0,299.67,303.58,0.0,0.0,0.000,651546.1,651546.1,15803,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458116135,267894.00
03/16/2016 04:15,2,0.000,ALERT,213.06,303.88,59.986,1458116103,"201051344000868","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,331073.9,331073.9,22028,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116137,267895.00
03/16/2016 04:15,2,0.000,ALERT,212.61,302.07,59.981,1458116103,"274151322000095","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,644766.1,644766.1,15686,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116138,267896.00
03/16/2016 04:15,2,0.000,ALERT,212.83,302.98,59.954,1458116103,"201051344000988","219011344069620",0.00,5.50,0,298.77,304.48,0.0,0.0,0.000,329246.7,329246.7,22302,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116140,267897.00
03/16/2016 04:15,2,0.000,ALERT,212.61,299.97,59.996,1458116103,"201051344001025","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,342312.7,342312.7,26818,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116142,267898.00
03/16/2016 04:15,2,0.000,ALERT,213.06,303.28,59.986,1458116103,"201051344000458","219011344069620",0.00,6.70,0,301.17,305.38,0.0,0.0,0.000,339661.3,339661.3,22210,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458116144,267899.00
03/16/2016 04:15,2,0.000,ALERT,213.74,303.28,59.975,1458116103,"201051344000853","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,337290.1,337290.1,21832,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116146,267900.00
03/16/2016 04:15,2,0.000,ALERT,213.29,300.87,59.938,1458116103,"201051344000685","219011344069620",0.00,5.50,0,298.47,302.37,0.0,0.0,0.000,344496.8,344496.8,26637,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116148,267901.00
03/16/2016 04:15,2,0.000,ALERT,213.06,300.27,59.981,1458116103,"201051344000917","219011344069620",0.00,6.70,0,297.26,301.47,0.0,0.0,0.000,341764.4,341764.4,26635,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458116149,267902.00
03/16/2016 04:15,2,0.000,ALERT,213.06,301.17,59.991,1458116103,"201051344001145","219011344069620",0.00,5.50,0,298.77,302.98,0.0,0.0,0.000,346871.4,346871.4,26494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458116151,267903.00
03/16/2016 04:15,2,0.000,ALERT,213.06,300.27,59.986,1458116103,"201051344000651","219011344069620",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,338709.4,338709.4,26861,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116153,267904.00
03/16/2016 04:15,2,0.000,ALERT,212.38,301.47,59.986,1458116103,"274151322000088","219011344069620",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,594099.2,594099.2,15499,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116155,267905.00
03/16/2016 04:15,2,0.000,ALERT,213.51,300.57,59.981,1458116103,"274151322000068","219011344069620",0.00,6.70,0,299.07,302.98,0.0,0.0,0.000,496695.3,496695.3,16534,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116157,267906.00
03/16/2016 04:15,2,0.000,ALERT,212.61,300.87,59.986,1458116103,"201051344001135","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,335249.5,335249.5,26828,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116159,267907.00
03/16/2016 04:15,2,0.000,ALERT,212.83,303.88,59.965,1458116103,"201051344000594","219011344069620",0.00,5.00,0,301.17,305.08,0.0,0.0,0.000,341915.4,341915.4,22241,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116160,267908.00
03/16/2016 04:15,2,0.000,ALERT,213.06,300.27,59.981,1458116103,"201051344001203","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,341547.7,341547.7,26812,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116162,267909.00
03/16/2016 04:15,2,0.000,ALERT,212.61,302.37,59.981,1458116103,"274151322000054","219011344069620",0.00,6.70,0,299.37,303.88,0.0,0.0,0.000,607000.4,607000.4,15525,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116164,267910.00
03/16/2016 04:15,2,0.000,ALERT,213.51,302.98,60.018,1458116103,"201051344000867","219011344069620",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,330280.7,330280.7,22269,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116166,267911.00
03/16/2016 04:15,2,0.000,ALERT,212.83,300.57,59.981,1458116103,"201051344001093","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,340324.5,340324.5,26691,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458116168,267912.00
03/16/2016 04:15,2,0.000,ALERT,213.06,303.28,59.996,1458116103,"201051344000900","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,345384.7,345384.7,21679,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116170,267913.00
03/16/2016 04:15,2,0.000,ALERT,213.29,302.68,59.975,1458116103,"201051344000648","219011344069620",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,338795.6,338795.6,21952,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116171,267914.00
03/16/2016 04:15,2,0.000,ALERT,213.29,304.18,59.996,1458116103,"201051344000569","219011344069620",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,346827.2,346827.2,21619,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116173,267915.00
03/16/2016 04:15,2,0.000,ALERT,213.06,303.58,60.012,1458116103,"201051344000983","219011344069620",0.00,6.00,0,301.47,305.38,0.0,0.0,0.000,339289.1,339289.1,22066,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458116175,267916.00
03/16/2016 04:15,2,0.000,ALERT,213.29,303.28,60.028,1458116103,"201051344001158","219011344069620",0.00,4.50,0,300.57,304.48,0.0,0.0,0.000,334995.3,334995.3,22285,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116177,267917.00
03/16/2016 04:15,2,0.000,ALERT,213.74,304.18,59.981,1458116103,"201051344000576","219011344069620",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,339858.3,339858.3,21741,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116179,267918.00
03/16/2016 04:15,2,0.000,ALERT,212.83,300.87,59.970,1458116103,"274151322000087","219011344069620",0.00,6.70,0,298.47,302.98,0.0,0.0,0.000,581996.7,581996.7,15585,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458116180,267919.00
03/16/2016 04:30,2,0.000,ALERT,213.29,302.37,60.002,1458117003,"201051344000645","219011344069620",0.00,6.00,0,300.87,308.69,0.0,0.0,0.000,339702.8,339702.8,21893,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117005,267920.00
03/16/2016 04:30,2,0.000,ALERT,212.83,301.17,60.007,1458117003,"274151322000085","219011344069620",0.00,6.00,0,298.47,302.98,0.0,0.0,0.000,609806.0,609806.0,15544,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117007,267921.00
03/16/2016 04:30,2,0.000,ALERT,213.51,302.37,60.002,1458117003,"201051344000633","219011344069620",0.00,5.00,0,298.47,308.09,0.0,0.0,0.000,331274.4,331274.4,22306,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117008,267922.00
03/16/2016 04:30,2,0.000,ALERT,213.06,302.68,60.023,1458117003,"201051344000469","219011344069620",0.00,4.50,0,299.67,308.09,0.0,0.0,0.000,332095.5,332095.5,22291,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117010,267923.00
03/16/2016 04:30,2,0.000,ALERT,212.38,300.27,60.007,1458117003,"201051344000646","219011344069620",0.00,5.00,0,297.57,305.68,0.0,0.0,0.000,336935.2,336935.2,26827,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117012,267924.00
03/16/2016 04:30,2,0.000,ALERT,212.38,301.77,60.007,1458117003,"274151322000052","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,618135.0,618135.0,15764,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117014,267925.00
03/16/2016 04:30,2,0.000,ALERT,212.61,300.57,60.012,1458117003,"201051344000585","219011344069620",0.00,6.00,0,297.57,305.38,0.0,0.0,0.000,342311.3,342311.3,26835,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117016,267926.00
03/16/2016 04:30,2,0.000,ALERT,212.38,300.57,59.975,1458117003,"201051344001230","219011344069620",0.00,5.50,0,298.17,305.98,0.0,0.0,0.000,340758.1,340758.1,26619,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117017,267927.00
03/16/2016 04:30,2,0.000,ALERT,212.83,301.17,59.986,1458117003,"201051344000582","219011344069620",0.00,4.50,0,298.47,306.28,0.0,0.0,0.000,334385.5,334385.5,26807,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117019,267928.00
03/16/2016 04:30,2,0.000,ALERT,212.16,300.27,60.007,1458117003,"201051344000955","219011344069620",0.00,5.50,0,297.87,305.38,0.0,0.0,0.000,345286.4,345286.4,26744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117021,267929.00
03/16/2016 04:30,2,0.000,ALERT,212.61,300.57,59.981,1458117003,"274151322000094","219011344069620",0.00,5.00,0,298.17,302.37,0.0,0.0,0.000,496605.9,496605.9,16360,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117023,267930.00
03/16/2016 04:30,2,0.000,ALERT,212.83,303.28,60.044,1458117003,"201051344000579","219011344069620",0.00,5.50,0,301.17,309.29,0.0,0.0,0.000,346227.1,346227.1,2331,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117025,267931.00
03/16/2016 04:30,2,0.000,ALERT,212.38,300.87,60.028,1458117003,"201051344000890","219011344069620",0.00,6.00,0,298.47,305.98,0.0,0.0,0.000,342638.9,342638.9,26764,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117026,267932.00
03/16/2016 04:30,2,0.000,ALERT,212.61,300.27,60.007,1458117003,"201051344000438","219011344069620",0.00,5.00,0,298.17,305.38,0.0,0.0,0.000,344786.4,344786.4,26761,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117028,267933.00
03/16/2016 04:30,2,0.000,ALERT,212.61,299.97,59.965,1458117003,"201051344000417","219011344069620",0.00,5.50,0,297.57,305.08,0.0,0.0,0.000,338467.1,338467.1,26916,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117030,267934.00
03/16/2016 04:30,2,0.000,ALERT,212.61,302.07,60.012,1458117003,"274151322000083","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,612228.3,612228.3,15800,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117032,267935.00
03/16/2016 04:30,2,0.000,ALERT,213.29,300.87,60.044,1458117003,"274151322000076","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,651546.1,651546.1,15805,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117034,267936.00
03/16/2016 04:30,2,0.000,ALERT,212.83,303.28,60.012,1458117003,"201051344000868","219011344069620",0.00,5.50,0,301.47,309.59,0.0,0.0,0.000,331073.9,331073.9,22030,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117036,267937.00
03/16/2016 04:30,2,0.000,ALERT,212.61,302.37,60.023,1458117003,"274151322000095","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,644766.1,644766.1,15688,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117038,267938.00
03/16/2016 04:30,2,0.000,ALERT,212.83,302.68,60.012,1458117003,"201051344000988","219011344069620",0.00,5.50,0,298.47,308.09,0.0,0.0,0.000,329246.7,329246.7,22304,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117039,267939.00
03/16/2016 04:30,2,0.000,ALERT,212.38,299.97,60.012,1458117003,"201051344001025","219011344069620",0.00,5.00,0,297.57,305.08,0.0,0.0,0.000,342312.7,342312.7,26820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117041,267940.00
03/16/2016 04:30,2,0.000,ALERT,212.83,302.68,60.012,1458117003,"201051344000458","219011344069620",0.00,6.70,0,300.87,309.59,0.0,0.0,0.000,339661.3,339661.3,22212,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117043,267941.00
03/16/2016 04:30,2,0.000,ALERT,213.51,302.68,60.007,1458117003,"201051344000853","219011344069620",0.00,5.00,0,300.87,308.69,0.0,0.0,0.000,337290.1,337290.1,21834,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117045,267942.00
03/16/2016 04:30,2,0.000,ALERT,212.83,300.57,60.007,1458117003,"201051344000685","219011344069620",0.00,5.50,0,297.87,305.98,0.0,0.0,0.000,344496.8,344496.8,26639,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117047,267943.00
03/16/2016 04:30,2,0.000,ALERT,212.61,299.97,60.002,1458117003,"201051344000917","219011344069620",0.00,6.30,0,296.66,304.78,0.0,0.0,0.000,341764.4,341764.4,26637,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117049,267944.00
03/16/2016 04:30,2,0.000,ALERT,212.83,300.87,59.991,1458117003,"201051344001145","219011344069620",0.00,5.00,0,298.47,305.98,0.0,0.0,0.000,346871.4,346871.4,26496,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117050,267945.00
03/16/2016 04:30,2,0.000,ALERT,212.61,299.67,60.002,1458117003,"201051344000651","219011344069620",0.00,4.50,0,297.57,304.48,0.0,0.0,0.000,338709.4,338709.4,26863,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117052,267946.00
03/16/2016 04:30,2,0.000,ALERT,212.38,300.87,59.996,1458117003,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,594099.2,594099.2,15501,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117054,267947.00
03/16/2016 04:30,2,0.000,ALERT,213.29,300.57,60.018,1458117003,"274151322000068","219011344069620",0.00,6.70,0,298.17,302.07,0.0,0.0,0.000,496695.3,496695.3,16536,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117056,267948.00
03/16/2016 04:30,2,0.000,ALERT,212.16,300.57,59.996,1458117003,"201051344001135","219011344069620",0.00,5.50,0,297.87,305.08,0.0,0.0,0.000,335249.5,335249.5,26830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117058,267949.00
03/16/2016 04:30,2,0.000,ALERT,212.83,303.28,60.002,1458117003,"201051344000594","219011344069620",0.00,5.50,0,300.57,308.69,0.0,0.0,0.000,341915.4,341915.4,22243,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117059,267950.00
03/16/2016 04:30,2,0.000,ALERT,212.61,299.97,59.996,1458117003,"201051344001203","219011344069620",0.00,5.50,0,297.87,306.28,0.0,0.0,0.000,341547.7,341547.7,26814,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117061,267951.00
03/16/2016 04:30,2,0.000,ALERT,212.61,302.07,59.991,1458117003,"274151322000054","219011344069620",0.00,6.70,0,298.47,303.28,0.0,0.0,0.000,607000.4,607000.4,15527,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117063,267952.00
03/16/2016 04:30,2,0.000,ALERT,213.29,302.37,59.991,1458117003,"201051344000867","219011344069620",0.00,6.00,0,299.97,308.99,0.0,0.0,0.000,330280.7,330280.7,22271,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117065,267953.00
03/16/2016 04:30,2,0.000,ALERT,212.61,300.27,59.991,1458117003,"201051344001093","219011344069620",0.00,6.30,0,297.87,305.08,0.0,0.0,0.000,340324.5,340324.5,26693,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117067,267954.00
03/16/2016 04:30,2,0.000,ALERT,212.83,302.37,60.002,1458117003,"201051344000900","219011344069620",0.00,5.50,0,300.27,308.09,0.0,0.0,0.000,345384.7,345384.7,21681,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117069,267955.00
03/16/2016 04:30,2,0.000,ALERT,213.29,302.07,60.039,1458117003,"201051344000648","219011344069620",0.00,4.50,0,299.97,308.69,0.0,0.0,0.000,338795.6,338795.6,21954,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117070,267956.00
03/16/2016 04:30,2,0.000,ALERT,213.06,303.28,60.002,1458117003,"201051344000569","219011344069620",0.00,5.50,0,301.47,309.59,0.0,0.0,0.000,346827.2,346827.2,21621,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117072,267957.00
03/16/2016 04:30,2,0.000,ALERT,212.83,302.68,59.996,1458117003,"201051344000983","219011344069620",0.00,5.50,0,300.87,308.99,0.0,0.0,0.000,339289.1,339289.1,22068,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117074,267958.00
03/16/2016 04:30,2,0.000,ALERT,213.06,302.37,60.002,1458117003,"201051344001158","219011344069620",0.00,4.50,0,300.27,307.78,0.0,0.0,0.000,334995.3,334995.3,22287,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117076,267959.00
03/16/2016 04:30,2,0.000,ALERT,213.51,302.98,60.002,1458117003,"201051344000576","219011344069620",0.00,5.00,0,300.87,308.99,0.0,0.0,0.000,339858.3,339858.3,21743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117078,267960.00
03/16/2016 04:30,2,0.000,ALERT,212.83,300.57,60.012,1458117003,"274151322000087","219011344069620",0.00,6.70,0,297.57,302.37,0.0,0.0,0.000,581996.7,581996.7,15587,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117079,267961.00
03/16/2016 04:45,2,0.000,ALERT,213.51,302.37,59.986,1458117904,"201051344000645","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,339702.8,339702.8,21895,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117906,267962.00
03/16/2016 04:45,2,0.000,ALERT,212.83,300.87,59.981,1458117904,"274151322000085","219011344069620",0.00,6.30,0,298.77,302.68,0.0,0.0,0.000,609806.0,609806.0,15546,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117907,267963.00
03/16/2016 04:45,2,0.000,ALERT,213.51,302.07,59.991,1458117904,"201051344000633","219011344069620",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,331274.4,331274.4,22308,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117909,267964.00
03/16/2016 04:45,2,0.000,ALERT,213.06,302.37,59.986,1458117904,"201051344000469","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,332095.5,332095.5,22293,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117911,267965.00
03/16/2016 04:45,2,0.000,ALERT,212.16,299.97,59.981,1458117904,"201051344000646","219011344069620",0.00,5.00,0,297.26,303.28,0.0,0.0,0.000,336935.2,336935.2,26829,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117913,267966.00
03/16/2016 04:45,2,0.000,ALERT,212.61,300.57,59.975,1458117904,"274151322000052","219011344069620",0.00,6.00,0,298.47,303.28,0.0,0.0,0.000,618135.0,618135.0,15766,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117915,267967.00
03/16/2016 04:45,2,0.000,ALERT,212.61,300.27,59.949,1458117904,"201051344000585","219011344069620",0.00,6.00,0,297.26,303.28,0.0,0.0,0.000,342311.3,342311.3,26837,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117916,267968.00
03/16/2016 04:45,2,0.000,ALERT,212.38,300.27,59.975,1458117904,"201051344001230","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,340758.1,340758.1,26621,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117918,267969.00
03/16/2016 04:45,2,0.000,ALERT,213.06,301.17,59.933,1458117904,"201051344000582","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,334385.5,334385.5,26809,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117920,267970.00
03/16/2016 04:45,2,0.000,ALERT,211.93,299.97,60.007,1458117904,"201051344000955","219011344069620",0.00,5.50,0,297.57,303.28,0.0,0.0,0.000,345286.4,345286.4,26746,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117922,267971.00
03/16/2016 04:45,2,0.000,ALERT,212.61,300.27,59.970,1458117904,"274151322000094","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,496605.9,496605.9,16362,0,0,0,L,1151911521,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117924,267972.00
03/16/2016 04:45,2,0.000,ALERT,212.83,302.98,59.981,1458117904,"201051344000579","219011344069620",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,346227.1,346227.1,2333,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117925,267973.00
03/16/2016 04:45,2,0.000,ALERT,212.38,300.57,59.959,1458117904,"201051344000890","219011344069620",0.00,6.00,0,298.47,304.78,0.0,0.0,0.000,342638.9,342638.9,26766,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117927,267974.00
03/16/2016 04:45,2,0.000,ALERT,212.61,300.27,60.018,1458117904,"201051344000438","219011344069620",0.00,5.00,0,297.87,303.88,0.0,0.0,0.000,344786.4,344786.4,26763,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117929,267975.00
03/16/2016 04:45,2,0.000,ALERT,212.83,299.67,59.975,1458117904,"201051344000417","219011344069620",0.00,5.00,0,297.26,302.98,0.0,0.0,0.000,338467.1,338467.1,26918,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117931,267976.00
03/16/2016 04:45,2,0.000,ALERT,212.83,301.17,59.970,1458117904,"274151322000083","219011344069620",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,612228.3,612228.3,15802,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117933,267977.00
03/16/2016 04:45,2,0.000,ALERT,213.29,300.87,59.981,1458117904,"274151322000076","219011344069620",0.00,6.00,0,298.77,303.28,0.0,0.0,0.000,651546.1,651546.1,15807,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117934,267978.00
03/16/2016 04:45,2,0.000,ALERT,212.61,302.68,59.975,1458117904,"201051344000868","219011344069620",0.00,5.00,0,301.47,305.38,0.0,0.0,0.000,331073.9,331073.9,22032,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117936,267979.00
03/16/2016 04:45,2,0.000,ALERT,212.83,301.77,59.965,1458117904,"274151322000095","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,644766.1,644766.1,15690,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117938,267980.00
03/16/2016 04:45,2,0.000,ALERT,212.83,302.07,59.975,1458117904,"201051344000988","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,329246.7,329246.7,22306,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117940,267981.00
03/16/2016 04:45,2,0.000,ALERT,212.16,299.37,59.970,1458117904,"201051344001025","219011344069620",0.00,4.50,0,297.26,303.88,0.0,0.0,0.000,342312.7,342312.7,26822,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117942,267982.00
03/16/2016 04:45,2,0.000,ALERT,212.83,302.68,59.965,1458117904,"201051344000458","219011344069620",0.00,6.70,0,300.57,305.08,0.0,0.0,0.000,339661.3,339661.3,22214,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117943,267983.00
03/16/2016 04:45,2,0.000,ALERT,213.51,302.07,59.975,1458117904,"201051344000853","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,337290.1,337290.1,21836,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117945,267984.00
03/16/2016 04:45,2,0.000,ALERT,212.61,299.67,59.981,1458117904,"201051344000685","219011344069620",0.00,5.50,0,297.87,303.58,0.0,0.0,0.000,344496.8,344496.8,26641,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117947,267985.00
03/16/2016 04:45,2,0.000,ALERT,212.61,299.37,59.975,1458117904,"201051344000917","219011344069620",0.00,6.30,0,296.36,302.37,0.0,0.0,0.000,341764.4,341764.4,26639,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117949,267986.00
03/16/2016 04:45,2,0.000,ALERT,212.61,299.97,59.975,1458117904,"201051344001145","219011344069620",0.00,5.00,0,298.17,304.48,0.0,0.0,0.000,346871.4,346871.4,26498,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117951,267987.00
03/16/2016 04:45,2,0.000,ALERT,212.38,299.37,59.970,1458117904,"201051344000651","219011344069620",0.00,4.00,0,297.26,302.98,0.0,0.0,0.000,338709.4,338709.4,26865,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117953,267988.00
03/16/2016 04:45,2,0.000,ALERT,212.38,300.57,59.944,1458117904,"274151322000088","219011344069620",0.00,6.30,0,298.47,302.68,0.0,0.0,0.000,594099.2,594099.2,15503,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117954,267989.00
03/16/2016 04:45,2,0.000,ALERT,213.29,300.57,59.954,1458117904,"274151322000068","219011344069620",0.00,6.30,0,298.17,301.77,0.0,0.0,0.000,496695.3,496695.3,16538,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117956,267990.00
03/16/2016 04:45,2,0.000,ALERT,212.16,299.97,59.965,1458117904,"201051344001135","219011344069620",0.00,5.50,0,298.17,303.88,0.0,0.0,0.000,335249.5,335249.5,26832,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117958,267991.00
03/16/2016 04:45,2,0.000,ALERT,212.61,302.98,59.954,1458117904,"201051344000594","219011344069620",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,341915.4,341915.4,22245,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117960,267992.00
03/16/2016 04:45,2,0.000,ALERT,212.38,299.37,59.954,1458117904,"201051344001203","219011344069620",0.00,5.00,0,297.87,305.08,0.0,0.0,0.000,341547.7,341547.7,26816,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117962,267993.00
03/16/2016 04:45,2,0.000,ALERT,212.61,301.17,59.965,1458117904,"274151322000054","219011344069620",0.00,6.30,0,298.77,303.28,0.0,0.0,0.000,607000.4,607000.4,15529,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117964,267994.00
03/16/2016 04:45,2,0.000,ALERT,213.06,301.77,59.959,1458117904,"201051344000867","219011344069620",0.00,6.00,0,300.27,304.78,0.0,0.0,0.000,330280.7,330280.7,22273,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117965,267995.00
03/16/2016 04:45,2,0.000,ALERT,212.38,299.67,59.959,1458117904,"201051344001093","219011344069620",0.00,6.30,0,297.57,302.98,0.0,0.0,0.000,340324.5,340324.5,26695,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117967,267996.00
03/16/2016 04:45,2,0.000,ALERT,212.83,302.37,59.954,1458117904,"201051344000900","219011344069620",0.00,5.50,0,300.27,303.88,0.0,0.0,0.000,345384.7,345384.7,21683,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117969,267997.00
03/16/2016 04:45,2,0.000,ALERT,213.29,301.47,59.965,1458117904,"201051344000648","219011344069620",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,338795.6,338795.6,21956,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117971,267998.00
03/16/2016 04:45,2,0.000,ALERT,213.06,302.98,59.959,1458117904,"201051344000569","219011344069620",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,346827.2,346827.2,21623,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117973,267999.00
03/16/2016 04:45,2,0.000,ALERT,212.83,302.07,59.949,1458117904,"201051344000983","219011344069620",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,339289.1,339289.1,22070,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458117974,268000.00
03/16/2016 04:45,2,0.000,ALERT,213.06,302.07,59.981,1458117904,"201051344001158","219011344069620",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,334995.3,334995.3,22289,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117976,268001.00
03/16/2016 04:45,2,0.000,ALERT,213.29,302.68,59.965,1458117904,"201051344000576","219011344069620",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,339858.3,339858.3,21745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117978,268002.00
03/16/2016 04:45,2,0.000,ALERT,212.83,299.97,59.938,1458117904,"274151322000087","219011344069620",0.00,6.70,0,297.57,302.07,0.0,0.0,0.000,581996.7,581996.7,15589,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458117980,268003.00
03/16/2016 05:00,2,0.000,ALERT,213.29,302.37,59.970,1458118804,"201051344000645","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,339702.8,339702.8,21897,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458118806,268004.00
03/16/2016 05:00,2,0.000,ALERT,212.38,300.27,59.959,1458118804,"274151322000085","219011344069620",0.00,6.00,0,299.07,302.68,0.0,0.0,0.000,609806.0,609806.0,15548,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118808,268005.00
03/16/2016 05:00,2,0.000,ALERT,213.29,302.07,59.965,1458118804,"201051344000633","219011344069620",0.00,5.00,0,298.47,303.58,0.0,0.0,0.000,331274.4,331274.4,22310,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118810,268006.00
03/16/2016 05:00,2,0.000,ALERT,212.83,302.07,59.965,1458118804,"201051344000469","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,332095.5,332095.5,22295,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118812,268007.00
03/16/2016 05:00,2,0.000,ALERT,212.16,299.67,59.933,1458118804,"201051344000646","219011344069620",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,336935.2,336935.2,26831,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458118814,268008.00
03/16/2016 05:00,2,0.000,ALERT,211.93,300.87,59.917,1458118804,"274151322000052","219011344069620",0.00,6.00,0,298.77,302.98,0.0,0.0,0.000,618135.0,618135.0,15768,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458118815,268009.00
03/16/2016 05:00,2,0.000,ALERT,212.38,299.97,59.996,1458118804,"201051344000585","219011344069620",0.00,5.50,0,297.57,301.77,0.0,0.0,0.000,342311.3,342311.3,26839,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458118817,268010.00
03/16/2016 05:00,2,0.000,ALERT,212.38,299.97,59.959,1458118804,"201051344001230","219011344069620",0.00,5.50,0,298.17,301.77,0.0,0.0,0.000,340758.1,340758.1,26623,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118819,268011.00
03/16/2016 05:00,2,0.000,ALERT,212.83,300.27,59.907,1458118804,"201051344000582","219011344069620",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,334385.5,334385.5,26811,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118821,268012.00
03/16/2016 05:00,2,0.000,ALERT,211.70,299.37,59.922,1458118804,"201051344000955","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,345286.4,345286.4,26748,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118823,268013.00
03/16/2016 05:00,2,0.000,ALERT,212.16,299.37,59.944,1458118804,"274151322000094","219011344069620",0.00,5.00,0,298.77,301.77,0.0,0.0,0.000,496605.9,496605.9,16364,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118824,268014.00
03/16/2016 05:00,2,0.000,ALERT,212.61,302.68,59.949,1458118804,"201051344000579","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,346227.1,346227.1,2335,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458118826,268015.00
03/16/2016 05:00,2,0.000,ALERT,212.16,299.97,59.949,1458118804,"201051344000890","219011344069620",0.00,5.50,0,298.47,302.68,0.0,0.0,0.000,342638.9,342638.9,26768,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118828,268016.00
03/16/2016 05:00,2,0.000,ALERT,212.16,299.37,59.944,1458118804,"201051344000438","219011344069620",0.00,4.50,0,298.17,302.37,0.0,0.0,0.000,344786.4,344786.4,26765,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118830,268017.00
03/16/2016 05:00,2,0.000,ALERT,212.38,298.77,59.944,1458118804,"201051344000417","219011344069620",0.00,5.50,0,297.26,301.17,0.0,0.0,0.000,338467.1,338467.1,26920,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118832,268018.00
03/16/2016 05:00,2,0.000,ALERT,212.38,300.27,59.944,1458118804,"274151322000083","219011344069620",0.00,6.00,0,299.07,302.98,0.0,0.0,0.000,612228.3,612228.3,15804,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118834,268019.00
03/16/2016 05:00,2,0.000,ALERT,212.83,300.27,59.928,1458118804,"274151322000076","219011344069620",0.00,5.50,0,299.07,302.98,0.0,0.0,0.000,651546.1,651546.1,15809,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118835,268020.00
03/16/2016 05:00,2,0.000,ALERT,212.38,302.68,59.928,1458118804,"201051344000868","219011344069620",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,331073.9,331073.9,22034,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458118837,268021.00
03/16/2016 05:00,2,0.000,ALERT,212.38,301.47,59.933,1458118804,"274151322000095","219011344069620",0.00,5.00,0,299.97,303.28,0.0,0.0,0.000,644766.1,644766.1,15692,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118839,268022.00
03/16/2016 05:00,2,0.000,ALERT,212.38,302.07,59.933,1458118804,"201051344000988","219011344069620",0.00,5.50,0,297.87,303.88,0.0,0.0,0.000,329246.7,329246.7,22308,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118841,268023.00
03/16/2016 05:00,2,0.000,ALERT,211.93,298.47,59.991,1458118804,"201051344001025","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,342312.7,342312.7,26824,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118843,268024.00
03/16/2016 05:00,2,0.000,ALERT,212.38,302.37,59.944,1458118804,"201051344000458","219011344069620",0.00,6.30,0,300.27,304.78,0.0,0.0,0.000,339661.3,339661.3,22216,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118845,268025.00
03/16/2016 05:00,2,0.000,ALERT,213.06,302.07,59.938,1458118804,"201051344000853","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,337290.1,337290.1,21838,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118847,268026.00
03/16/2016 05:00,2,0.000,ALERT,212.61,299.37,59.944,1458118804,"201051344000685","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,344496.8,344496.8,26643,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118848,268027.00
03/16/2016 05:00,2,0.000,ALERT,212.38,299.07,59.933,1458118804,"201051344000917","219011344069620",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,341764.4,341764.4,26641,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118850,268028.00
03/16/2016 05:00,2,0.000,ALERT,212.38,299.67,59.928,1458118804,"201051344001145","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,346871.4,346871.4,26500,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118852,268029.00
03/16/2016 05:00,2,0.000,ALERT,212.16,298.77,59.944,1458118804,"201051344000651","219011344069620",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,338709.4,338709.4,26867,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118854,268030.00
03/16/2016 05:00,2,0.000,ALERT,211.93,300.57,59.933,1458118804,"274151322000088","219011344069620",0.00,6.30,0,298.77,302.37,0.0,0.0,0.000,594099.2,594099.2,15505,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118856,268031.00
03/16/2016 05:00,2,0.000,ALERT,212.83,299.67,59.949,1458118804,"274151322000068","219011344069620",0.00,6.30,0,298.47,301.77,0.0,0.0,0.000,496695.3,496695.3,16540,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118858,268032.00
03/16/2016 05:00,2,0.000,ALERT,211.93,299.37,59.938,1458118804,"201051344001135","219011344069620",0.00,5.00,0,298.17,302.07,0.0,0.0,0.000,335249.5,335249.5,26834,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458118859,268033.00
