ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 05:00,2,0.000,ALERT,212.38,302.98,59.938,1458118804,"201051344000594","219011344069620",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,341915.4,341915.4,22247,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118861,268034.00
03/16/2016 05:00,2,0.000,ALERT,212.16,299.07,59.917,1458118804,"201051344001203","219011344069620",0.00,5.00,0,297.57,303.28,0.0,0.0,0.000,341547.7,341547.7,26818,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118863,268035.00
03/16/2016 05:00,2,0.000,ALERT,211.93,301.17,59.938,1458118804,"274151322000054","219011344069620",0.00,6.30,0,299.07,302.98,0.0,0.0,0.000,607000.4,607000.4,15531,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458118865,268036.00
03/16/2016 05:00,2,0.000,ALERT,212.38,301.47,59.944,1458118804,"201051344000867","219011344069620",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,330280.7,330280.7,22275,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458118867,268037.00
03/16/2016 05:00,2,0.000,ALERT,211.70,299.07,59.944,1458118804,"201051344001093","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,340324.5,340324.5,26697,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118868,268038.00
03/16/2016 05:00,2,0.000,ALERT,212.16,302.07,59.949,1458118804,"201051344000900","219011344069620",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,345384.7,345384.7,21685,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118870,268039.00
03/16/2016 05:00,2,0.000,ALERT,212.38,301.17,59.954,1458118804,"201051344000648","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,338795.6,338795.6,21958,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458118872,268040.00
03/16/2016 05:00,2,0.000,ALERT,212.16,302.07,59.954,1458118804,"201051344000569","219011344069620",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,346827.2,346827.2,21625,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118874,268041.00
03/16/2016 05:00,2,0.000,ALERT,212.16,301.77,59.917,1458118804,"201051344000983","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,339289.1,339289.1,22072,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118876,268042.00
03/16/2016 05:00,2,0.000,ALERT,212.38,302.07,59.959,1458118804,"201051344001158","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,334995.3,334995.3,22291,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118878,268043.00
03/16/2016 05:00,2,0.000,ALERT,212.83,302.68,59.949,1458118804,"201051344000576","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,339858.3,339858.3,21747,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458118880,268044.00
03/16/2016 05:00,2,0.000,ALERT,212.16,299.07,59.944,1458118804,"274151322000087","219011344069620",0.00,6.70,0,297.87,302.07,0.0,0.0,0.000,581996.7,581996.7,15591,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458118882,268045.00
03/16/2016 05:15,2,0.000,ALERT,212.61,301.77,59.965,1458119703,"201051344000645","219011344069620",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,339702.8,339702.8,21899,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119705,268046.00
03/16/2016 05:15,2,0.000,ALERT,211.70,299.67,59.954,1458119703,"274151322000085","219011344069620",0.00,6.00,0,297.87,302.07,0.0,0.0,0.000,609806.0,609806.0,15550,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119707,268047.00
03/16/2016 05:15,2,0.000,ALERT,212.83,301.77,59.996,1458119703,"201051344000633","219011344069620",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,331274.4,331274.4,22312,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119709,268048.00
03/16/2016 05:15,2,0.000,ALERT,212.16,301.77,59.959,1458119703,"201051344000469","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,332095.5,332095.5,22297,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119710,268049.00
03/16/2016 05:15,2,0.000,ALERT,211.70,299.07,59.965,1458119703,"201051344000646","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,336935.2,336935.2,26833,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119712,268050.00
03/16/2016 05:15,2,0.000,ALERT,211.48,299.07,59.981,1458119703,"274151322000052","219011344069620",0.00,5.50,0,297.87,302.37,0.0,0.0,0.000,618135.0,618135.0,15770,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119714,268051.00
03/16/2016 05:15,2,0.000,ALERT,212.16,299.67,59.981,1458119703,"201051344000585","219011344069620",0.00,5.50,0,296.36,301.17,0.0,0.0,0.000,342311.3,342311.3,26841,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119716,268052.00
03/16/2016 05:15,2,0.000,ALERT,211.93,299.67,59.981,1458119703,"201051344001230","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,340758.1,340758.1,26625,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119718,268053.00
03/16/2016 05:15,2,0.000,ALERT,212.61,300.27,59.965,1458119703,"201051344000582","219011344069620",0.00,4.50,0,297.57,301.77,0.0,0.0,0.000,334385.5,334385.5,26813,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119720,268054.00
03/16/2016 05:15,2,0.000,ALERT,211.48,299.37,59.970,1458119703,"201051344000955","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,345286.4,345286.4,26750,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119722,268055.00
03/16/2016 05:15,2,0.000,ALERT,211.70,299.07,59.933,1458119703,"274151322000094","219011344069620",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,496605.9,496605.9,16366,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119723,268056.00
03/16/2016 05:15,2,0.000,ALERT,212.16,302.68,59.970,1458119703,"201051344000579","219011344069620",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,346227.1,346227.1,2337,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119725,268057.00
03/16/2016 05:15,2,0.000,ALERT,211.70,299.37,59.975,1458119703,"201051344000890","219011344069620",0.00,5.50,0,297.57,302.07,0.0,0.0,0.000,342638.9,342638.9,26770,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119727,268058.00
03/16/2016 05:15,2,0.000,ALERT,211.93,299.07,60.007,1458119703,"201051344000438","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,344786.4,344786.4,26767,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119729,268059.00
03/16/2016 05:15,2,0.000,ALERT,212.16,298.77,59.944,1458119703,"201051344000417","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,338467.1,338467.1,26922,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119731,268060.00
03/16/2016 05:15,2,0.000,ALERT,211.93,300.27,59.959,1458119703,"274151322000083","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,612228.3,612228.3,15806,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119733,268061.00
03/16/2016 05:15,2,0.000,ALERT,212.38,299.67,59.933,1458119703,"274151322000076","219011344069620",0.00,5.50,0,298.17,302.37,0.0,0.0,0.000,651546.1,651546.1,15811,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119735,268062.00
03/16/2016 05:15,2,0.000,ALERT,212.16,302.68,59.981,1458119703,"201051344000868","219011344069620",0.00,5.00,0,300.87,305.08,0.0,0.0,0.000,331073.9,331073.9,22036,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119737,268063.00
03/16/2016 05:15,2,0.000,ALERT,211.48,300.27,59.975,1458119703,"274151322000095","219011344069620",0.00,5.00,0,299.07,302.68,0.0,0.0,0.000,644766.1,644766.1,15694,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119738,268064.00
03/16/2016 05:15,2,0.000,ALERT,211.93,301.77,59.981,1458119703,"201051344000988","219011344069620",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,329246.7,329246.7,22310,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119740,268065.00
03/16/2016 05:15,2,0.000,ALERT,211.70,298.47,59.970,1458119703,"201051344001025","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,342312.7,342312.7,26826,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119742,268066.00
03/16/2016 05:15,2,0.000,ALERT,212.16,302.07,59.981,1458119703,"201051344000458","219011344069620",0.00,6.30,0,299.97,304.78,0.0,0.0,0.000,339661.3,339661.3,22218,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119744,268067.00
03/16/2016 05:15,2,0.000,ALERT,212.83,301.77,59.986,1458119703,"201051344000853","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,337290.1,337290.1,21840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119746,268068.00
03/16/2016 05:15,2,0.000,ALERT,212.38,299.37,59.981,1458119703,"201051344000685","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,344496.8,344496.8,26645,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119748,268069.00
03/16/2016 05:15,2,0.000,ALERT,211.93,298.77,60.002,1458119703,"201051344000917","219011344069620",0.00,6.30,0,295.76,300.27,0.0,0.0,0.000,341764.4,341764.4,26643,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119749,268070.00
03/16/2016 05:15,2,0.000,ALERT,212.16,299.37,59.991,1458119703,"201051344001145","219011344069620",0.00,5.00,0,297.26,301.77,0.0,0.0,0.000,346871.4,346871.4,26502,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119751,268071.00
03/16/2016 05:15,2,0.000,ALERT,212.16,298.77,60.007,1458119703,"201051344000651","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,338709.4,338709.4,26869,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119753,268072.00
03/16/2016 05:15,2,0.000,ALERT,211.48,299.97,59.986,1458119703,"274151322000088","219011344069620",0.00,6.30,0,297.87,301.77,0.0,0.0,0.000,594099.2,594099.2,15507,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119755,268073.00
03/16/2016 05:15,2,0.000,ALERT,212.38,299.07,60.002,1458119703,"274151322000068","219011344069620",0.00,6.30,0,297.57,301.17,0.0,0.0,0.000,496695.3,496695.3,16542,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119757,268074.00
03/16/2016 05:15,2,0.000,ALERT,211.70,299.37,60.002,1458119703,"201051344001135","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,335249.5,335249.5,26836,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119758,268075.00
03/16/2016 05:15,2,0.000,ALERT,211.93,302.68,60.002,1458119703,"201051344000594","219011344069620",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,341915.4,341915.4,22249,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119760,268076.00
03/16/2016 05:15,2,0.000,ALERT,212.16,299.07,60.002,1458119703,"201051344001203","219011344069620",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,341547.7,341547.7,26820,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119762,268077.00
03/16/2016 05:15,2,0.000,ALERT,211.70,299.67,60.002,1458119703,"274151322000054","219011344069620",0.00,6.30,0,297.87,302.07,0.0,0.0,0.000,607000.4,607000.4,15533,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119764,268078.00
03/16/2016 05:15,2,0.000,ALERT,212.61,301.77,60.002,1458119703,"201051344000867","219011344069620",0.00,6.00,0,299.37,304.48,0.0,0.0,0.000,330280.7,330280.7,22277,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119766,268079.00
03/16/2016 05:15,2,0.000,ALERT,211.93,299.07,60.007,1458119703,"201051344001093","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,340324.5,340324.5,26699,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119767,268080.00
03/16/2016 05:15,2,0.000,ALERT,211.93,301.47,59.970,1458119703,"201051344000900","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,345384.7,345384.7,21687,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119769,268081.00
03/16/2016 05:15,2,0.000,ALERT,212.38,301.17,60.007,1458119703,"201051344000648","219011344069620",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,338795.6,338795.6,21960,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119771,268082.00
03/16/2016 05:15,2,0.000,ALERT,212.38,302.68,59.996,1458119703,"201051344000569","219011344069620",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,346827.2,346827.2,21627,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119773,268083.00
03/16/2016 05:15,2,0.000,ALERT,212.16,302.37,60.012,1458119703,"201051344000983","219011344069620",0.00,5.50,0,300.27,304.48,0.0,0.0,0.000,339289.1,339289.1,22074,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119775,268084.00
03/16/2016 05:15,2,0.000,ALERT,212.16,301.77,60.007,1458119703,"201051344001158","219011344069620",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,334995.3,334995.3,22293,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458119776,268085.00
03/16/2016 05:15,2,0.000,ALERT,212.83,302.68,60.007,1458119703,"201051344000576","219011344069620",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,339858.3,339858.3,21749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119778,268086.00
03/16/2016 05:15,2,0.000,ALERT,211.70,299.37,59.996,1458119703,"274151322000087","219011344069620",0.00,6.30,0,296.96,301.47,0.0,0.0,0.000,581996.7,581996.7,15593,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458119780,268087.00
03/16/2016 05:30,2,0.000,ALERT,212.16,301.17,59.981,1458120603,"201051344000645","219011344069620",0.00,5.50,0,298.17,303.58,0.0,0.0,0.000,339702.8,339702.8,21901,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120605,268088.00
03/16/2016 05:30,2,0.000,ALERT,211.48,299.37,59.981,1458120603,"274151322000085","219011344069620",0.00,6.00,0,297.57,301.17,0.0,0.0,0.000,609806.0,609806.0,15552,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120607,268089.00
03/16/2016 05:30,2,0.000,ALERT,212.38,300.87,60.023,1458120603,"201051344000633","219011344069620",0.00,4.50,0,296.36,303.28,0.0,0.0,0.000,331274.4,331274.4,22314,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120609,268090.00
03/16/2016 05:30,2,0.000,ALERT,211.93,301.17,59.975,1458120603,"201051344000469","219011344069620",0.00,4.00,0,297.26,303.28,0.0,0.0,0.000,332095.5,332095.5,22299,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458120611,268091.00
03/16/2016 05:30,2,0.000,ALERT,211.03,298.17,59.938,1458120603,"201051344000646","219011344069620",0.00,5.00,0,296.36,300.57,0.0,0.0,0.000,336935.2,336935.2,26835,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120612,268092.00
03/16/2016 05:30,2,0.000,ALERT,211.03,299.37,59.970,1458120603,"274151322000052","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,618135.0,618135.0,15772,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120614,268093.00
03/16/2016 05:30,2,0.000,ALERT,211.48,298.47,59.981,1458120603,"201051344000585","219011344069620",0.00,5.00,0,296.36,300.87,0.0,0.0,0.000,342311.3,342311.3,26843,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458120616,268094.00
03/16/2016 05:30,2,0.000,ALERT,211.48,298.77,59.986,1458120603,"201051344001230","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,340758.1,340758.1,26627,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120618,268095.00
03/16/2016 05:30,2,0.000,ALERT,211.93,299.37,59.981,1458120603,"201051344000582","219011344069620",0.00,4.50,0,297.57,301.47,0.0,0.0,0.000,334385.5,334385.5,26815,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120619,268096.00
03/16/2016 05:30,2,0.000,ALERT,211.25,298.47,59.975,1458120603,"201051344000955","219011344069620",0.00,5.00,0,296.66,300.57,0.0,0.0,0.000,345286.4,345286.4,26752,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120621,268097.00
03/16/2016 05:30,2,0.000,ALERT,211.25,298.47,59.975,1458120603,"274151322000094","219011344069620",0.00,5.00,0,297.26,300.57,0.0,0.0,0.000,496605.9,496605.9,16368,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120623,268098.00
03/16/2016 05:30,2,0.000,ALERT,211.70,301.47,59.986,1458120603,"201051344000579","219011344069620",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,346227.1,346227.1,2339,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120625,268099.00
03/16/2016 05:30,2,0.000,ALERT,211.25,298.47,59.954,1458120603,"201051344000890","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,342638.9,342638.9,26772,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120627,268100.00
03/16/2016 05:30,2,0.000,ALERT,211.48,298.17,59.933,1458120603,"201051344000438","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,344786.4,344786.4,26769,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120628,268101.00
03/16/2016 05:30,2,0.000,ALERT,211.48,297.57,59.981,1458120603,"201051344000417","219011344069620",0.00,5.00,0,296.36,300.27,0.0,0.0,0.000,338467.1,338467.1,26924,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458120630,268102.00
03/16/2016 05:30,2,0.000,ALERT,211.25,299.97,59.965,1458120603,"274151322000083","219011344069620",0.00,5.50,0,297.87,301.77,0.0,0.0,0.000,612228.3,612228.3,15808,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458120632,268103.00
03/16/2016 05:30,2,0.000,ALERT,211.93,298.77,59.933,1458120603,"274151322000076","219011344069620",0.00,5.50,0,297.87,301.47,0.0,0.0,0.000,651546.1,651546.1,15813,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120634,268104.00
03/16/2016 05:30,2,0.000,ALERT,211.93,302.07,59.959,1458120603,"201051344000868","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,331073.9,331073.9,22038,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120636,268105.00
03/16/2016 05:30,2,0.000,ALERT,211.25,300.27,59.970,1458120603,"274151322000095","219011344069620",0.00,4.50,0,298.77,302.07,0.0,0.0,0.000,644766.1,644766.1,15696,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458120638,268106.00
03/16/2016 05:30,2,0.000,ALERT,211.48,301.17,59.975,1458120603,"201051344000988","219011344069620",0.00,5.00,0,295.76,303.58,0.0,0.0,0.000,329246.7,329246.7,22312,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120639,268107.00
03/16/2016 05:30,2,0.000,ALERT,211.48,297.87,59.975,1458120603,"201051344001025","219011344069620",0.00,4.50,0,296.36,301.17,0.0,0.0,0.000,342312.7,342312.7,26828,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458120641,268108.00
03/16/2016 05:30,2,0.000,ALERT,211.70,301.47,59.975,1458120603,"201051344000458","219011344069620",0.00,6.30,0,298.47,304.18,0.0,0.0,0.000,339661.3,339661.3,22220,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120643,268109.00
03/16/2016 05:30,2,0.000,ALERT,212.61,301.47,59.975,1458120603,"201051344000853","219011344069620",0.00,5.00,0,298.17,303.88,0.0,0.0,0.000,337290.1,337290.1,21842,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120645,268110.00
03/16/2016 05:30,2,0.000,ALERT,211.93,298.47,59.981,1458120603,"201051344000685","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,344496.8,344496.8,26647,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120647,268111.00
03/16/2016 05:30,2,0.000,ALERT,211.70,297.87,59.970,1458120603,"201051344000917","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,341764.4,341764.4,26645,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120649,268112.00
03/16/2016 05:30,2,0.000,ALERT,211.70,298.77,59.975,1458120603,"201051344001145","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,346871.4,346871.4,26504,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458120650,268113.00
03/16/2016 05:30,2,0.000,ALERT,211.70,297.87,59.970,1458120603,"201051344000651","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,338709.4,338709.4,26871,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120652,268114.00
03/16/2016 05:30,2,0.000,ALERT,211.03,299.37,59.970,1458120603,"274151322000088","219011344069620",0.00,6.30,0,297.26,301.17,0.0,0.0,0.000,594099.2,594099.2,15509,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120654,268115.00
03/16/2016 05:30,2,0.000,ALERT,212.16,298.77,60.007,1458120603,"274151322000068","219011344069620",0.00,6.30,0,297.26,300.57,0.0,0.0,0.000,496695.3,496695.3,16544,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120656,268116.00
03/16/2016 05:30,2,0.000,ALERT,211.25,298.47,59.975,1458120603,"201051344001135","219011344069620",0.00,5.00,0,296.96,301.47,0.0,0.0,0.000,335249.5,335249.5,26838,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120658,268117.00
03/16/2016 05:30,2,0.000,ALERT,211.48,302.07,59.975,1458120603,"201051344000594","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,341915.4,341915.4,22251,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120659,268118.00
03/16/2016 05:30,2,0.000,ALERT,211.70,298.17,59.996,1458120603,"201051344001203","219011344069620",0.00,5.00,0,296.66,302.37,0.0,0.0,0.000,341547.7,341547.7,26822,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120661,268119.00
03/16/2016 05:30,2,0.000,ALERT,211.48,299.97,59.970,1458120603,"274151322000054","219011344069620",0.00,6.30,0,297.57,301.47,0.0,0.0,0.000,607000.4,607000.4,15535,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120663,268120.00
03/16/2016 05:30,2,0.000,ALERT,212.16,300.87,59.970,1458120603,"201051344000867","219011344069620",0.00,5.50,0,297.57,303.88,0.0,0.0,0.000,330280.7,330280.7,22279,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458120665,268121.00
03/16/2016 05:30,2,0.000,ALERT,211.48,298.47,59.986,1458120603,"201051344001093","219011344069620",0.00,6.00,0,296.66,300.57,0.0,0.0,0.000,340324.5,340324.5,26701,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120667,268122.00
03/16/2016 05:30,2,0.000,ALERT,211.70,301.77,59.965,1458120603,"201051344000900","219011344069620",0.00,5.00,0,297.87,303.58,0.0,0.0,0.000,345384.7,345384.7,21689,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458120668,268123.00
03/16/2016 05:30,2,0.000,ALERT,212.16,300.87,59.965,1458120603,"201051344000648","219011344069620",0.00,4.00,0,297.57,303.58,0.0,0.0,0.000,338795.6,338795.6,21962,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120670,268124.00
03/16/2016 05:30,2,0.000,ALERT,212.16,302.37,59.965,1458120603,"201051344000569","219011344069620",0.00,5.00,0,298.77,304.78,0.0,0.0,0.000,346827.2,346827.2,21629,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458120672,268125.00
03/16/2016 05:30,2,0.000,ALERT,211.70,301.77,59.959,1458120603,"201051344000983","219011344069620",0.00,5.50,0,298.47,304.18,0.0,0.0,0.000,339289.1,339289.1,22076,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458120674,268126.00
03/16/2016 05:30,2,0.000,ALERT,211.93,301.77,59.965,1458120603,"201051344001158","219011344069620",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,334995.3,334995.3,22295,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120676,268127.00
03/16/2016 05:30,2,0.000,ALERT,212.38,302.07,59.970,1458120603,"201051344000576","219011344069620",0.00,4.50,0,298.17,303.88,0.0,0.0,0.000,339858.3,339858.3,21751,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120678,268128.00
03/16/2016 05:30,2,0.000,ALERT,211.70,298.17,59.965,1458120603,"274151322000087","219011344069620",0.00,6.30,0,296.66,300.57,0.0,0.0,0.000,581996.7,581996.7,15595,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458120679,268129.00
03/16/2016 05:45,2,0.000,ALERT,211.48,300.27,59.965,1458121503,"201051344000645","219011344069620",0.00,5.50,0,299.37,303.28,0.0,0.0,0.000,339702.8,339702.8,21903,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121505,268130.00
03/16/2016 05:45,2,0.000,ALERT,211.03,298.77,59.949,1458121503,"274151322000085","219011344069620",0.00,5.50,0,297.57,300.87,0.0,0.0,0.000,609806.0,609806.0,15554,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121507,268131.00
03/16/2016 05:45,2,0.000,ALERT,211.93,300.57,59.965,1458121503,"201051344000633","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,331274.4,331274.4,22316,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121508,268132.00
03/16/2016 05:45,2,0.000,ALERT,211.48,300.57,59.954,1458121503,"201051344000469","219011344069620",0.00,4.00,0,298.17,302.98,0.0,0.0,0.000,332095.5,332095.5,22301,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121510,268133.00
03/16/2016 05:45,2,0.000,ALERT,210.80,298.17,59.965,1458121503,"201051344000646","219011344069620",0.00,4.50,0,296.06,299.67,0.0,0.0,0.000,336935.2,336935.2,26837,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458121512,268134.00
03/16/2016 05:45,2,0.000,ALERT,210.80,298.47,59.954,1458121503,"274151322000052","219011344069620",0.00,5.50,0,297.26,301.47,0.0,0.0,0.000,618135.0,618135.0,15774,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121514,268135.00
03/16/2016 05:45,2,0.000,ALERT,211.03,298.17,59.970,1458121503,"201051344000585","219011344069620",0.00,5.00,0,296.06,299.97,0.0,0.0,0.000,342311.3,342311.3,26845,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458121516,268136.00
03/16/2016 05:45,2,0.000,ALERT,210.80,298.17,59.949,1458121503,"201051344001230","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,340758.1,340758.1,26629,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458121518,268137.00
03/16/2016 05:45,2,0.000,ALERT,211.48,298.77,59.917,1458121503,"201051344000582","219011344069620",0.00,4.00,0,297.26,300.57,0.0,0.0,0.000,334385.5,334385.5,26817,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121520,268138.00
03/16/2016 05:45,2,0.000,ALERT,210.57,298.17,59.965,1458121503,"201051344000955","219011344069620",0.00,4.50,0,296.36,299.67,0.0,0.0,0.000,345286.4,345286.4,26754,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458121521,268139.00
03/16/2016 05:45,2,0.000,ALERT,211.03,298.17,59.954,1458121503,"274151322000094","219011344069620",0.00,4.50,0,296.96,300.27,0.0,0.0,0.000,496605.9,496605.9,16370,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121523,268140.00
03/16/2016 05:45,2,0.000,ALERT,211.25,301.17,59.975,1458121503,"201051344000579","219011344069620",0.00,5.00,0,299.97,303.88,0.0,0.0,0.000,346227.1,346227.1,2341,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121525,268141.00
03/16/2016 05:45,2,0.000,ALERT,210.80,298.47,59.996,1458121503,"201051344000890","219011344069620",0.00,5.00,0,296.96,300.87,0.0,0.0,0.000,342638.9,342638.9,26774,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458121527,268142.00
03/16/2016 05:45,2,0.000,ALERT,211.03,297.87,59.959,1458121503,"201051344000438","219011344069620",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,344786.4,344786.4,26771,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121529,268143.00
03/16/2016 05:45,2,0.000,ALERT,211.03,297.26,59.959,1458121503,"201051344000417","219011344069620",0.00,5.00,0,295.76,299.07,0.0,0.0,0.000,338467.1,338467.1,26926,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121531,268144.00
03/16/2016 05:45,2,0.000,ALERT,211.03,298.77,59.965,1458121503,"274151322000083","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,612228.3,612228.3,15810,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121532,268145.00
03/16/2016 05:45,2,0.000,ALERT,211.48,298.77,59.986,1458121503,"274151322000076","219011344069620",0.00,5.50,0,297.57,301.17,0.0,0.0,0.000,651546.1,651546.1,15815,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121534,268146.00
03/16/2016 05:45,2,0.000,ALERT,211.25,301.47,59.970,1458121503,"201051344000868","219011344069620",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,331073.9,331073.9,22040,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458121536,268147.00
03/16/2016 05:45,2,0.000,ALERT,211.03,299.67,59.970,1458121503,"274151322000095","219011344069620",0.00,4.50,0,298.77,301.77,0.0,0.0,0.000,644766.1,644766.1,15698,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121538,268148.00
03/16/2016 05:45,2,0.000,ALERT,211.03,300.57,59.917,1458121503,"201051344000988","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,329246.7,329246.7,22314,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121539,268149.00
03/16/2016 05:45,2,0.000,ALERT,210.57,296.96,59.965,1458121503,"201051344001025","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,342312.7,342312.7,26830,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121541,268150.00
03/16/2016 05:45,2,0.000,ALERT,211.25,300.87,59.975,1458121503,"201051344000458","219011344069620",0.00,6.00,0,299.67,303.88,0.0,0.0,0.000,339661.3,339661.3,22222,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121543,268151.00
03/16/2016 05:45,2,0.000,ALERT,211.70,300.57,59.959,1458121503,"201051344000853","219011344069620",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,337290.1,337290.1,21844,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121545,268152.00
03/16/2016 05:45,2,0.000,ALERT,211.25,297.87,59.970,1458121503,"201051344000685","219011344069620",0.00,5.00,0,296.36,299.97,0.0,0.0,0.000,344496.8,344496.8,26649,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458121547,268153.00
03/16/2016 05:45,2,0.000,ALERT,210.80,297.26,59.954,1458121503,"201051344000917","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,341764.4,341764.4,26647,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121549,268154.00
03/16/2016 05:45,2,0.000,ALERT,211.03,297.87,59.965,1458121503,"201051344001145","219011344069620",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,346871.4,346871.4,26506,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121550,268155.00
03/16/2016 05:45,2,0.000,ALERT,210.80,296.96,59.975,1458121503,"201051344000651","219011344069620",0.00,3.70,0,296.06,299.67,0.0,0.0,0.000,338709.4,338709.4,26873,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458121552,268156.00
03/16/2016 05:45,2,0.000,ALERT,210.35,298.47,59.954,1458121503,"274151322000088","219011344069620",0.00,6.00,0,297.26,300.87,0.0,0.0,0.000,594099.2,594099.2,15511,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121554,268157.00
03/16/2016 05:45,2,0.000,ALERT,211.48,297.57,59.965,1458121503,"274151322000068","219011344069620",0.00,6.00,0,296.96,299.97,0.0,0.0,0.000,496695.3,496695.3,16546,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121556,268158.00
03/16/2016 05:45,2,0.000,ALERT,210.35,297.87,59.944,1458121503,"201051344001135","219011344069620",0.00,4.50,0,296.66,300.57,0.0,0.0,0.000,335249.5,335249.5,26840,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121558,268159.00
03/16/2016 05:45,2,0.000,ALERT,210.80,301.17,59.965,1458121503,"201051344000594","219011344069620",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,341915.4,341915.4,22253,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121559,268160.00
03/16/2016 05:45,2,0.000,ALERT,210.80,297.26,59.991,1458121503,"201051344001203","219011344069620",0.00,4.50,0,296.36,301.77,0.0,0.0,0.000,341547.7,341547.7,26824,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121561,268161.00
03/16/2016 05:45,2,0.000,ALERT,210.80,298.47,59.991,1458121503,"274151322000054","219011344069620",0.00,6.00,0,297.26,301.17,0.0,0.0,0.000,607000.4,607000.4,15537,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458121563,268162.00
03/16/2016 05:45,2,0.000,ALERT,211.48,300.27,59.970,1458121503,"201051344000867","219011344069620",0.00,5.50,0,298.77,303.58,0.0,0.0,0.000,330280.7,330280.7,22281,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121565,268163.00
03/16/2016 05:45,2,0.000,ALERT,210.80,297.87,59.970,1458121503,"201051344001093","219011344069620",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,340324.5,340324.5,26703,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121567,268164.00
03/16/2016 05:45,2,0.000,ALERT,211.25,300.87,59.991,1458121503,"201051344000900","219011344069620",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,345384.7,345384.7,21691,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121568,268165.00
03/16/2016 05:45,2,0.000,ALERT,211.48,299.97,60.002,1458121503,"201051344000648","219011344069620",0.00,4.00,0,298.77,303.28,0.0,0.0,0.000,338795.6,338795.6,21964,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121570,268166.00
03/16/2016 05:45,2,0.000,ALERT,211.25,301.47,59.965,1458121503,"201051344000569","219011344069620",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,346827.2,346827.2,21631,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121572,268167.00
03/16/2016 05:45,2,0.000,ALERT,211.25,301.17,59.922,1458121503,"201051344000983","219011344069620",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,339289.1,339289.1,22078,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121574,268168.00
03/16/2016 05:45,2,0.000,ALERT,211.48,300.57,59.965,1458121503,"201051344001158","219011344069620",0.00,4.00,0,299.07,302.98,0.0,0.0,0.000,334995.3,334995.3,22297,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121576,268169.00
03/16/2016 05:45,2,0.000,ALERT,211.70,301.17,59.970,1458121503,"201051344000576","219011344069620",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,339858.3,339858.3,21753,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121578,268170.00
03/16/2016 05:45,2,0.000,ALERT,211.03,297.26,59.965,1458121503,"274151322000087","219011344069620",0.00,6.30,0,296.66,300.27,0.0,0.0,0.000,581996.7,581996.7,15597,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458121579,268171.00
03/16/2016 06:00,2,0.000,ALERT,211.25,299.37,59.986,1458122403,"201051344000645","219011344069620",0.00,5.50,0,297.57,302.37,0.0,0.0,0.000,339702.8,339702.8,21905,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122405,268172.00
03/16/2016 06:00,2,0.000,ALERT,210.35,298.47,60.007,1458122403,"274151322000085","219011344069620",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,609806.0,609806.0,15556,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122407,268173.00
03/16/2016 06:00,2,0.000,ALERT,211.48,299.07,60.012,1458122403,"201051344000633","219011344069620",0.00,4.00,0,296.06,301.77,0.0,0.0,0.000,331274.4,331274.4,22318,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122409,268174.00
03/16/2016 06:00,2,0.000,ALERT,210.80,299.37,60.018,1458122403,"201051344000469","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,332095.5,332095.5,22303,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122411,268175.00
03/16/2016 06:00,2,0.000,ALERT,211.03,298.77,60.039,1458122403,"201051344000646","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,336935.2,336935.2,26839,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122412,268176.00
03/16/2016 06:00,2,0.000,ALERT,210.12,297.87,60.002,1458122403,"274151322000052","219011344069620",0.00,5.50,0,295.16,300.57,0.0,0.0,0.000,618135.0,618135.0,15776,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122414,268177.00
03/16/2016 06:00,2,0.000,ALERT,211.25,298.77,60.023,1458122403,"201051344000585","219011344069620",0.00,5.00,0,295.46,300.27,0.0,0.0,0.000,342311.3,342311.3,26847,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122416,268178.00
