ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 06:00,2,0.000,ALERT,211.03,299.07,59.965,1458122403,"201051344001230","219011344069620",0.00,4.50,0,296.36,300.27,0.0,0.0,0.000,340758.1,340758.1,26631,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122418,268179.00
03/16/2016 06:00,2,0.000,ALERT,211.70,299.67,60.007,1458122403,"201051344000582","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,334385.5,334385.5,26819,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122420,268180.00
03/16/2016 06:00,2,0.000,ALERT,210.57,298.47,60.007,1458122403,"201051344000955","219011344069620",0.00,4.50,0,296.06,299.97,0.0,0.0,0.000,345286.4,345286.4,26756,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122421,268181.00
03/16/2016 06:00,2,0.000,ALERT,210.35,297.26,60.034,1458122403,"274151322000094","219011344069620",0.00,4.50,0,295.46,299.37,0.0,0.0,0.000,496605.9,496605.9,16372,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122423,268182.00
03/16/2016 06:00,2,0.000,ALERT,210.80,300.27,60.007,1458122403,"201051344000579","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,346227.1,346227.1,2343,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122425,268183.00
03/16/2016 06:00,2,0.000,ALERT,210.80,299.07,60.002,1458122403,"201051344000890","219011344069620",0.00,5.00,0,296.36,301.17,0.0,0.0,0.000,342638.9,342638.9,26776,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122427,268184.00
03/16/2016 06:00,2,0.000,ALERT,211.25,298.77,60.012,1458122403,"201051344000438","219011344069620",0.00,4.00,0,296.36,300.57,0.0,0.0,0.000,344786.4,344786.4,26773,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122429,268185.00
03/16/2016 06:00,2,0.000,ALERT,211.25,298.17,60.002,1458122403,"201051344000417","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,338467.1,338467.1,26928,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122430,268186.00
03/16/2016 06:00,2,0.000,ALERT,210.57,298.17,60.007,1458122403,"274151322000083","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,612228.3,612228.3,15812,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122432,268187.00
03/16/2016 06:00,2,0.000,ALERT,211.03,297.87,60.002,1458122403,"274151322000076","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,651546.1,651546.1,15817,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122434,268188.00
03/16/2016 06:00,2,0.000,ALERT,210.80,300.27,60.012,1458122403,"201051344000868","219011344069620",0.00,4.50,0,298.17,302.98,0.0,0.0,0.000,331073.9,331073.9,22042,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122436,268189.00
03/16/2016 06:00,2,0.000,ALERT,210.35,299.37,60.002,1458122403,"274151322000095","219011344069620",0.00,4.50,0,296.96,301.17,0.0,0.0,0.000,644766.1,644766.1,15700,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122438,268190.00
03/16/2016 06:00,2,0.000,ALERT,210.57,299.37,60.034,1458122403,"201051344000988","219011344069620",0.00,4.50,0,295.16,302.07,0.0,0.0,0.000,329246.7,329246.7,22316,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122440,268191.00
03/16/2016 06:00,2,0.000,ALERT,211.03,298.17,60.034,1458122403,"201051344001025","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,342312.7,342312.7,26832,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122441,268192.00
03/16/2016 06:00,2,0.000,ALERT,210.80,299.97,60.034,1458122403,"201051344000458","219011344069620",0.00,6.00,0,297.87,302.98,0.0,0.0,0.000,339661.3,339661.3,22224,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122443,268193.00
03/16/2016 06:00,2,0.000,ALERT,211.25,299.37,60.018,1458122403,"201051344000853","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,337290.1,337290.1,21846,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122445,268194.00
03/16/2016 06:00,2,0.000,ALERT,211.48,299.07,60.002,1458122403,"201051344000685","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,344496.8,344496.8,26651,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122447,268195.00
03/16/2016 06:00,2,0.000,ALERT,211.25,298.47,59.996,1458122403,"201051344000917","219011344069620",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,341764.4,341764.4,26649,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122449,268196.00
03/16/2016 06:00,2,0.000,ALERT,211.25,299.07,60.007,1458122403,"201051344001145","219011344069620",0.00,4.50,0,296.06,300.87,0.0,0.0,0.000,346871.4,346871.4,26508,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122450,268197.00
03/16/2016 06:00,2,0.000,ALERT,211.25,298.17,60.012,1458122403,"201051344000651","219011344069620",0.00,3.70,0,295.46,299.67,0.0,0.0,0.000,338709.4,338709.4,26875,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122452,268198.00
03/16/2016 06:00,2,0.000,ALERT,209.90,298.17,59.970,1458122403,"274151322000088","219011344069620",0.00,6.00,0,295.46,299.97,0.0,0.0,0.000,594099.2,594099.2,15513,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122454,268199.00
03/16/2016 06:00,2,0.000,ALERT,210.80,297.57,60.023,1458122403,"274151322000068","219011344069620",0.00,6.00,0,295.16,299.37,0.0,0.0,0.000,496695.3,496695.3,16548,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122456,268200.00
03/16/2016 06:00,2,0.000,ALERT,210.57,298.77,60.007,1458122403,"201051344001135","219011344069620",0.00,4.50,0,296.06,300.57,0.0,0.0,0.000,335249.5,335249.5,26842,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122458,268201.00
03/16/2016 06:00,2,0.000,ALERT,210.35,299.97,59.996,1458122403,"201051344000594","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,341915.4,341915.4,22255,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122459,268202.00
03/16/2016 06:00,2,0.000,ALERT,210.80,298.17,60.034,1458122403,"201051344001203","219011344069620",0.00,4.50,0,295.76,301.77,0.0,0.0,0.000,341547.7,341547.7,26826,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122461,268203.00
03/16/2016 06:00,2,0.000,ALERT,210.12,298.47,59.991,1458122403,"274151322000054","219011344069620",0.00,6.00,0,295.76,300.57,0.0,0.0,0.000,607000.4,607000.4,15539,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122463,268204.00
03/16/2016 06:00,2,0.000,ALERT,210.80,298.77,59.991,1458122403,"201051344000867","219011344069620",0.00,5.00,0,296.96,302.68,0.0,0.0,0.000,330280.7,330280.7,22283,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122465,268205.00
03/16/2016 06:00,2,0.000,ALERT,210.80,298.47,59.981,1458122403,"201051344001093","219011344069620",0.00,5.50,0,295.76,299.97,0.0,0.0,0.000,340324.5,340324.5,26705,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458122467,268206.00
03/16/2016 06:00,2,0.000,ALERT,210.35,299.37,59.954,1458122403,"201051344000900","219011344069620",0.00,4.50,0,296.96,302.37,0.0,0.0,0.000,345384.7,345384.7,21693,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122469,268207.00
03/16/2016 06:00,2,0.000,ALERT,210.80,298.47,59.981,1458122403,"201051344000648","219011344069620",0.00,4.00,0,296.66,302.37,0.0,0.0,0.000,338795.6,338795.6,21966,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122470,268208.00
03/16/2016 06:00,2,0.000,ALERT,210.80,299.97,59.981,1458122403,"201051344000569","219011344069620",0.00,5.00,0,298.17,303.28,0.0,0.0,0.000,346827.2,346827.2,21633,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122472,268209.00
03/16/2016 06:00,2,0.000,ALERT,210.57,299.67,59.928,1458122403,"201051344000983","219011344069620",0.00,5.00,0,297.87,302.68,0.0,0.0,0.000,339289.1,339289.1,22080,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122474,268210.00
03/16/2016 06:00,2,0.000,ALERT,210.57,299.07,59.975,1458122403,"201051344001158","219011344069620",0.00,3.70,0,296.96,302.07,0.0,0.0,0.000,334995.3,334995.3,22299,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122476,268211.00
03/16/2016 06:00,2,0.000,ALERT,211.25,299.67,59.933,1458122403,"201051344000576","219011344069620",0.00,4.50,0,297.57,302.68,0.0,0.0,0.000,339858.3,339858.3,21755,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122478,268212.00
03/16/2016 06:00,2,0.000,ALERT,210.35,297.87,59.970,1458122403,"274151322000087","219011344069620",0.00,6.00,0,294.56,299.67,0.0,0.0,0.000,581996.7,581996.7,15599,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458122479,268213.00
03/16/2016 06:15,2,0.000,ALERT,211.70,300.27,59.970,1458123303,"201051344000645","219011344069620",0.00,5.00,0,297.57,307.18,0.0,0.0,0.000,339702.8,339702.8,21907,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123305,268214.00
03/16/2016 06:15,2,0.000,ALERT,211.25,299.07,59.970,1458123303,"274151322000085","219011344069620",0.00,5.00,0,296.36,302.07,0.0,0.0,0.000,609806.0,609806.0,15558,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123307,268215.00
03/16/2016 06:15,2,0.000,ALERT,211.93,299.97,59.959,1458123303,"201051344000633","219011344069620",0.00,4.00,0,295.76,306.58,0.0,0.0,0.000,331274.4,331274.4,22320,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123309,268216.00
03/16/2016 06:15,2,0.000,ALERT,211.25,300.27,59.922,1458123303,"201051344000469","219011344069620",0.00,3.70,0,296.66,306.28,0.0,0.0,0.000,332095.5,332095.5,22305,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458123311,268217.00
03/16/2016 06:15,2,0.000,ALERT,211.70,299.37,59.981,1458123303,"201051344000646","219011344069620",0.00,4.00,0,296.36,306.88,0.0,0.0,0.000,336935.2,336935.2,26841,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458123313,268218.00
03/16/2016 06:15,2,0.000,ALERT,211.03,299.07,59.959,1458123303,"274151322000052","219011344069620",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,618135.0,618135.0,15778,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123314,268219.00
03/16/2016 06:15,2,0.000,ALERT,211.70,299.37,60.007,1458123303,"201051344000585","219011344069620",0.00,5.00,0,296.36,306.58,0.0,0.0,0.000,342311.3,342311.3,26849,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123316,268220.00
03/16/2016 06:15,2,0.000,ALERT,211.70,299.97,59.970,1458123303,"201051344001230","219011344069620",0.00,4.50,0,296.96,307.48,0.0,0.0,0.000,340758.1,340758.1,26633,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123318,268221.00
03/16/2016 06:15,2,0.000,ALERT,212.16,300.27,59.959,1458123303,"201051344000582","219011344069620",0.00,4.00,0,297.57,307.78,0.0,0.0,0.000,334385.5,334385.5,26821,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123320,268222.00
03/16/2016 06:15,2,0.000,ALERT,211.25,299.07,59.970,1458123303,"201051344000955","219011344069620",0.00,4.50,0,296.66,307.18,0.0,0.0,0.000,345286.4,345286.4,26758,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123322,268223.00
03/16/2016 06:15,2,0.000,ALERT,211.25,298.77,59.959,1458123303,"274151322000094","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,496605.9,496605.9,16374,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123323,268224.00
03/16/2016 06:15,2,0.000,ALERT,211.48,301.17,59.959,1458123303,"201051344000579","219011344069620",0.00,4.50,0,298.47,311.99,0.0,0.0,0.000,346227.1,346227.1,2345,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123325,268225.00
03/16/2016 06:15,2,0.000,ALERT,211.70,299.97,59.959,1458123303,"201051344000890","219011344069620",0.00,5.00,0,297.26,308.39,0.0,0.0,0.000,342638.9,342638.9,26778,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458123327,268226.00
03/16/2016 06:15,2,0.000,ALERT,211.93,299.67,59.954,1458123303,"201051344000438","219011344069620",0.00,4.00,0,296.66,307.48,0.0,0.0,0.000,344786.4,344786.4,26775,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123329,268227.00
03/16/2016 06:15,2,0.000,ALERT,212.16,299.07,59.954,1458123303,"201051344000417","219011344069620",0.00,4.50,0,296.06,306.58,0.0,0.0,0.000,338467.1,338467.1,26930,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123331,268228.00
03/16/2016 06:15,2,0.000,ALERT,211.25,299.37,59.954,1458123303,"274151322000083","219011344069620",0.00,5.00,0,296.66,302.68,0.0,0.0,0.000,612228.3,612228.3,15814,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123332,268229.00
03/16/2016 06:15,2,0.000,ALERT,211.70,299.37,59.954,1458123303,"274151322000076","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,651546.1,651546.1,15819,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123334,268230.00
03/16/2016 06:15,2,0.000,ALERT,211.48,301.47,59.944,1458123303,"201051344000868","219011344069620",0.00,4.50,0,298.47,313.20,0.0,0.0,0.000,331073.9,331073.9,22044,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123336,268231.00
03/16/2016 06:15,2,0.000,ALERT,211.03,299.97,59.965,1458123303,"274151322000095","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,644766.1,644766.1,15702,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123338,268232.00
03/16/2016 06:15,2,0.000,ALERT,211.25,299.97,59.959,1458123303,"201051344000988","219011344069620",0.00,4.50,0,295.16,311.09,0.0,0.0,0.000,329246.7,329246.7,22318,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458123340,268233.00
03/16/2016 06:15,2,0.000,ALERT,211.48,298.77,59.986,1458123303,"201051344001025","219011344069620",0.00,3.70,0,296.36,307.48,0.0,0.0,0.000,342312.7,342312.7,26834,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123342,268234.00
03/16/2016 06:15,2,0.000,ALERT,211.48,300.87,59.954,1458123303,"201051344000458","219011344069620",0.00,6.00,0,297.87,311.69,0.0,0.0,0.000,339661.3,339661.3,22226,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458123343,268235.00
03/16/2016 06:15,2,0.000,ALERT,211.93,300.27,59.959,1458123303,"201051344000853","219011344069620",0.00,4.00,0,297.57,311.39,0.0,0.0,0.000,337290.1,337290.1,21848,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123345,268236.00
03/16/2016 06:15,2,0.000,ALERT,211.93,299.07,59.959,1458123303,"201051344000685","219011344069620",0.00,4.50,0,296.96,307.48,0.0,0.0,0.000,344496.8,344496.8,26653,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123347,268237.00
03/16/2016 06:15,2,0.000,ALERT,211.93,298.77,59.959,1458123303,"201051344000917","219011344069620",0.00,5.50,0,295.76,305.98,0.0,0.0,0.000,341764.4,341764.4,26651,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458123349,268238.00
03/16/2016 06:15,2,0.000,ALERT,211.93,299.37,59.933,1458123303,"201051344001145","219011344069620",0.00,4.50,0,296.96,308.39,0.0,0.0,0.000,346871.4,346871.4,26510,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458123351,268239.00
03/16/2016 06:15,2,0.000,ALERT,211.70,298.47,59.970,1458123303,"201051344000651","219011344069620",0.00,3.70,0,296.66,306.58,0.0,0.0,0.000,338709.4,338709.4,26877,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458123352,268240.00
03/16/2016 06:15,2,0.000,ALERT,210.80,298.47,59.959,1458123303,"274151322000088","219011344069620",0.00,5.50,0,296.66,302.07,0.0,0.0,0.000,594099.2,594099.2,15515,0,0,0,L,1151911521,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123354,268241.00
03/16/2016 06:15,2,0.000,ALERT,211.70,297.87,59.991,1458123303,"274151322000068","219011344069620",0.00,5.50,0,296.36,301.47,0.0,0.0,0.000,496695.3,496695.3,16550,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123356,268242.00
03/16/2016 06:15,2,0.000,ALERT,211.48,299.07,59.970,1458123303,"201051344001135","219011344069620",0.00,4.00,0,296.66,307.48,0.0,0.0,0.000,335249.5,335249.5,26844,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123358,268243.00
03/16/2016 06:15,2,0.000,ALERT,211.25,301.17,59.954,1458123303,"201051344000594","219011344069620",0.00,4.00,0,296.96,313.50,0.0,0.0,0.000,341915.4,341915.4,22257,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458123360,268244.00
03/16/2016 06:15,2,0.000,ALERT,211.93,299.07,59.965,1458123303,"201051344001203","219011344069620",0.00,4.00,0,296.66,308.69,0.0,0.0,0.000,341547.7,341547.7,26828,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123361,268245.00
03/16/2016 06:15,2,0.000,ALERT,210.80,298.47,59.954,1458123303,"274151322000054","219011344069620",0.00,5.50,0,296.66,302.68,0.0,0.0,0.000,607000.4,607000.4,15541,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458123363,268246.00
03/16/2016 06:15,2,0.000,ALERT,211.70,300.27,59.970,1458123303,"201051344000867","219011344069620",0.00,5.00,0,296.66,312.29,0.0,0.0,0.000,330280.7,330280.7,22285,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123365,268247.00
03/16/2016 06:15,2,0.000,ALERT,211.70,299.07,59.970,1458123303,"201051344001093","219011344069620",0.00,5.50,0,296.66,306.88,0.0,0.0,0.000,340324.5,340324.5,26707,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123367,268248.00
03/16/2016 06:15,2,0.000,ALERT,211.25,300.57,60.018,1458123303,"201051344000900","219011344069620",0.00,4.00,0,297.26,311.99,0.0,0.0,0.000,345384.7,345384.7,21695,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458123369,268249.00
03/16/2016 06:15,2,0.000,ALERT,211.70,299.97,59.933,1458123303,"201051344000648","219011344069620",0.00,3.70,0,296.66,311.69,0.0,0.0,0.000,338795.6,338795.6,21968,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123370,268250.00
03/16/2016 06:15,2,0.000,ALERT,211.48,300.87,59.949,1458123303,"201051344000569","219011344069620",0.00,4.50,0,298.17,312.29,0.0,0.0,0.000,346827.2,346827.2,21635,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123372,268251.00
03/16/2016 06:15,2,0.000,ALERT,211.48,300.57,59.965,1458123303,"201051344000983","219011344069620",0.00,4.50,0,297.57,311.69,0.0,0.0,0.000,339289.1,339289.1,22082,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123374,268252.00
03/16/2016 06:15,2,0.000,ALERT,211.48,300.27,59.975,1458123303,"201051344001158","219011344069620",0.00,3.70,0,296.96,311.39,0.0,0.0,0.000,334995.3,334995.3,22301,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123376,268253.00
03/16/2016 06:15,2,0.000,ALERT,211.70,300.57,59.959,1458123303,"201051344000576","219011344069620",0.00,4.50,0,297.57,312.29,0.0,0.0,0.000,339858.3,339858.3,21757,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123378,268254.00
03/16/2016 06:15,2,0.000,ALERT,211.25,297.57,59.959,1458123303,"274151322000087","219011344069620",0.00,6.00,0,295.76,301.77,0.0,0.0,0.000,581996.7,581996.7,15601,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458123379,268255.00
03/16/2016 06:30,2,0.000,ALERT,211.03,299.37,59.959,1458124203,"201051344000645","219011344069620",0.00,5.00,0,297.87,311.99,0.0,0.0,0.000,339702.8,339702.8,21909,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458124205,268256.00
03/16/2016 06:30,2,0.000,ALERT,210.35,296.96,59.959,1458124203,"274151322000085","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,609806.0,609806.0,15560,0,0,0,L,1151911521,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124207,268257.00
03/16/2016 06:30,2,0.000,ALERT,211.03,298.77,59.944,1458124203,"201051344000633","219011344069620",0.00,4.00,0,296.06,312.29,0.0,0.0,0.000,331274.4,331274.4,22322,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124209,268258.00
03/16/2016 06:30,2,0.000,ALERT,210.80,299.37,59.959,1458124203,"201051344000469","219011344069620",0.00,3.70,0,297.26,311.39,0.0,0.0,0.000,332095.5,332095.5,22307,0,0,0,L,1122011218,0,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458124211,268259.00
03/16/2016 06:30,2,0.000,ALERT,210.80,298.17,59.959,1458124203,"201051344000646","219011344069620",0.00,4.00,0,295.46,301.77,0.0,0.0,0.000,336935.2,336935.2,26843,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124212,268260.00
03/16/2016 06:30,2,0.000,ALERT,210.12,296.96,59.981,1458124203,"274151322000052","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,618135.0,618135.0,15780,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124214,268261.00
03/16/2016 06:30,2,0.000,ALERT,211.03,298.17,59.991,1458124203,"201051344000585","219011344069620",0.00,4.50,0,295.46,302.07,0.0,0.0,0.000,342311.3,342311.3,26851,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458124216,268262.00
03/16/2016 06:30,2,0.000,ALERT,211.03,298.47,59.959,1458124203,"201051344001230","219011344069620",0.00,4.50,0,296.36,302.37,0.0,0.0,0.000,340758.1,340758.1,26635,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124218,268263.00
03/16/2016 06:30,2,0.000,ALERT,211.25,298.47,59.922,1458124203,"201051344000582","219011344069620",0.00,3.70,0,296.66,302.98,0.0,0.0,0.000,334385.5,334385.5,26823,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124220,268264.00
03/16/2016 06:30,2,0.000,ALERT,210.57,298.17,59.944,1458124203,"201051344000955","219011344069620",0.00,4.00,0,296.06,302.07,0.0,0.0,0.000,345286.4,345286.4,26760,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124221,268265.00
03/16/2016 06:30,2,0.000,ALERT,210.12,296.96,59.949,1458124203,"274151322000094","219011344069620",0.00,4.00,0,295.16,299.97,0.0,0.0,0.000,496605.9,496605.9,16376,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124223,268266.00
03/16/2016 06:30,2,0.000,ALERT,210.35,299.67,59.996,1458124203,"201051344000579","219011344069620",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,346227.1,346227.1,2347,0,0,0,L,1122011218,0,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124225,268267.00
03/16/2016 06:30,2,0.000,ALERT,210.80,298.47,59.954,1458124203,"201051344000890","219011344069620",0.00,4.50,0,296.36,303.58,0.0,0.0,0.000,342638.9,342638.9,26780,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458124227,268268.00
03/16/2016 06:30,2,0.000,ALERT,211.03,298.17,59.991,1458124203,"201051344000438","219011344069620",0.00,3.70,0,296.06,302.68,0.0,0.0,0.000,344786.4,344786.4,26777,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124229,268269.00
03/16/2016 06:30,2,0.000,ALERT,211.25,297.57,59.986,1458124203,"201051344000417","219011344069620",0.00,4.50,0,295.46,301.77,0.0,0.0,0.000,338467.1,338467.1,26932,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458124231,268270.00
03/16/2016 06:30,2,0.000,ALERT,210.12,297.57,59.912,1458124203,"274151322000083","219011344069620",0.00,5.00,0,296.06,300.87,0.0,0.0,0.000,612228.3,612228.3,15816,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124232,268271.00
03/16/2016 06:30,2,0.000,ALERT,210.80,297.57,59.959,1458124203,"274151322000076","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,651546.1,651546.1,15821,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124234,268272.00
03/16/2016 06:30,2,0.000,ALERT,210.35,299.97,59.954,1458124203,"201051344000868","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,331073.9,331073.9,22046,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124236,268273.00
03/16/2016 06:30,2,0.000,ALERT,210.12,298.17,59.959,1458124203,"274151322000095","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,644766.1,644766.1,15704,0,0,0,L,1151911521,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124238,268274.00
03/16/2016 06:30,2,0.000,ALERT,210.12,298.77,59.959,1458124203,"201051344000988","219011344069620",0.00,4.50,0,295.46,302.07,0.0,0.0,0.000,329246.7,329246.7,22320,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124240,268275.00
03/16/2016 06:30,2,0.000,ALERT,210.80,297.26,59.917,1458124203,"201051344001025","219011344069620",0.00,3.70,0,295.16,302.68,0.0,0.0,0.000,342312.7,342312.7,26836,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124241,268276.00
03/16/2016 06:30,2,0.000,ALERT,210.12,298.77,59.949,1458124203,"201051344000458","219011344069620",0.00,5.50,0,297.87,302.98,0.0,0.0,0.000,339661.3,339661.3,22228,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124243,268277.00
03/16/2016 06:30,2,0.000,ALERT,211.03,298.77,59.965,1458124203,"201051344000853","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,337290.1,337290.1,21850,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124245,268278.00
03/16/2016 06:30,2,0.000,ALERT,211.25,298.17,59.912,1458124203,"201051344000685","219011344069620",0.00,4.50,0,296.06,302.37,0.0,0.0,0.000,344496.8,344496.8,26655,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458124247,268279.00
03/16/2016 06:30,2,0.000,ALERT,211.03,297.57,59.954,1458124203,"201051344000917","219011344069620",0.00,5.50,0,294.86,301.17,0.0,0.0,0.000,341764.4,341764.4,26653,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458124249,268280.00
03/16/2016 06:30,2,0.000,ALERT,211.25,298.17,59.944,1458124203,"201051344001145","219011344069620",0.00,4.00,0,296.36,303.28,0.0,0.0,0.000,346871.4,346871.4,26512,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124251,268281.00
03/16/2016 06:30,2,0.000,ALERT,211.03,297.26,59.949,1458124203,"201051344000651","219011344069620",0.00,3.30,0,295.46,301.77,0.0,0.0,0.000,338709.4,338709.4,26879,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124253,268282.00
03/16/2016 06:30,2,0.000,ALERT,209.67,297.57,59.986,1458124203,"274151322000088","219011344069620",0.00,5.50,0,295.46,300.27,0.0,0.0,0.000,594099.2,594099.2,15517,0,0,0,L,1151911521,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124254,268283.00
03/16/2016 06:30,2,0.000,ALERT,210.80,296.36,59.938,1458124203,"274151322000068","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,496695.3,496695.3,16552,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124256,268284.00
03/16/2016 06:30,2,0.000,ALERT,210.57,297.87,59.917,1458124203,"201051344001135","219011344069620",0.00,4.00,0,296.06,302.68,0.0,0.0,0.000,335249.5,335249.5,26846,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124258,268285.00
03/16/2016 06:30,2,0.000,ALERT,209.90,299.07,59.954,1458124203,"201051344000594","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,341915.4,341915.4,22259,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124260,268286.00
03/16/2016 06:30,2,0.000,ALERT,210.80,297.26,59.949,1458124203,"201051344001203","219011344069620",0.00,4.00,0,295.76,303.88,0.0,0.0,0.000,341547.7,341547.7,26830,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124262,268287.00
03/16/2016 06:30,2,0.000,ALERT,209.90,296.96,59.949,1458124203,"274151322000054","219011344069620",0.00,6.00,0,295.46,300.57,0.0,0.0,0.000,607000.4,607000.4,15543,0,0,0,L,1151911521,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124264,268288.00
03/16/2016 06:30,2,0.000,ALERT,210.57,298.47,59.944,1458124203,"201051344000867","219011344069620",0.00,5.00,0,297.26,302.37,0.0,0.0,0.000,330280.7,330280.7,22287,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124265,268289.00
03/16/2016 06:30,2,0.000,ALERT,210.80,297.57,59.986,1458124203,"201051344001093","219011344069620",0.00,5.50,0,295.46,301.77,0.0,0.0,0.000,340324.5,340324.5,26709,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458124267,268290.00
03/16/2016 06:30,2,0.000,ALERT,210.12,298.77,59.907,1458124203,"201051344000900","219011344069620",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,345384.7,345384.7,21697,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124269,268291.00
03/16/2016 06:30,2,0.000,ALERT,210.57,298.17,59.959,1458124203,"201051344000648","219011344069620",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,338795.6,338795.6,21970,0,0,0,L,1122011218,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124271,268292.00
03/16/2016 06:30,2,0.000,ALERT,210.35,299.37,59.938,1458124203,"201051344000569","219011344069620",0.00,4.50,0,298.47,302.98,0.0,0.0,0.000,346827.2,346827.2,21637,0,0,0,L,1122011218,0,119.75,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458124273,268293.00
03/16/2016 06:30,2,0.000,ALERT,210.35,298.77,59.912,1458124203,"201051344000983","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,339289.1,339289.1,22084,0,0,0,L,1122011218,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124274,268294.00
03/16/2016 06:30,2,0.000,ALERT,210.35,298.47,59.949,1458124203,"201051344001158","219011344069620",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,334995.3,334995.3,22303,0,0,0,L,1122011218,0,119.75,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124276,268295.00
03/16/2016 06:30,2,0.000,ALERT,210.57,299.07,59.986,1458124203,"201051344000576","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,339858.3,339858.3,21759,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124278,268296.00
03/16/2016 06:30,2,0.000,ALERT,210.12,296.06,59.959,1458124203,"274151322000087","219011344069620",0.00,5.50,0,294.56,299.67,0.0,0.0,0.000,581996.7,581996.7,15603,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458124280,268297.00
03/16/2016 06:45,2,0.000,ALERT,212.16,300.87,59.965,1458125103,"201051344000645","219011344069620",0.00,5.00,0,296.96,302.37,0.0,0.0,0.000,339702.8,339702.8,21911,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458125105,268298.00
03/16/2016 06:45,2,0.000,ALERT,211.03,298.17,59.928,1458125103,"274151322000085","219011344069620",0.00,5.00,0,295.76,299.67,0.0,0.0,0.000,609806.0,609806.0,15562,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125107,268299.00
03/16/2016 06:45,2,0.000,ALERT,212.38,300.87,59.944,1458125103,"201051344000633","219011344069620",0.00,4.00,0,295.16,302.07,0.0,0.0,0.000,331274.4,331274.4,22324,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125108,268300.00
03/16/2016 06:45,2,0.000,ALERT,211.93,301.17,59.938,1458125103,"201051344000469","219011344069620",0.00,3.70,0,295.76,302.07,0.0,0.0,0.000,332095.5,332095.5,22309,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125110,268301.00
03/16/2016 06:45,2,0.000,ALERT,211.03,299.07,60.018,1458125103,"201051344000646","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,336935.2,336935.2,26845,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125112,268302.00
03/16/2016 06:45,2,0.000,ALERT,210.80,297.57,59.970,1458125103,"274151322000052","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,618135.0,618135.0,15782,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125114,268303.00
03/16/2016 06:45,2,0.000,ALERT,211.25,299.07,60.002,1458125103,"201051344000585","219011344069620",0.00,4.50,0,294.86,300.57,0.0,0.0,0.000,342311.3,342311.3,26853,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125116,268304.00
03/16/2016 06:45,2,0.000,ALERT,211.25,299.37,59.970,1458125103,"201051344001230","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,340758.1,340758.1,26637,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125118,268305.00
03/16/2016 06:45,2,0.000,ALERT,211.70,299.37,59.965,1458125103,"201051344000582","219011344069620",0.00,3.70,0,296.06,301.17,0.0,0.0,0.000,334385.5,334385.5,26825,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125119,268306.00
03/16/2016 06:45,2,0.000,ALERT,210.80,298.47,59.981,1458125103,"201051344000955","219011344069620",0.00,4.50,0,295.46,300.27,0.0,0.0,0.000,345286.4,345286.4,26762,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125121,268307.00
03/16/2016 06:45,2,0.000,ALERT,210.80,297.26,59.954,1458125103,"274151322000094","219011344069620",0.00,4.00,0,295.46,299.07,0.0,0.0,0.000,496605.9,496605.9,16378,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458125123,268308.00
03/16/2016 06:45,2,0.000,ALERT,211.48,301.17,59.975,1458125103,"201051344000579","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,346227.1,346227.1,2349,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458125125,268309.00
03/16/2016 06:45,2,0.000,ALERT,211.03,299.07,59.933,1458125103,"201051344000890","219011344069620",0.00,4.50,0,296.06,301.47,0.0,0.0,0.000,342638.9,342638.9,26782,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458125127,268310.00
03/16/2016 06:45,2,0.000,ALERT,211.03,298.47,59.981,1458125103,"201051344000438","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,344786.4,344786.4,26779,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125128,268311.00
03/16/2016 06:45,2,0.000,ALERT,211.25,297.87,59.975,1458125103,"201051344000417","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,338467.1,338467.1,26934,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458125130,268312.00
03/16/2016 06:45,2,0.000,ALERT,210.80,298.17,59.975,1458125103,"274151322000083","219011344069620",0.00,4.50,0,296.06,300.27,0.0,0.0,0.000,612228.3,612228.3,15818,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125132,268313.00
03/16/2016 06:45,2,0.000,ALERT,211.25,298.47,59.991,1458125103,"274151322000076","219011344069620",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,651546.1,651546.1,15823,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125134,268314.00
03/16/2016 06:45,2,0.000,ALERT,211.48,301.47,59.944,1458125103,"201051344000868","219011344069620",0.00,4.00,0,297.26,303.58,0.0,0.0,0.000,331073.9,331073.9,22048,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125135,268315.00
03/16/2016 06:45,2,0.000,ALERT,210.80,299.07,59.991,1458125103,"274151322000095","219011344069620",0.00,4.00,0,296.96,300.57,0.0,0.0,0.000,644766.1,644766.1,15706,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125137,268316.00
03/16/2016 06:45,2,0.000,ALERT,211.48,300.87,59.986,1458125103,"201051344000988","219011344069620",0.00,4.50,0,294.26,302.07,0.0,0.0,0.000,329246.7,329246.7,22322,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125139,268317.00
03/16/2016 06:45,2,0.000,ALERT,210.80,297.87,59.981,1458125103,"201051344001025","219011344069620",0.00,3.70,0,294.86,300.87,0.0,0.0,0.000,342312.7,342312.7,26838,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125141,268318.00
03/16/2016 06:45,2,0.000,ALERT,211.70,301.47,59.991,1458125103,"201051344000458","219011344069620",0.00,5.50,0,296.96,303.28,0.0,0.0,0.000,339661.3,339661.3,22230,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125143,268319.00
03/16/2016 06:45,2,0.000,ALERT,212.16,301.17,59.981,1458125103,"201051344000853","219011344069620",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,337290.1,337290.1,21852,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458125145,268320.00
03/16/2016 06:45,2,0.000,ALERT,211.48,298.77,59.975,1458125103,"201051344000685","219011344069620",0.00,4.50,0,295.16,300.27,0.0,0.0,0.000,344496.8,344496.8,26657,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125147,268321.00
03/16/2016 06:45,2,0.000,ALERT,211.25,298.47,59.975,1458125103,"201051344000917","219011344069620",0.00,5.50,0,293.96,299.97,0.0,0.0,0.000,341764.4,341764.4,26655,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125149,268322.00
03/16/2016 06:45,2,0.000,ALERT,211.48,299.07,59.981,1458125103,"201051344001145","219011344069620",0.00,4.00,0,295.76,301.17,0.0,0.0,0.000,346871.4,346871.4,26514,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125151,268323.00
