ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 06:45,2,0.000,ALERT,211.25,298.17,59.981,1458125103,"201051344000651","219011344069620",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,338709.4,338709.4,26881,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125152,268324.00
03/16/2016 06:45,2,0.000,ALERT,210.35,297.87,59.970,1458125103,"274151322000088","219011344069620",0.00,5.50,0,295.76,299.67,0.0,0.0,0.000,594099.2,594099.2,15519,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125154,268325.00
03/16/2016 06:45,2,0.000,ALERT,211.70,297.26,59.970,1458125103,"274151322000068","219011344069620",0.00,5.50,0,295.46,299.07,0.0,0.0,0.000,496695.3,496695.3,16554,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125156,268326.00
03/16/2016 06:45,2,0.000,ALERT,211.03,298.77,59.970,1458125103,"201051344001135","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,335249.5,335249.5,26848,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458125158,268327.00
03/16/2016 06:45,2,0.000,ALERT,211.25,301.47,59.975,1458125103,"201051344000594","219011344069620",0.00,4.00,0,296.06,302.68,0.0,0.0,0.000,341915.4,341915.4,22261,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458125160,268328.00
03/16/2016 06:45,2,0.000,ALERT,211.25,298.47,59.975,1458125103,"201051344001203","219011344069620",0.00,4.00,0,295.46,302.07,0.0,0.0,0.000,341547.7,341547.7,26832,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125162,268329.00
03/16/2016 06:45,2,0.000,ALERT,210.80,298.77,59.954,1458125103,"274151322000054","219011344069620",0.00,5.50,0,295.76,300.27,0.0,0.0,0.000,607000.4,607000.4,15545,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125163,268330.00
03/16/2016 06:45,2,0.000,ALERT,211.93,300.57,60.012,1458125103,"201051344000867","219011344069620",0.00,5.00,0,296.36,302.98,0.0,0.0,0.000,330280.7,330280.7,22289,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125165,268331.00
03/16/2016 06:45,2,0.000,ALERT,211.03,298.47,59.959,1458125103,"201051344001093","219011344069620",0.00,5.50,0,295.16,300.27,0.0,0.0,0.000,340324.5,340324.5,26711,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125167,268332.00
03/16/2016 06:45,2,0.000,ALERT,211.70,301.17,59.938,1458125103,"201051344000900","219011344069620",0.00,4.00,0,296.36,302.37,0.0,0.0,0.000,345384.7,345384.7,21699,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125169,268333.00
03/16/2016 06:45,2,0.000,ALERT,211.93,300.27,59.944,1458125103,"201051344000648","219011344069620",0.00,3.70,0,296.06,302.37,0.0,0.0,0.000,338795.6,338795.6,21972,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125170,268334.00
03/16/2016 06:45,2,0.000,ALERT,211.70,301.47,59.965,1458125103,"201051344000569","219011344069620",0.00,4.50,0,297.57,303.28,0.0,0.0,0.000,346827.2,346827.2,21639,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125172,268335.00
03/16/2016 06:45,2,0.000,ALERT,211.70,300.87,59.959,1458125103,"201051344000983","219011344069620",0.00,4.50,0,296.96,302.98,0.0,0.0,0.000,339289.1,339289.1,22086,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458125174,268336.00
03/16/2016 06:45,2,0.000,ALERT,211.93,300.87,59.965,1458125103,"201051344001158","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,334995.3,334995.3,22305,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125176,268337.00
03/16/2016 06:45,2,0.000,ALERT,212.38,301.47,59.959,1458125103,"201051344000576","219011344069620",0.00,4.00,0,296.66,302.68,0.0,0.0,0.000,339858.3,339858.3,21761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125178,268338.00
03/16/2016 06:45,2,0.000,ALERT,210.80,296.66,59.986,1458125103,"274151322000087","219011344069620",0.00,5.50,0,294.86,299.37,0.0,0.0,0.000,581996.7,581996.7,15605,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458125179,268339.00
03/16/2016 07:00,2,0.000,ALERT,211.93,300.57,59.965,1458126003,"201051344000645","219011344069620",0.00,5.00,0,290.65,302.68,0.0,0.0,0.000,339702.8,339702.8,21913,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126006,268340.00
03/16/2016 07:00,2,0.000,ALERT,210.35,297.57,59.975,1458126003,"274151322000085","219011344069620",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,609806.0,609806.0,15564,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126008,268341.00
03/16/2016 07:00,2,0.000,ALERT,212.16,300.27,59.986,1458126003,"201051344000633","219011344069620",0.00,3.70,0,289.15,302.37,0.0,0.0,0.000,331274.4,331274.4,22326,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126009,268342.00
03/16/2016 07:00,2,0.000,ALERT,211.70,300.57,59.981,1458126003,"201051344000469","219011344069620",0.00,3.70,0,290.05,302.68,0.0,0.0,0.000,332095.5,332095.5,22311,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126011,268343.00
03/16/2016 07:00,2,0.000,ALERT,210.57,297.57,59.949,1458126003,"201051344000646","219011344069620",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,336935.2,336935.2,26847,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126013,268344.00
03/16/2016 07:00,2,0.000,ALERT,210.35,297.57,60.002,1458126003,"274151322000052","219011344069620",0.00,4.50,0,294.56,299.97,0.0,0.0,0.000,618135.0,618135.0,15784,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126015,268345.00
03/16/2016 07:00,2,0.000,ALERT,211.03,297.87,60.002,1458126003,"201051344000585","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,342311.3,342311.3,26855,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126016,268346.00
03/16/2016 07:00,2,0.000,ALERT,210.80,297.87,60.007,1458126003,"201051344001230","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,340758.1,340758.1,26639,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126018,268347.00
03/16/2016 07:00,2,0.000,ALERT,211.48,298.77,60.002,1458126003,"201051344000582","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,334385.5,334385.5,26827,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126020,268348.00
03/16/2016 07:00,2,0.000,ALERT,210.35,297.87,59.981,1458126003,"201051344000955","219011344069620",0.00,4.00,0,296.06,300.27,0.0,0.0,0.000,345286.4,345286.4,26764,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126022,268349.00
03/16/2016 07:00,2,0.000,ALERT,210.35,296.36,59.991,1458126003,"274151322000094","219011344069620",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,496605.9,496605.9,16380,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126024,268350.00
03/16/2016 07:00,2,0.000,ALERT,211.48,300.57,59.970,1458126003,"201051344000579","219011344069620",0.00,4.00,0,291.55,303.28,0.0,0.0,0.000,346227.1,346227.1,2351,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126026,268351.00
03/16/2016 07:00,2,0.000,ALERT,210.57,297.87,59.965,1458126003,"201051344000890","219011344069620",0.00,4.50,0,296.36,301.47,0.0,0.0,0.000,342638.9,342638.9,26784,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126027,268352.00
03/16/2016 07:00,2,0.000,ALERT,211.03,297.87,59.949,1458126003,"201051344000438","219011344069620",0.00,3.70,0,296.06,300.57,0.0,0.0,0.000,344786.4,344786.4,26781,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126029,268353.00
03/16/2016 07:00,2,0.000,ALERT,211.03,296.96,59.975,1458126003,"201051344000417","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,338467.1,338467.1,26936,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126031,268354.00
03/16/2016 07:00,2,0.000,ALERT,210.35,297.57,59.996,1458126003,"274151322000083","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,612228.3,612228.3,15820,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126033,268355.00
03/16/2016 07:00,2,0.000,ALERT,211.03,297.87,59.975,1458126003,"274151322000076","219011344069620",0.00,4.50,0,295.16,299.97,0.0,0.0,0.000,651546.1,651546.1,15825,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126035,268356.00
03/16/2016 07:00,2,0.000,ALERT,211.48,300.87,59.991,1458126003,"201051344000868","219011344069620",0.00,4.00,0,291.55,303.58,0.0,0.0,0.000,331073.9,331073.9,22050,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126036,268357.00
03/16/2016 07:00,2,0.000,ALERT,210.35,298.17,59.965,1458126003,"274151322000095","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,644766.1,644766.1,15708,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126038,268358.00
03/16/2016 07:00,2,0.000,ALERT,211.25,299.97,59.996,1458126003,"201051344000988","219011344069620",0.00,4.00,0,288.55,302.68,0.0,0.0,0.000,329246.7,329246.7,22324,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126040,268359.00
03/16/2016 07:00,2,0.000,ALERT,210.57,296.96,59.991,1458126003,"201051344001025","219011344069620",0.00,3.70,0,295.46,301.17,0.0,0.0,0.000,342312.7,342312.7,26840,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126042,268360.00
03/16/2016 07:00,2,0.000,ALERT,211.25,300.57,59.954,1458126003,"201051344000458","219011344069620",0.00,5.50,0,290.95,303.58,0.0,0.0,0.000,339661.3,339661.3,22232,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126044,268361.00
03/16/2016 07:00,2,0.000,ALERT,211.93,300.27,59.975,1458126003,"201051344000853","219011344069620",0.00,4.00,0,290.65,302.98,0.0,0.0,0.000,337290.1,337290.1,21854,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126046,268362.00
03/16/2016 07:00,2,0.000,ALERT,211.03,297.87,59.991,1458126003,"201051344000685","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,344496.8,344496.8,26659,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126047,268363.00
03/16/2016 07:00,2,0.000,ALERT,211.03,297.57,59.986,1458126003,"201051344000917","219011344069620",0.00,5.50,0,294.56,299.97,0.0,0.0,0.000,341764.4,341764.4,26657,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126049,268364.00
03/16/2016 07:00,2,0.000,ALERT,211.25,298.47,60.028,1458126003,"201051344001145","219011344069620",0.00,4.00,0,296.36,301.17,0.0,0.0,0.000,346871.4,346871.4,26516,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126051,268365.00
03/16/2016 07:00,2,0.000,ALERT,211.03,297.26,59.981,1458126003,"201051344000651","219011344069620",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,338709.4,338709.4,26883,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126053,268366.00
03/16/2016 07:00,2,0.000,ALERT,209.67,297.26,59.949,1458126003,"274151322000088","219011344069620",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,594099.2,594099.2,15521,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126054,268367.00
03/16/2016 07:00,2,0.000,ALERT,211.03,296.66,59.928,1458126003,"274151322000068","219011344069620",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,496695.3,496695.3,16556,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126056,268368.00
03/16/2016 07:00,2,0.000,ALERT,210.35,297.57,59.944,1458126003,"201051344001135","219011344069620",0.00,4.00,0,296.06,300.87,0.0,0.0,0.000,335249.5,335249.5,26850,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126058,268369.00
03/16/2016 07:00,2,0.000,ALERT,210.80,300.57,59.981,1458126003,"201051344000594","219011344069620",0.00,4.00,0,290.65,302.98,0.0,0.0,0.000,341915.4,341915.4,22263,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126060,268370.00
03/16/2016 07:00,2,0.000,ALERT,210.80,297.26,59.933,1458126003,"201051344001203","219011344069620",0.00,4.00,0,295.76,301.77,0.0,0.0,0.000,341547.7,341547.7,26834,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126062,268371.00
03/16/2016 07:00,2,0.000,ALERT,210.12,297.26,59.917,1458126003,"274151322000054","219011344069620",0.00,5.50,0,294.86,299.97,0.0,0.0,0.000,607000.4,607000.4,15547,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126063,268372.00
03/16/2016 07:00,2,0.000,ALERT,211.48,299.67,59.996,1458126003,"201051344000867","219011344069620",0.00,5.00,0,290.05,302.98,0.0,0.0,0.000,330280.7,330280.7,22291,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126065,268373.00
03/16/2016 07:00,2,0.000,ALERT,210.80,297.57,59.933,1458126003,"201051344001093","219011344069620",0.00,5.00,0,295.76,300.27,0.0,0.0,0.000,340324.5,340324.5,26713,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126067,268374.00
03/16/2016 07:00,2,0.000,ALERT,211.03,299.67,59.959,1458126003,"201051344000900","219011344069620",0.00,4.00,0,290.65,302.37,0.0,0.0,0.000,345384.7,345384.7,21701,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126069,268375.00
03/16/2016 07:00,2,0.000,ALERT,211.70,299.67,59.928,1458126003,"201051344000648","219011344069620",0.00,3.30,0,290.05,302.68,0.0,0.0,0.000,338795.6,338795.6,21974,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126071,268376.00
03/16/2016 07:00,2,0.000,ALERT,211.48,300.87,59.991,1458126003,"201051344000569","219011344069620",0.00,4.00,0,291.25,303.58,0.0,0.0,0.000,346827.2,346827.2,21641,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126073,268377.00
03/16/2016 07:00,2,0.000,ALERT,211.25,300.27,59.938,1458126003,"201051344000983","219011344069620",0.00,4.50,0,290.95,302.98,0.0,0.0,0.000,339289.1,339289.1,22088,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126075,268378.00
03/16/2016 07:00,2,0.000,ALERT,211.48,300.27,60.002,1458126003,"201051344001158","219011344069620",0.00,3.30,0,290.35,302.37,0.0,0.0,0.000,334995.3,334995.3,22307,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126077,268379.00
03/16/2016 07:00,2,0.000,ALERT,211.25,299.67,59.975,1458126003,"201051344000576","219011344069620",0.00,4.00,0,290.95,302.98,0.0,0.0,0.000,339858.3,339858.3,21763,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126078,268380.00
03/16/2016 07:00,2,0.000,ALERT,210.57,296.66,59.959,1458126003,"274151322000087","219011344069620",0.00,5.50,0,293.96,298.77,0.0,0.0,0.000,581996.7,581996.7,15607,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126080,268381.00
03/16/2016 07:15,2,0.000,ALERT,211.70,299.97,59.996,1458126904,"201051344000645","219011344069620",0.00,4.50,0,295.46,302.37,0.0,0.0,0.000,339702.8,339702.8,21915,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126906,268382.00
03/16/2016 07:15,2,0.000,ALERT,210.12,296.66,60.007,1458126904,"274151322000085","219011344069620",0.00,4.50,0,295.46,299.07,0.0,0.0,0.000,609806.0,609806.0,15566,0,0,0,L,1151911521,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126907,268383.00
03/16/2016 07:15,2,0.000,ALERT,211.70,299.67,59.996,1458126904,"201051344000633","219011344069620",0.00,3.70,0,293.96,301.77,0.0,0.0,0.000,331274.4,331274.4,22328,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126909,268384.00
03/16/2016 07:15,2,0.000,ALERT,211.48,300.27,60.012,1458126904,"201051344000469","219011344069620",0.00,3.30,0,294.86,302.37,0.0,0.0,0.000,332095.5,332095.5,22313,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126911,268385.00
03/16/2016 07:15,2,0.000,ALERT,210.12,297.26,59.991,1458126904,"201051344000646","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,336935.2,336935.2,26849,0,0,0,L,1122011218,0,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126913,268386.00
03/16/2016 07:15,2,0.000,ALERT,209.67,296.96,59.996,1458126904,"274151322000052","219011344069620",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,618135.0,618135.0,15786,0,0,0,L,1151911521,0,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126915,268387.00
03/16/2016 07:15,2,0.000,ALERT,210.35,297.57,60.007,1458126904,"201051344000585","219011344069620",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,342311.3,342311.3,26857,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126916,268388.00
03/16/2016 07:15,2,0.000,ALERT,210.12,297.57,59.970,1458126904,"201051344001230","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,340758.1,340758.1,26641,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126918,268389.00
03/16/2016 07:15,2,0.000,ALERT,210.80,297.87,59.981,1458126904,"201051344000582","219011344069620",0.00,3.70,0,296.36,301.47,0.0,0.0,0.000,334385.5,334385.5,26829,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126920,268390.00
03/16/2016 07:15,2,0.000,ALERT,209.90,296.96,59.991,1458126904,"201051344000955","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,345286.4,345286.4,26766,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126922,268391.00
03/16/2016 07:15,2,0.000,ALERT,209.90,296.06,60.018,1458126904,"274151322000094","219011344069620",0.00,4.00,0,294.86,298.47,0.0,0.0,0.000,496605.9,496605.9,16382,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126924,268392.00
03/16/2016 07:15,2,0.000,ALERT,211.25,300.57,59.981,1458126904,"201051344000579","219011344069620",0.00,4.50,0,296.06,302.98,0.0,0.0,0.000,346227.1,346227.1,2353,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126926,268393.00
03/16/2016 07:15,2,0.000,ALERT,210.12,297.26,60.007,1458126904,"201051344000890","219011344069620",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,342638.9,342638.9,26786,0,0,0,L,1122011218,0,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126928,268394.00
03/16/2016 07:15,2,0.000,ALERT,210.12,296.66,60.012,1458126904,"201051344000438","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,344786.4,344786.4,26783,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126930,268395.00
03/16/2016 07:15,2,0.000,ALERT,210.35,296.36,60.002,1458126904,"201051344000417","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,338467.1,338467.1,26938,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126932,268396.00
03/16/2016 07:15,2,0.000,ALERT,209.90,296.96,59.991,1458126904,"274151322000083","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,612228.3,612228.3,15822,0,0,0,L,1151911521,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126933,268397.00
03/16/2016 07:15,2,0.000,ALERT,210.57,297.26,60.018,1458126904,"274151322000076","219011344069620",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,651546.1,651546.1,15827,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126935,268398.00
03/16/2016 07:15,2,0.000,ALERT,211.03,300.57,59.981,1458126904,"201051344000868","219011344069620",0.00,4.00,0,296.36,302.98,0.0,0.0,0.000,331073.9,331073.9,22052,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126937,268399.00
03/16/2016 07:15,2,0.000,ALERT,209.67,297.87,59.996,1458126904,"274151322000095","219011344069620",0.00,3.70,0,296.36,299.97,0.0,0.0,0.000,644766.1,644766.1,15710,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126939,268400.00
03/16/2016 07:15,2,0.000,ALERT,210.80,299.37,60.018,1458126904,"201051344000988","219011344069620",0.00,4.00,0,293.36,301.77,0.0,0.0,0.000,329246.7,329246.7,22326,0,0,0,L,1122011218,0,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126941,268401.00
03/16/2016 07:15,2,0.000,ALERT,209.90,296.06,60.002,1458126904,"201051344001025","219011344069620",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,342312.7,342312.7,26842,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126943,268402.00
03/16/2016 07:15,2,0.000,ALERT,211.03,299.97,59.975,1458126904,"201051344000458","219011344069620",0.00,5.50,0,295.46,302.98,0.0,0.0,0.000,339661.3,339661.3,22234,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126944,268403.00
03/16/2016 07:15,2,0.000,ALERT,211.70,299.67,60.007,1458126904,"201051344000853","219011344069620",0.00,4.00,0,295.46,302.37,0.0,0.0,0.000,337290.1,337290.1,21856,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126946,268404.00
03/16/2016 07:15,2,0.000,ALERT,210.80,297.57,60.028,1458126904,"201051344000685","219011344069620",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,344496.8,344496.8,26661,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126948,268405.00
03/16/2016 07:15,2,0.000,ALERT,210.80,296.96,59.986,1458126904,"201051344000917","219011344069620",0.00,5.00,0,294.26,299.97,0.0,0.0,0.000,341764.4,341764.4,26659,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126950,268406.00
03/16/2016 07:15,2,0.000,ALERT,210.80,297.87,59.986,1458126904,"201051344001145","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,346871.4,346871.4,26518,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126952,268407.00
03/16/2016 07:15,2,0.000,ALERT,210.80,296.66,59.996,1458126904,"201051344000651","219011344069620",0.00,3.30,0,294.26,299.67,0.0,0.0,0.000,338709.4,338709.4,26885,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126953,268408.00
03/16/2016 07:15,2,0.000,ALERT,209.44,296.66,60.002,1458126904,"274151322000088","219011344069620",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,594099.2,594099.2,15523,0,0,0,L,1151911521,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126955,268409.00
03/16/2016 07:15,2,0.000,ALERT,210.35,296.06,59.991,1458126904,"274151322000068","219011344069620",0.00,5.50,0,294.86,298.47,0.0,0.0,0.000,496695.3,496695.3,16558,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126957,268410.00
03/16/2016 07:15,2,0.000,ALERT,210.35,297.57,59.981,1458126904,"201051344001135","219011344069620",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,335249.5,335249.5,26852,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126959,268411.00
03/16/2016 07:15,2,0.000,ALERT,210.80,300.27,59.975,1458126904,"201051344000594","219011344069620",0.00,3.70,0,295.76,302.68,0.0,0.0,0.000,341915.4,341915.4,22265,0,0,0,L,1122011218,0,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126961,268412.00
03/16/2016 07:15,2,0.000,ALERT,210.35,296.96,60.002,1458126904,"201051344001203","219011344069620",0.00,4.00,0,295.16,301.47,0.0,0.0,0.000,341547.7,341547.7,26836,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126963,268413.00
03/16/2016 07:15,2,0.000,ALERT,209.67,296.06,60.028,1458126904,"274151322000054","219011344069620",0.00,5.50,0,295.16,299.67,0.0,0.0,0.000,607000.4,607000.4,15549,0,0,0,L,1151911521,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126964,268414.00
03/16/2016 07:15,2,0.000,ALERT,211.48,299.37,59.970,1458126904,"201051344000867","219011344069620",0.00,5.00,0,295.16,302.68,0.0,0.0,0.000,330280.7,330280.7,22293,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126966,268415.00
03/16/2016 07:15,2,0.000,ALERT,210.35,297.26,59.944,1458126904,"201051344001093","219011344069620",0.00,5.00,0,295.16,300.27,0.0,0.0,0.000,340324.5,340324.5,26715,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126968,268416.00
03/16/2016 07:15,2,0.000,ALERT,211.03,299.97,59.981,1458126904,"201051344000900","219011344069620",0.00,4.00,0,295.16,302.07,0.0,0.0,0.000,345384.7,345384.7,21703,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126970,268417.00
03/16/2016 07:15,2,0.000,ALERT,211.48,299.07,59.986,1458126904,"201051344000648","219011344069620",0.00,3.30,0,294.86,302.07,0.0,0.0,0.000,338795.6,338795.6,21976,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126972,268418.00
03/16/2016 07:15,2,0.000,ALERT,211.03,300.27,60.012,1458126904,"201051344000569","219011344069620",0.00,4.00,0,296.06,303.28,0.0,0.0,0.000,346827.2,346827.2,21643,0,0,0,L,1122011218,0,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126973,268419.00
03/16/2016 07:15,2,0.000,ALERT,211.25,299.97,60.002,1458126904,"201051344000983","219011344069620",0.00,4.50,0,295.76,302.68,0.0,0.0,0.000,339289.1,339289.1,22090,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458126975,268420.00
03/16/2016 07:15,2,0.000,ALERT,211.25,299.67,60.007,1458126904,"201051344001158","219011344069620",0.00,3.30,0,295.16,301.77,0.0,0.0,0.000,334995.3,334995.3,22309,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126977,268421.00
03/16/2016 07:15,2,0.000,ALERT,211.70,299.97,60.007,1458126904,"201051344000576","219011344069620",0.00,3.70,0,295.76,302.37,0.0,0.0,0.000,339858.3,339858.3,21765,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126979,268422.00
03/16/2016 07:15,2,0.000,ALERT,209.90,295.76,59.954,1458126904,"274151322000087","219011344069620",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,581996.7,581996.7,15609,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458126981,268423.00
03/16/2016 07:30,2,0.000,ALERT,211.93,300.27,59.975,1458127804,"201051344000645","219011344069620",0.00,4.50,0,297.26,302.37,0.0,0.0,0.000,339702.8,339702.8,21917,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127806,268424.00
03/16/2016 07:30,2,0.000,ALERT,210.35,297.26,59.965,1458127804,"274151322000085","219011344069620",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,609806.0,609806.0,15568,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127808,268425.00
03/16/2016 07:30,2,0.000,ALERT,211.93,299.97,59.970,1458127804,"201051344000633","219011344069620",0.00,3.70,0,295.46,301.77,0.0,0.0,0.000,331274.4,331274.4,22330,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127809,268426.00
03/16/2016 07:30,2,0.000,ALERT,211.48,300.57,59.991,1458127804,"201051344000469","219011344069620",0.00,3.30,0,296.36,302.07,0.0,0.0,0.000,332095.5,332095.5,22315,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127811,268427.00
03/16/2016 07:30,2,0.000,ALERT,210.35,297.87,59.959,1458127804,"201051344000646","219011344069620",0.00,3.70,0,294.26,299.67,0.0,0.0,0.000,336935.2,336935.2,26851,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127813,268428.00
03/16/2016 07:30,2,0.000,ALERT,209.90,297.87,59.970,1458127804,"274151322000052","219011344069620",0.00,5.00,0,293.66,299.07,0.0,0.0,0.000,618135.0,618135.0,15788,0,0,0,L,1151911521,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127815,268429.00
03/16/2016 07:30,2,0.000,ALERT,210.57,298.17,60.023,1458127804,"201051344000585","219011344069620",0.00,4.50,0,294.26,299.67,0.0,0.0,0.000,342311.3,342311.3,26859,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127816,268430.00
03/16/2016 07:30,2,0.000,ALERT,210.57,298.47,59.986,1458127804,"201051344001230","219011344069620",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,340758.1,340758.1,26643,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127818,268431.00
03/16/2016 07:30,2,0.000,ALERT,211.03,299.07,59.986,1458127804,"201051344000582","219011344069620",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,334385.5,334385.5,26831,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127820,268432.00
03/16/2016 07:30,2,0.000,ALERT,210.12,297.87,59.954,1458127804,"201051344000955","219011344069620",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,345286.4,345286.4,26768,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127822,268433.00
03/16/2016 07:30,2,0.000,ALERT,209.90,296.66,60.012,1458127804,"274151322000094","219011344069620",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,496605.9,496605.9,16384,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127824,268434.00
03/16/2016 07:30,2,0.000,ALERT,211.70,301.17,59.959,1458127804,"201051344000579","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,346227.1,346227.1,2355,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127826,268435.00
03/16/2016 07:30,2,0.000,ALERT,210.35,298.47,59.986,1458127804,"201051344000890","219011344069620",0.00,4.50,0,294.86,300.87,0.0,0.0,0.000,342638.9,342638.9,26788,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127828,268436.00
03/16/2016 07:30,2,0.000,ALERT,210.80,297.87,59.933,1458127804,"201051344000438","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,344786.4,344786.4,26785,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127829,268437.00
03/16/2016 07:30,2,0.000,ALERT,210.80,297.57,59.965,1458127804,"201051344000417","219011344069620",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,338467.1,338467.1,26940,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127831,268438.00
03/16/2016 07:30,2,0.000,ALERT,210.35,297.87,59.991,1458127804,"274151322000083","219011344069620",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,612228.3,612228.3,15824,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127833,268439.00
03/16/2016 07:30,2,0.000,ALERT,210.80,297.26,59.954,1458127804,"274151322000076","219011344069620",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,651546.1,651546.1,15829,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127835,268440.00
03/16/2016 07:30,2,0.000,ALERT,211.48,301.17,59.991,1458127804,"201051344000868","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,331073.9,331073.9,22054,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127837,268441.00
03/16/2016 07:30,2,0.000,ALERT,210.35,298.47,59.938,1458127804,"274151322000095","219011344069620",0.00,3.70,0,295.16,299.37,0.0,0.0,0.000,644766.1,644766.1,15712,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127838,268442.00
03/16/2016 07:30,2,0.000,ALERT,211.48,300.27,59.991,1458127804,"201051344000988","219011344069620",0.00,4.00,0,294.86,302.07,0.0,0.0,0.000,329246.7,329246.7,22328,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127840,268443.00
03/16/2016 07:30,2,0.000,ALERT,210.35,297.26,59.970,1458127804,"201051344001025","219011344069620",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,342312.7,342312.7,26844,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127842,268444.00
03/16/2016 07:30,2,0.000,ALERT,211.25,300.27,59.981,1458127804,"201051344000458","219011344069620",0.00,5.50,0,297.26,302.98,0.0,0.0,0.000,339661.3,339661.3,22236,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127844,268445.00
03/16/2016 07:30,2,0.000,ALERT,211.93,300.27,59.922,1458127804,"201051344000853","219011344069620",0.00,4.00,0,296.96,302.37,0.0,0.0,0.000,337290.1,337290.1,21858,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127846,268446.00
03/16/2016 07:30,2,0.000,ALERT,210.80,298.17,60.012,1458127804,"201051344000685","219011344069620",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,344496.8,344496.8,26663,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127848,268447.00
03/16/2016 07:30,2,0.000,ALERT,210.57,297.26,59.965,1458127804,"201051344000917","219011344069620",0.00,5.50,0,293.66,299.07,0.0,0.0,0.000,341764.4,341764.4,26661,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127850,268448.00
03/16/2016 07:30,2,0.000,ALERT,210.80,298.17,60.007,1458127804,"201051344001145","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,346871.4,346871.4,26520,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127851,268449.00
03/16/2016 07:30,2,0.000,ALERT,210.35,296.96,60.018,1458127804,"201051344000651","219011344069620",0.00,3.30,0,294.26,299.37,0.0,0.0,0.000,338709.4,338709.4,26887,0,0,0,L,1122011218,0,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127853,268450.00
03/16/2016 07:30,2,0.000,ALERT,209.67,296.96,59.965,1458127804,"274151322000088","219011344069620",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,594099.2,594099.2,15525,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127855,268451.00
03/16/2016 07:30,2,0.000,ALERT,210.80,296.36,59.991,1458127804,"274151322000068","219011344069620",0.00,5.50,0,293.66,297.57,0.0,0.0,0.000,496695.3,496695.3,16560,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127857,268452.00
03/16/2016 07:30,2,0.000,ALERT,210.12,297.87,59.965,1458127804,"201051344001135","219011344069620",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,335249.5,335249.5,26854,0,0,0,L,1122011218,0,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127859,268453.00
03/16/2016 07:30,2,0.000,ALERT,211.03,300.87,60.018,1458127804,"201051344000594","219011344069620",0.00,4.00,0,296.96,302.68,0.0,0.0,0.000,341915.4,341915.4,22267,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127860,268454.00
03/16/2016 07:30,2,0.000,ALERT,210.57,297.26,59.938,1458127804,"201051344001203","219011344069620",0.00,4.00,0,294.56,301.47,0.0,0.0,0.000,341547.7,341547.7,26838,0,0,0,L,1122011218,0,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127862,268455.00
03/16/2016 07:30,2,0.000,ALERT,210.12,297.87,59.970,1458127804,"274151322000054","219011344069620",0.00,5.00,0,293.96,299.07,0.0,0.0,0.000,607000.4,607000.4,15551,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127864,268456.00
03/16/2016 07:30,2,0.000,ALERT,211.70,300.27,59.996,1458127804,"201051344000867","219011344069620",0.00,5.00,0,296.36,302.68,0.0,0.0,0.000,330280.7,330280.7,22295,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127866,268457.00
03/16/2016 07:30,2,0.000,ALERT,210.57,297.57,60.018,1458127804,"201051344001093","219011344069620",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,340324.5,340324.5,26717,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127868,268458.00
03/16/2016 07:30,2,0.000,ALERT,211.25,300.27,59.986,1458127804,"201051344000900","219011344069620",0.00,4.00,0,296.96,302.07,0.0,0.0,0.000,345384.7,345384.7,21705,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127870,268459.00
03/16/2016 07:30,2,0.000,ALERT,211.70,299.67,60.002,1458127804,"201051344000648","219011344069620",0.00,3.30,0,296.66,302.37,0.0,0.0,0.000,338795.6,338795.6,21978,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127871,268460.00
03/16/2016 07:30,2,0.000,ALERT,211.48,300.87,59.959,1458127804,"201051344000569","219011344069620",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,346827.2,346827.2,21645,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458127873,268461.00
03/16/2016 07:30,2,0.000,ALERT,211.48,300.57,59.959,1458127804,"201051344000983","219011344069620",0.00,4.50,0,297.26,302.68,0.0,0.0,0.000,339289.1,339289.1,22092,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127875,268462.00
03/16/2016 07:30,2,0.000,ALERT,211.48,300.27,59.996,1458127804,"201051344001158","219011344069620",0.00,3.30,0,296.66,302.07,0.0,0.0,0.000,334995.3,334995.3,22311,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127877,268463.00
03/16/2016 07:30,2,0.000,ALERT,211.93,300.57,59.954,1458127804,"201051344000576","219011344069620",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,339858.3,339858.3,21767,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127879,268464.00
03/16/2016 07:30,2,0.000,ALERT,210.35,296.06,60.023,1458127804,"274151322000087","219011344069620",0.00,5.50,0,293.06,298.17,0.0,0.0,0.000,581996.7,581996.7,15611,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458127880,268465.00
03/16/2016 07:45,2,0.000,ALERT,212.16,300.87,59.975,1458128703,"201051344000645","219011344069620",0.00,4.50,0,298.17,302.68,0.0,0.0,0.000,339702.8,339702.8,21919,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128705,268466.00
03/16/2016 07:45,2,0.000,ALERT,211.48,299.37,59.917,1458128703,"274151322000085","219011344069620",0.00,4.50,0,295.46,300.87,0.0,0.0,0.000,609806.0,609806.0,15570,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458128707,268467.00
03/16/2016 07:45,2,0.000,ALERT,212.38,300.57,59.975,1458128703,"201051344000633","219011344069620",0.00,3.70,0,296.36,302.37,0.0,0.0,0.000,331274.4,331274.4,22332,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128709,268468.00
