ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 07:45,2,0.000,ALERT,211.93,301.17,59.954,1458128703,"201051344000469","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,332095.5,332095.5,22317,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458128711,268469.00
03/16/2016 07:45,2,0.000,ALERT,211.25,299.67,59.991,1458128703,"201051344000646","219011344069620",0.00,3.70,0,295.16,301.17,0.0,0.0,0.000,336935.2,336935.2,26853,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128713,268470.00
03/16/2016 07:45,2,0.000,ALERT,211.25,299.97,59.944,1458128703,"274151322000052","219011344069620",0.00,4.50,0,294.86,301.17,0.0,0.0,0.000,618135.0,618135.0,15790,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128714,268471.00
03/16/2016 07:45,2,0.000,ALERT,211.48,299.37,59.996,1458128703,"201051344000585","219011344069620",0.00,4.50,0,295.16,301.47,0.0,0.0,0.000,342311.3,342311.3,26861,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128716,268472.00
03/16/2016 07:45,2,0.000,ALERT,211.48,299.67,59.981,1458128703,"201051344001230","219011344069620",0.00,4.00,0,295.76,301.47,0.0,0.0,0.000,340758.1,340758.1,26645,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128718,268473.00
03/16/2016 07:45,2,0.000,ALERT,211.93,300.57,59.959,1458128703,"201051344000582","219011344069620",0.00,3.70,0,296.36,302.07,0.0,0.0,0.000,334385.5,334385.5,26833,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128720,268474.00
03/16/2016 07:45,2,0.000,ALERT,211.03,299.37,59.991,1458128703,"201051344000955","219011344069620",0.00,4.00,0,295.46,300.87,0.0,0.0,0.000,345286.4,345286.4,26770,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458128722,268475.00
03/16/2016 07:45,2,0.000,ALERT,211.25,298.77,59.944,1458128703,"274151322000094","219011344069620",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,496605.9,496605.9,16386,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128724,268476.00
03/16/2016 07:45,2,0.000,ALERT,211.70,301.47,60.002,1458128703,"201051344000579","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,346227.1,346227.1,2357,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128725,268477.00
03/16/2016 07:45,2,0.000,ALERT,211.25,299.97,59.991,1458128703,"201051344000890","219011344069620",0.00,4.50,0,296.06,302.37,0.0,0.0,0.000,342638.9,342638.9,26790,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128727,268478.00
03/16/2016 07:45,2,0.000,ALERT,211.70,299.37,59.954,1458128703,"201051344000438","219011344069620",0.00,3.70,0,295.76,301.47,0.0,0.0,0.000,344786.4,344786.4,26787,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128729,268479.00
03/16/2016 07:45,2,0.000,ALERT,211.70,299.07,60.002,1458128703,"201051344000417","219011344069620",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,338467.1,338467.1,26942,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128731,268480.00
03/16/2016 07:45,2,0.000,ALERT,211.48,299.37,60.002,1458128703,"274151322000083","219011344069620",0.00,4.50,0,295.16,301.17,0.0,0.0,0.000,612228.3,612228.3,15826,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128733,268481.00
03/16/2016 07:45,2,0.000,ALERT,211.70,298.47,59.981,1458128703,"274151322000076","219011344069620",0.00,4.50,0,295.46,301.17,0.0,0.0,0.000,651546.1,651546.1,15831,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128735,268482.00
03/16/2016 07:45,2,0.000,ALERT,211.48,301.47,59.975,1458128703,"201051344000868","219011344069620",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,331073.9,331073.9,22056,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128737,268483.00
03/16/2016 07:45,2,0.000,ALERT,211.25,299.67,60.018,1458128703,"274151322000095","219011344069620",0.00,3.70,0,296.36,301.77,0.0,0.0,0.000,644766.1,644766.1,15714,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128738,268484.00
03/16/2016 07:45,2,0.000,ALERT,211.25,300.27,60.002,1458128703,"201051344000988","219011344069620",0.00,4.00,0,295.16,302.37,0.0,0.0,0.000,329246.7,329246.7,22330,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128740,268485.00
03/16/2016 07:45,2,0.000,ALERT,211.25,298.77,60.007,1458128703,"201051344001025","219011344069620",0.00,3.30,0,294.86,301.77,0.0,0.0,0.000,342312.7,342312.7,26846,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458128742,268486.00
03/16/2016 07:45,2,0.000,ALERT,211.48,300.87,60.002,1458128703,"201051344000458","219011344069620",0.00,5.50,0,298.47,303.58,0.0,0.0,0.000,339661.3,339661.3,22238,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128744,268487.00
03/16/2016 07:45,2,0.000,ALERT,212.16,300.57,60.002,1458128703,"201051344000853","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,337290.1,337290.1,21860,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128746,268488.00
03/16/2016 07:45,2,0.000,ALERT,211.70,299.67,60.012,1458128703,"201051344000685","219011344069620",0.00,4.00,0,295.46,301.17,0.0,0.0,0.000,344496.8,344496.8,26665,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128747,268489.00
03/16/2016 07:45,2,0.000,ALERT,211.70,299.37,59.996,1458128703,"201051344000917","219011344069620",0.00,5.00,0,294.26,300.57,0.0,0.0,0.000,341764.4,341764.4,26663,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128749,268490.00
03/16/2016 07:45,2,0.000,ALERT,211.70,299.97,59.944,1458128703,"201051344001145","219011344069620",0.00,3.70,0,295.76,302.07,0.0,0.0,0.000,346871.4,346871.4,26522,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128751,268491.00
03/16/2016 07:45,2,0.000,ALERT,211.48,299.07,60.023,1458128703,"201051344000651","219011344069620",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,338709.4,338709.4,26889,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128753,268492.00
03/16/2016 07:45,2,0.000,ALERT,210.80,298.77,60.007,1458128703,"274151322000088","219011344069620",0.00,5.50,0,294.86,300.57,0.0,0.0,0.000,594099.2,594099.2,15527,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128755,268493.00
03/16/2016 07:45,2,0.000,ALERT,211.70,298.47,59.975,1458128703,"274151322000068","219011344069620",0.00,5.00,0,294.56,299.97,0.0,0.0,0.000,496695.3,496695.3,16562,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458128756,268494.00
03/16/2016 07:45,2,0.000,ALERT,211.03,299.67,59.986,1458128703,"201051344001135","219011344069620",0.00,4.00,0,295.16,301.77,0.0,0.0,0.000,335249.5,335249.5,26856,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458128758,268495.00
03/16/2016 07:45,2,0.000,ALERT,211.25,301.77,59.986,1458128703,"201051344000594","219011344069620",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,341915.4,341915.4,22269,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128760,268496.00
03/16/2016 07:45,2,0.000,ALERT,211.48,299.37,60.034,1458128703,"201051344001203","219011344069620",0.00,3.70,0,295.46,302.68,0.0,0.0,0.000,341547.7,341547.7,26840,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128762,268497.00
03/16/2016 07:45,2,0.000,ALERT,211.03,299.07,59.991,1458128703,"274151322000054","219011344069620",0.00,5.00,0,294.86,301.17,0.0,0.0,0.000,607000.4,607000.4,15553,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128764,268498.00
03/16/2016 07:45,2,0.000,ALERT,211.93,300.27,60.012,1458128703,"201051344000867","219011344069620",0.00,4.50,0,297.87,303.28,0.0,0.0,0.000,330280.7,330280.7,22297,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128765,268499.00
03/16/2016 07:45,2,0.000,ALERT,211.48,299.37,60.007,1458128703,"201051344001093","219011344069620",0.00,5.00,0,295.46,300.87,0.0,0.0,0.000,340324.5,340324.5,26719,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128767,268500.00
03/16/2016 07:45,2,0.000,ALERT,211.48,301.17,60.012,1458128703,"201051344000900","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,345384.7,345384.7,21707,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128769,268501.00
03/16/2016 07:45,2,0.000,ALERT,211.93,300.57,60.012,1458128703,"201051344000648","219011344069620",0.00,3.30,0,297.57,302.68,0.0,0.0,0.000,338795.6,338795.6,21980,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128771,268502.00
03/16/2016 07:45,2,0.000,ALERT,211.70,301.77,60.018,1458128703,"201051344000569","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,346827.2,346827.2,21647,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128773,268503.00
03/16/2016 07:45,2,0.000,ALERT,211.70,301.47,60.007,1458128703,"201051344000983","219011344069620",0.00,4.50,0,298.47,303.28,0.0,0.0,0.000,339289.1,339289.1,22094,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458128775,268504.00
03/16/2016 07:45,2,0.000,ALERT,211.48,301.17,59.996,1458128703,"201051344001158","219011344069620",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,334995.3,334995.3,22313,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458128777,268505.00
03/16/2016 07:45,2,0.000,ALERT,211.93,301.47,59.933,1458128703,"201051344000576","219011344069620",0.00,4.00,0,297.87,302.98,0.0,0.0,0.000,339858.3,339858.3,21769,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458128778,268506.00
03/16/2016 07:45,2,0.000,ALERT,211.03,298.77,60.012,1458128703,"274151322000087","219011344069620",0.00,5.50,0,294.26,300.27,0.0,0.0,0.000,581996.7,581996.7,15613,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458128780,268507.00
03/16/2016 08:00,2,0.000,ALERT,212.61,301.77,59.922,1458129603,"201051344000645","219011344069620",0.00,4.50,0,298.77,304.18,0.0,0.0,0.000,339702.8,339702.8,21921,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129605,268508.00
03/16/2016 08:00,2,0.000,ALERT,211.25,298.47,59.954,1458129603,"274151322000085","219011344069620",0.00,4.50,0,296.96,301.47,0.0,0.0,0.000,609806.0,609806.0,15572,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129607,268509.00
03/16/2016 08:00,2,0.000,ALERT,212.61,301.47,59.922,1458129603,"201051344000633","219011344069620",0.00,3.70,0,297.26,303.88,0.0,0.0,0.000,331274.4,331274.4,22334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129609,268510.00
03/16/2016 08:00,2,0.000,ALERT,212.16,301.77,59.875,1458129603,"201051344000469","219011344069620",0.00,3.30,0,297.87,303.88,0.0,0.0,0.000,332095.5,332095.5,22319,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129611,268511.00
03/16/2016 08:00,2,0.000,ALERT,211.03,299.67,59.970,1458129603,"201051344000646","219011344069620",0.00,3.70,0,296.66,304.18,0.0,0.0,0.000,336935.2,336935.2,26855,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129612,268512.00
03/16/2016 08:00,2,0.000,ALERT,211.03,299.07,59.954,1458129603,"274151322000052","219011344069620",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,618135.0,618135.0,15792,0,0,0,L,1151911521,0,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129614,268513.00
03/16/2016 08:00,2,0.000,ALERT,211.48,299.97,59.954,1458129603,"201051344000585","219011344069620",0.00,4.00,0,296.66,304.18,0.0,0.0,0.000,342311.3,342311.3,26863,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129616,268514.00
03/16/2016 08:00,2,0.000,ALERT,211.25,300.27,59.996,1458129603,"201051344001230","219011344069620",0.00,3.70,0,296.96,304.78,0.0,0.0,0.000,340758.1,340758.1,26647,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129618,268515.00
03/16/2016 08:00,2,0.000,ALERT,211.93,300.87,59.928,1458129603,"201051344000582","219011344069620",0.00,3.30,0,298.17,305.08,0.0,0.0,0.000,334385.5,334385.5,26835,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458129620,268516.00
03/16/2016 08:00,2,0.000,ALERT,210.80,299.67,59.965,1458129603,"201051344000955","219011344069620",0.00,4.00,0,297.26,304.18,0.0,0.0,0.000,345286.4,345286.4,26772,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129622,268517.00
03/16/2016 08:00,2,0.000,ALERT,211.48,298.47,59.917,1458129603,"274151322000094","219011344069620",0.00,3.70,0,296.66,300.57,0.0,0.0,0.000,496605.9,496605.9,16388,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129623,268518.00
03/16/2016 08:00,2,0.000,ALERT,212.16,302.68,59.907,1458129603,"201051344000579","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,346227.1,346227.1,2359,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458129625,268519.00
03/16/2016 08:00,2,0.000,ALERT,211.03,299.97,59.970,1458129603,"201051344000890","219011344069620",0.00,4.00,0,297.57,304.78,0.0,0.0,0.000,342638.9,342638.9,26792,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129627,268520.00
03/16/2016 08:00,2,0.000,ALERT,211.48,299.67,59.917,1458129603,"201051344000438","219011344069620",0.00,3.30,0,297.26,304.18,0.0,0.0,0.000,344786.4,344786.4,26789,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129629,268521.00
03/16/2016 08:00,2,0.000,ALERT,211.48,299.37,59.875,1458129603,"201051344000417","219011344069620",0.00,3.70,0,296.96,303.88,0.0,0.0,0.000,338467.1,338467.1,26944,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458129631,268522.00
03/16/2016 08:00,2,0.000,ALERT,211.48,299.97,59.933,1458129603,"274151322000083","219011344069620",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,612228.3,612228.3,15828,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129632,268523.00
03/16/2016 08:00,2,0.000,ALERT,212.16,299.67,59.970,1458129603,"274151322000076","219011344069620",0.00,4.50,0,297.26,301.77,0.0,0.0,0.000,651546.1,651546.1,15833,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129634,268524.00
03/16/2016 08:00,2,0.000,ALERT,211.93,302.37,59.891,1458129603,"201051344000868","219011344069620",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,331073.9,331073.9,22058,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129636,268525.00
03/16/2016 08:00,2,0.000,ALERT,211.48,300.87,59.954,1458129603,"274151322000095","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,644766.1,644766.1,15716,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458129638,268526.00
03/16/2016 08:00,2,0.000,ALERT,211.93,301.77,59.970,1458129603,"201051344000988","219011344069620",0.00,4.00,0,296.06,303.88,0.0,0.0,0.000,329246.7,329246.7,22332,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129640,268527.00
03/16/2016 08:00,2,0.000,ALERT,211.25,299.07,59.970,1458129603,"201051344001025","219011344069620",0.00,3.30,0,296.66,304.18,0.0,0.0,0.000,342312.7,342312.7,26848,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129642,268528.00
03/16/2016 08:00,2,0.000,ALERT,211.93,302.07,59.959,1458129603,"201051344000458","219011344069620",0.00,5.00,0,299.07,304.78,0.0,0.0,0.000,339661.3,339661.3,22240,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129644,268529.00
03/16/2016 08:00,2,0.000,ALERT,212.61,301.47,59.944,1458129603,"201051344000853","219011344069620",0.00,3.70,0,298.47,304.18,0.0,0.0,0.000,337290.1,337290.1,21862,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129646,268530.00
03/16/2016 08:00,2,0.000,ALERT,211.70,299.67,59.907,1458129603,"201051344000685","219011344069620",0.00,4.00,0,297.26,304.48,0.0,0.0,0.000,344496.8,344496.8,26667,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129648,268531.00
03/16/2016 08:00,2,0.000,ALERT,211.48,299.07,59.949,1458129603,"201051344000917","219011344069620",0.00,5.00,0,296.36,303.88,0.0,0.0,0.000,341764.4,341764.4,26665,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129649,268532.00
03/16/2016 08:00,2,0.000,ALERT,211.48,299.67,60.023,1458129603,"201051344001145","219011344069620",0.00,3.70,0,297.57,304.78,0.0,0.0,0.000,346871.4,346871.4,26524,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129651,268533.00
03/16/2016 08:00,2,0.000,ALERT,211.48,298.77,59.944,1458129603,"201051344000651","219011344069620",0.00,3.00,0,296.96,303.58,0.0,0.0,0.000,338709.4,338709.4,26891,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129653,268534.00
03/16/2016 08:00,2,0.000,ALERT,210.80,298.17,59.970,1458129603,"274151322000088","219011344069620",0.00,5.00,0,296.96,301.17,0.0,0.0,0.000,594099.2,594099.2,15529,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458129655,268535.00
03/16/2016 08:00,2,0.000,ALERT,211.70,298.17,59.928,1458129603,"274151322000068","219011344069620",0.00,5.00,0,296.66,300.87,0.0,0.0,0.000,496695.3,496695.3,16564,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129657,268536.00
03/16/2016 08:00,2,0.000,ALERT,211.25,299.97,59.938,1458129603,"201051344001135","219011344069620",0.00,3.70,0,297.26,304.18,0.0,0.0,0.000,335249.5,335249.5,26858,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129658,268537.00
03/16/2016 08:00,2,0.000,ALERT,211.93,302.68,59.991,1458129603,"201051344000594","219011344069620",0.00,3.70,0,298.77,304.48,0.0,0.0,0.000,341915.4,341915.4,22271,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129660,268538.00
03/16/2016 08:00,2,0.000,ALERT,211.70,299.67,59.986,1458129603,"201051344001203","219011344069620",0.00,3.70,0,296.96,305.38,0.0,0.0,0.000,341547.7,341547.7,26842,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129662,268539.00
03/16/2016 08:00,2,0.000,ALERT,211.48,299.97,59.938,1458129603,"274151322000054","219011344069620",0.00,5.50,0,297.26,301.77,0.0,0.0,0.000,607000.4,607000.4,15555,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129664,268540.00
03/16/2016 08:00,2,0.000,ALERT,212.61,302.07,59.970,1458129603,"201051344000867","219011344069620",0.00,4.50,0,298.47,304.18,0.0,0.0,0.000,330280.7,330280.7,22299,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129666,268541.00
03/16/2016 08:00,2,0.000,ALERT,211.48,299.67,59.949,1458129603,"201051344001093","219011344069620",0.00,5.00,0,296.96,304.18,0.0,0.0,0.000,340324.5,340324.5,26721,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129667,268542.00
03/16/2016 08:00,2,0.000,ALERT,211.93,302.07,60.028,1458129603,"201051344000900","219011344069620",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,345384.7,345384.7,21709,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129669,268543.00
03/16/2016 08:00,2,0.000,ALERT,212.38,301.47,59.991,1458129603,"201051344000648","219011344069620",0.00,3.30,0,298.47,303.88,0.0,0.0,0.000,338795.6,338795.6,21982,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458129671,268544.00
03/16/2016 08:00,2,0.000,ALERT,212.38,302.98,59.944,1458129603,"201051344000569","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,346827.2,346827.2,21649,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458129673,268545.00
03/16/2016 08:00,2,0.000,ALERT,212.38,302.68,59.954,1458129603,"201051344000983","219011344069620",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,339289.1,339289.1,22096,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129675,268546.00
03/16/2016 08:00,2,0.000,ALERT,212.16,302.07,59.949,1458129603,"201051344001158","219011344069620",0.00,3.30,0,298.77,303.58,0.0,0.0,0.000,334995.3,334995.3,22315,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458129677,268547.00
03/16/2016 08:00,2,0.000,ALERT,212.83,302.98,59.901,1458129603,"201051344000576","219011344069620",0.00,3.70,0,299.07,304.48,0.0,0.0,0.000,339858.3,339858.3,21771,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458129678,268548.00
03/16/2016 08:00,2,0.000,ALERT,211.70,298.17,59.986,1458129603,"274151322000087","219011344069620",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,581996.7,581996.7,15615,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458129680,268549.00
03/16/2016 08:15,2,0.000,ALERT,212.16,301.17,59.965,1458130504,"201051344000645","219011344069620",0.00,4.00,0,299.07,304.18,0.0,0.0,0.000,339702.8,339702.8,21923,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130506,268550.00
03/16/2016 08:15,2,0.000,ALERT,211.03,298.17,59.944,1458130504,"274151322000085","219011344069620",0.00,4.50,0,296.66,301.77,0.0,0.0,0.000,609806.0,609806.0,15574,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130508,268551.00
03/16/2016 08:15,2,0.000,ALERT,212.16,300.57,59.949,1458130504,"201051344000633","219011344069620",0.00,3.30,0,297.26,303.58,0.0,0.0,0.000,331274.4,331274.4,22336,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130510,268552.00
03/16/2016 08:15,2,0.000,ALERT,211.70,300.87,59.986,1458130504,"201051344000469","219011344069620",0.00,3.30,0,298.17,303.58,0.0,0.0,0.000,332095.5,332095.5,22321,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130512,268553.00
03/16/2016 08:15,2,0.000,ALERT,210.80,299.07,59.991,1458130504,"201051344000646","219011344069620",0.00,3.70,0,292.46,301.77,0.0,0.0,0.000,336935.2,336935.2,26857,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130513,268554.00
03/16/2016 08:15,2,0.000,ALERT,210.57,298.77,59.975,1458130504,"274151322000052","219011344069620",0.00,4.50,0,296.36,302.07,0.0,0.0,0.000,618135.0,618135.0,15794,0,0,0,L,1151911521,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130515,268555.00
03/16/2016 08:15,2,0.000,ALERT,210.80,298.77,59.975,1458130504,"201051344000585","219011344069620",0.00,4.00,0,292.46,301.77,0.0,0.0,0.000,342311.3,342311.3,26865,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130517,268556.00
03/16/2016 08:15,2,0.000,ALERT,211.03,299.67,59.954,1458130504,"201051344001230","219011344069620",0.00,3.70,0,293.06,302.07,0.0,0.0,0.000,340758.1,340758.1,26649,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130519,268557.00
03/16/2016 08:15,2,0.000,ALERT,211.48,299.97,59.991,1458130504,"201051344000582","219011344069620",0.00,3.30,0,293.66,302.68,0.0,0.0,0.000,334385.5,334385.5,26837,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458130521,268558.00
03/16/2016 08:15,2,0.000,ALERT,210.57,299.07,60.007,1458130504,"201051344000955","219011344069620",0.00,3.70,0,292.76,301.77,0.0,0.0,0.000,345286.4,345286.4,26774,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130522,268559.00
03/16/2016 08:15,2,0.000,ALERT,210.80,297.87,59.986,1458130504,"274151322000094","219011344069620",0.00,3.70,0,296.36,301.17,0.0,0.0,0.000,496605.9,496605.9,16390,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130524,268560.00
03/16/2016 08:15,2,0.000,ALERT,211.48,301.47,59.949,1458130504,"201051344000579","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,346227.1,346227.1,2361,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130526,268561.00
03/16/2016 08:15,2,0.000,ALERT,210.80,299.37,59.965,1458130504,"201051344000890","219011344069620",0.00,4.00,0,293.36,302.98,0.0,0.0,0.000,342638.9,342638.9,26794,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130528,268562.00
03/16/2016 08:15,2,0.000,ALERT,211.25,299.07,59.981,1458130504,"201051344000438","219011344069620",0.00,3.30,0,292.76,302.07,0.0,0.0,0.000,344786.4,344786.4,26791,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130530,268563.00
03/16/2016 08:15,2,0.000,ALERT,211.03,298.17,60.012,1458130504,"201051344000417","219011344069620",0.00,3.70,0,292.16,301.17,0.0,0.0,0.000,338467.1,338467.1,26946,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458130531,268564.00
03/16/2016 08:15,2,0.000,ALERT,211.03,299.07,59.954,1458130504,"274151322000083","219011344069620",0.00,4.00,0,296.96,301.77,0.0,0.0,0.000,612228.3,612228.3,15830,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458130533,268565.00
03/16/2016 08:15,2,0.000,ALERT,211.70,299.37,60.007,1458130504,"274151322000076","219011344069620",0.00,4.00,0,296.66,302.07,0.0,0.0,0.000,651546.1,651546.1,15835,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130535,268566.00
03/16/2016 08:15,2,0.000,ALERT,211.93,302.07,59.965,1458130504,"201051344000868","219011344069620",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,331073.9,331073.9,22060,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458130537,268567.00
03/16/2016 08:15,2,0.000,ALERT,211.25,299.97,59.981,1458130504,"274151322000095","219011344069620",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,644766.1,644766.1,15718,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130539,268568.00
03/16/2016 08:15,2,0.000,ALERT,211.48,300.87,60.018,1458130504,"201051344000988","219011344069620",0.00,4.00,0,296.36,303.58,0.0,0.0,0.000,329246.7,329246.7,22334,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130540,268569.00
03/16/2016 08:15,2,0.000,ALERT,211.03,298.77,59.996,1458130504,"201051344001025","219011344069620",0.00,3.30,0,292.16,302.37,0.0,0.0,0.000,342312.7,342312.7,26850,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130542,268570.00
03/16/2016 08:15,2,0.000,ALERT,211.48,301.17,59.986,1458130504,"201051344000458","219011344069620",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,339661.3,339661.3,22242,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130544,268571.00
03/16/2016 08:15,2,0.000,ALERT,212.16,300.87,59.949,1458130504,"201051344000853","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,337290.1,337290.1,21864,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130546,268572.00
03/16/2016 08:15,2,0.000,ALERT,211.25,299.37,59.991,1458130504,"201051344000685","219011344069620",0.00,4.00,0,292.76,301.77,0.0,0.0,0.000,344496.8,344496.8,26669,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130548,268573.00
03/16/2016 08:15,2,0.000,ALERT,211.03,298.17,59.996,1458130504,"201051344000917","219011344069620",0.00,5.00,0,291.55,301.17,0.0,0.0,0.000,341764.4,341764.4,26667,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130550,268574.00
03/16/2016 08:15,2,0.000,ALERT,211.25,299.37,59.965,1458130504,"201051344001145","219011344069620",0.00,3.70,0,293.36,302.68,0.0,0.0,0.000,346871.4,346871.4,26526,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130551,268575.00
03/16/2016 08:15,2,0.000,ALERT,211.25,298.47,59.996,1458130504,"201051344000651","219011344069620",0.00,3.00,0,292.16,301.47,0.0,0.0,0.000,338709.4,338709.4,26893,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130553,268576.00
03/16/2016 08:15,2,0.000,ALERT,210.57,298.17,59.944,1458130504,"274151322000088","219011344069620",0.00,5.00,0,296.36,301.47,0.0,0.0,0.000,594099.2,594099.2,15531,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130555,268577.00
03/16/2016 08:15,2,0.000,ALERT,211.48,297.57,59.991,1458130504,"274151322000068","219011344069620",0.00,5.00,0,296.06,300.57,0.0,0.0,0.000,496695.3,496695.3,16566,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130557,268578.00
03/16/2016 08:15,2,0.000,ALERT,210.57,299.07,60.002,1458130504,"201051344001135","219011344069620",0.00,3.70,0,292.76,302.37,0.0,0.0,0.000,335249.5,335249.5,26860,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130559,268579.00
03/16/2016 08:15,2,0.000,ALERT,211.48,301.77,59.959,1458130504,"201051344000594","219011344069620",0.00,3.70,0,298.77,304.18,0.0,0.0,0.000,341915.4,341915.4,22273,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130560,268580.00
03/16/2016 08:15,2,0.000,ALERT,211.03,298.47,59.965,1458130504,"201051344001203","219011344069620",0.00,3.70,0,292.46,303.58,0.0,0.0,0.000,341547.7,341547.7,26844,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130562,268581.00
03/16/2016 08:15,2,0.000,ALERT,210.80,298.47,60.002,1458130504,"274151322000054","219011344069620",0.00,5.00,0,296.66,301.77,0.0,0.0,0.000,607000.4,607000.4,15557,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130564,268582.00
03/16/2016 08:15,2,0.000,ALERT,211.93,300.87,59.996,1458130504,"201051344000867","219011344069620",0.00,4.50,0,298.47,304.48,0.0,0.0,0.000,330280.7,330280.7,22301,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130566,268583.00
03/16/2016 08:15,2,0.000,ALERT,211.03,299.07,59.959,1458130504,"201051344001093","219011344069620",0.00,4.50,0,292.76,301.77,0.0,0.0,0.000,340324.5,340324.5,26723,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130568,268584.00
03/16/2016 08:15,2,0.000,ALERT,211.70,301.47,59.986,1458130504,"201051344000900","219011344069620",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,345384.7,345384.7,21711,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458130570,268585.00
03/16/2016 08:15,2,0.000,ALERT,211.70,300.27,59.991,1458130504,"201051344000648","219011344069620",0.00,3.30,0,298.47,304.18,0.0,0.0,0.000,338795.6,338795.6,21984,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458130571,268586.00
03/16/2016 08:15,2,0.000,ALERT,211.70,301.77,60.002,1458130504,"201051344000569","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,346827.2,346827.2,21651,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130573,268587.00
03/16/2016 08:15,2,0.000,ALERT,211.70,301.17,59.996,1458130504,"201051344000983","219011344069620",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,339289.1,339289.1,22098,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130575,268588.00
03/16/2016 08:15,2,0.000,ALERT,211.48,300.57,59.981,1458130504,"201051344001158","219011344069620",0.00,3.30,0,298.47,303.58,0.0,0.0,0.000,334995.3,334995.3,22317,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130577,268589.00
03/16/2016 08:15,2,0.000,ALERT,211.48,300.87,59.949,1458130504,"201051344000576","219011344069620",0.00,3.70,0,297.26,304.48,0.0,0.0,0.000,339858.3,339858.3,21773,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130579,268590.00
03/16/2016 08:15,2,0.000,ALERT,210.80,297.57,59.928,1458130504,"274151322000087","219011344069620",0.00,5.00,0,295.76,300.87,0.0,0.0,0.000,581996.7,581996.7,15617,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458130581,268591.00
03/16/2016 08:30,2,0.000,ALERT,211.93,300.57,59.991,1458131404,"201051344000645","219011344069620",0.00,4.00,0,294.86,303.28,0.0,0.0,0.000,339702.8,339702.8,21925,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131406,268592.00
03/16/2016 08:30,2,0.000,ALERT,211.03,297.87,60.002,1458131404,"274151322000085","219011344069620",0.00,4.50,0,287.95,301.47,0.0,0.0,0.000,609806.0,609806.0,15576,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131408,268593.00
03/16/2016 08:30,2,0.000,ALERT,212.16,300.27,59.981,1458131404,"201051344000633","219011344069620",0.00,3.30,0,293.96,302.68,0.0,0.0,0.000,331274.4,331274.4,22338,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131410,268594.00
03/16/2016 08:30,2,0.000,ALERT,211.93,300.87,59.986,1458131404,"201051344000469","219011344069620",0.00,3.30,0,294.56,302.98,0.0,0.0,0.000,332095.5,332095.5,22323,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131412,268595.00
03/16/2016 08:30,2,0.000,ALERT,211.03,299.37,60.002,1458131404,"201051344000646","219011344069620",0.00,3.30,0,284.04,305.38,0.0,0.0,0.000,336935.2,336935.2,26859,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131414,268596.00
03/16/2016 08:30,2,0.000,ALERT,210.57,298.77,59.949,1458131404,"274151322000052","219011344069620",0.00,4.00,0,287.95,301.77,0.0,0.0,0.000,618135.0,618135.0,15796,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131415,268597.00
03/16/2016 08:30,2,0.000,ALERT,211.25,299.67,60.028,1458131404,"201051344000585","219011344069620",0.00,4.00,0,284.04,305.08,0.0,0.0,0.000,342311.3,342311.3,26867,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131417,268598.00
03/16/2016 08:30,2,0.000,ALERT,211.25,299.97,60.039,1458131404,"201051344001230","219011344069620",0.00,3.70,0,284.94,305.98,0.0,0.0,0.000,340758.1,340758.1,26651,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131419,268599.00
03/16/2016 08:30,2,0.000,ALERT,211.48,299.97,59.996,1458131404,"201051344000582","219011344069620",0.00,3.30,0,285.54,306.28,0.0,0.0,0.000,334385.5,334385.5,26839,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131421,268600.00
03/16/2016 08:30,2,0.000,ALERT,210.80,299.37,60.012,1458131404,"201051344000955","219011344069620",0.00,3.70,0,284.94,305.38,0.0,0.0,0.000,345286.4,345286.4,26776,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131423,268601.00
03/16/2016 08:30,2,0.000,ALERT,211.03,297.87,59.970,1458131404,"274151322000094","219011344069620",0.00,3.70,0,287.35,300.87,0.0,0.0,0.000,496605.9,496605.9,16392,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131425,268602.00
03/16/2016 08:30,2,0.000,ALERT,211.70,301.47,60.002,1458131404,"201051344000579","219011344069620",0.00,3.70,0,295.46,303.88,0.0,0.0,0.000,346227.1,346227.1,2363,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131426,268603.00
03/16/2016 08:30,2,0.000,ALERT,211.03,299.67,60.034,1458131404,"201051344000890","219011344069620",0.00,4.00,0,285.24,305.98,0.0,0.0,0.000,342638.9,342638.9,26796,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131428,268604.00
03/16/2016 08:30,2,0.000,ALERT,211.25,299.37,60.007,1458131404,"201051344000438","219011344069620",0.00,3.30,0,285.24,305.38,0.0,0.0,0.000,344786.4,344786.4,26793,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131430,268605.00
03/16/2016 08:30,2,0.000,ALERT,211.25,298.77,60.018,1458131404,"201051344000417","219011344069620",0.00,3.70,0,284.04,305.08,0.0,0.0,0.000,338467.1,338467.1,26948,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131432,268606.00
03/16/2016 08:30,2,0.000,ALERT,211.25,299.67,59.996,1458131404,"274151322000083","219011344069620",0.00,4.00,0,288.25,301.47,0.0,0.0,0.000,612228.3,612228.3,15832,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131434,268607.00
03/16/2016 08:30,2,0.000,ALERT,211.48,298.47,59.986,1458131404,"274151322000076","219011344069620",0.00,4.00,0,287.95,301.77,0.0,0.0,0.000,651546.1,651546.1,15837,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458131435,268608.00
03/16/2016 08:30,2,0.000,ALERT,211.70,301.17,59.975,1458131404,"201051344000868","219011344069620",0.00,3.70,0,295.76,304.18,0.0,0.0,0.000,331073.9,331073.9,22062,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131437,268609.00
03/16/2016 08:30,2,0.000,ALERT,211.03,299.67,59.965,1458131404,"274151322000095","219011344069620",0.00,3.70,0,289.15,302.68,0.0,0.0,0.000,644766.1,644766.1,15720,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131439,268610.00
03/16/2016 08:30,2,0.000,ALERT,211.48,300.87,59.938,1458131404,"201051344000988","219011344069620",0.00,4.00,0,293.06,302.68,0.0,0.0,0.000,329246.7,329246.7,22336,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131441,268611.00
03/16/2016 08:30,2,0.000,ALERT,211.03,298.47,60.002,1458131404,"201051344001025","219011344069620",0.00,3.30,0,284.34,305.08,0.0,0.0,0.000,342312.7,342312.7,26852,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131443,268612.00
03/16/2016 08:30,2,0.000,ALERT,211.70,300.87,60.007,1458131404,"201051344000458","219011344069620",0.00,5.00,0,295.16,304.18,0.0,0.0,0.000,339661.3,339661.3,22244,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131445,268613.00
