ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 08:30,2,0.000,ALERT,212.38,300.87,60.044,1458131404,"201051344000853","219011344069620",0.00,3.70,0,294.86,303.58,0.0,0.0,0.000,337290.1,337290.1,21866,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131446,268614.00
03/16/2016 08:30,2,0.000,ALERT,211.48,299.67,59.922,1458131404,"201051344000685","219011344069620",0.00,3.70,0,284.34,305.98,0.0,0.0,0.000,344496.8,344496.8,26671,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131448,268615.00
03/16/2016 08:30,2,0.000,ALERT,211.25,299.07,59.981,1458131404,"201051344000917","219011344069620",0.00,5.00,0,283.14,304.78,0.0,0.0,0.000,341764.4,341764.4,26669,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131450,268616.00
03/16/2016 08:30,2,0.000,ALERT,211.25,299.97,60.034,1458131404,"201051344001145","219011344069620",0.00,3.70,0,285.24,305.98,0.0,0.0,0.000,346871.4,346871.4,26528,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131452,268617.00
03/16/2016 08:30,2,0.000,ALERT,211.25,298.77,59.996,1458131404,"201051344000651","219011344069620",0.00,3.00,0,284.34,304.48,0.0,0.0,0.000,338709.4,338709.4,26895,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458131454,268618.00
03/16/2016 08:30,2,0.000,ALERT,210.35,298.17,59.996,1458131404,"274151322000088","219011344069620",0.00,5.00,0,287.95,300.87,0.0,0.0,0.000,594099.2,594099.2,15533,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458131456,268619.00
03/16/2016 08:30,2,0.000,ALERT,211.93,298.17,59.996,1458131404,"274151322000068","219011344069620",0.00,5.00,0,287.05,300.57,0.0,0.0,0.000,496695.3,496695.3,16568,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458131457,268620.00
03/16/2016 08:30,2,0.000,ALERT,211.03,299.67,59.996,1458131404,"201051344001135","219011344069620",0.00,3.70,0,284.64,305.08,0.0,0.0,0.000,335249.5,335249.5,26862,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458131459,268621.00
03/16/2016 08:30,2,0.000,ALERT,211.48,301.47,60.002,1458131404,"201051344000594","219011344069620",0.00,3.70,0,295.16,303.28,0.0,0.0,0.000,341915.4,341915.4,22275,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131461,268622.00
03/16/2016 08:30,2,0.000,ALERT,211.03,299.07,60.023,1458131404,"201051344001203","219011344069620",0.00,3.70,0,284.34,305.98,0.0,0.0,0.000,341547.7,341547.7,26846,0,0,0,L,1122011218,0,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131463,268623.00
03/16/2016 08:30,2,0.000,ALERT,211.03,299.07,59.996,1458131404,"274151322000054","219011344069620",0.00,5.00,0,288.25,301.47,0.0,0.0,0.000,607000.4,607000.4,15559,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131465,268624.00
03/16/2016 08:30,2,0.000,ALERT,212.16,300.57,59.965,1458131404,"201051344000867","219011344069620",0.00,4.50,0,294.26,303.88,0.0,0.0,0.000,330280.7,330280.7,22303,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131466,268625.00
03/16/2016 08:30,2,0.000,ALERT,211.25,299.37,60.023,1458131404,"201051344001093","219011344069620",0.00,5.00,0,284.34,305.08,0.0,0.0,0.000,340324.5,340324.5,26725,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131468,268626.00
03/16/2016 08:30,2,0.000,ALERT,211.93,301.47,60.034,1458131404,"201051344000900","219011344069620",0.00,3.70,0,294.86,302.98,0.0,0.0,0.000,345384.7,345384.7,21713,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458131470,268627.00
03/16/2016 08:30,2,0.000,ALERT,211.93,299.97,59.981,1458131404,"201051344000648","219011344069620",0.00,3.30,0,294.26,303.28,0.0,0.0,0.000,338795.6,338795.6,21986,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131472,268628.00
03/16/2016 08:30,2,0.000,ALERT,212.16,302.07,59.965,1458131404,"201051344000569","219011344069620",0.00,4.00,0,295.76,304.18,0.0,0.0,0.000,346827.2,346827.2,21653,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131474,268629.00
03/16/2016 08:30,2,0.000,ALERT,212.16,301.47,59.970,1458131404,"201051344000983","219011344069620",0.00,4.00,0,295.16,303.88,0.0,0.0,0.000,339289.1,339289.1,22100,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131476,268630.00
03/16/2016 08:30,2,0.000,ALERT,212.16,301.17,59.981,1458131404,"201051344001158","219011344069620",0.00,3.30,0,294.86,302.68,0.0,0.0,0.000,334995.3,334995.3,22319,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131478,268631.00
03/16/2016 08:30,2,0.000,ALERT,212.61,301.47,60.007,1458131404,"201051344000576","219011344069620",0.00,3.70,0,295.46,303.28,0.0,0.0,0.000,339858.3,339858.3,21775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131480,268632.00
03/16/2016 08:30,2,0.000,ALERT,211.25,297.87,59.996,1458131404,"274151322000087","219011344069620",0.00,5.00,0,286.74,300.27,0.0,0.0,0.000,581996.7,581996.7,15619,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458131481,268633.00
03/16/2016 08:45,2,0.000,ALERT,212.83,301.77,59.954,1458132304,"201051344000645","219011344069620",0.00,4.00,0,296.66,303.28,0.0,0.0,0.000,339702.8,339702.8,21927,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458132306,268634.00
03/16/2016 08:45,2,0.018,ALERT,211.48,299.07,59.981,1458132304,"274151322000085","219011344069620",28.69,4.50,0,293.06,301.47,0.0,0.0,0.000,609806.0,609806.0,15578,0,0,0,L,1151911521,0,121.78,121.78,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1458132307,268635.00
03/16/2016 08:45,2,0.072,ALERT,213.06,301.47,59.959,1458132304,"201051344000633","219011344069620",29.72,3.30,0,294.86,302.68,2.2,0.2,0.000,331274.4,331274.4,22340,0,0,0,L,1122011218,0,121.78,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1458132309,268636.00
03/16/2016 08:45,2,0.000,ALERT,212.38,301.47,60.012,1458132304,"201051344000469","219011344069620",0.00,3.00,0,295.76,302.98,0.0,0.0,0.000,332095.5,332095.5,22325,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458132311,268637.00
03/16/2016 08:45,2,0.000,ALERT,211.48,299.37,59.933,1458132304,"201051344000646","219011344069620",0.00,3.70,0,296.06,306.58,0.0,0.0,0.000,336935.2,336935.2,26861,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132313,268638.00
03/16/2016 08:45,2,0.041,ALERT,211.25,299.67,59.970,1458132304,"274151322000052","219011344069620",28.88,4.50,0,293.36,301.77,0.0,0.0,0.000,618135.0,618135.0,15798,0,0,0,L,1151911521,0,120.65,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1458132315,268639.00
03/16/2016 08:45,2,0.000,ALERT,211.70,299.97,59.981,1458132304,"201051344000585","219011344069620",0.00,4.00,0,296.06,306.28,0.0,0.0,0.000,342311.3,342311.3,26869,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132316,268640.00
03/16/2016 08:45,2,0.000,ALERT,211.48,299.97,59.981,1458132304,"201051344001230","219011344069620",0.00,3.70,0,296.66,307.18,0.0,0.0,0.000,340758.1,340758.1,26653,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132318,268641.00
03/16/2016 08:45,2,0.084,ALERT,212.16,300.57,60.012,1458132304,"201051344000582","219011344069620",29.50,3.30,0,297.26,307.18,2.6,0.6,0.000,334385.5,334385.5,26841,0,0,0,L,1122011218,0,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1458132320,268642.00
03/16/2016 08:45,2,0.000,ALERT,211.25,299.97,59.986,1458132304,"201051344000955","219011344069620",0.00,3.70,0,296.36,306.28,0.0,0.0,0.000,345286.4,345286.4,26778,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458132322,268643.00
03/16/2016 08:45,2,0.000,ALERT,211.70,298.47,59.970,1458132304,"274151322000094","219011344069620",39.02,3.70,0,292.76,373.61,0.0,0.0,0.000,496605.9,496605.9,16394,0,0,0,L,1151911521,0,121.10,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1458132324,268644.00
03/16/2016 08:45,2,0.000,ALERT,212.38,302.07,59.970,1458132304,"201051344000579","219011344069620",0.00,4.00,0,297.57,303.88,0.0,0.0,0.000,346227.1,346227.1,2365,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132326,268645.00
03/16/2016 08:45,2,0.000,ALERT,211.48,299.97,59.975,1458132304,"201051344000890","219011344069620",0.00,4.00,0,296.66,306.88,0.0,0.0,0.000,342638.9,342638.9,26798,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132328,268646.00
03/16/2016 08:45,2,0.000,ALERT,211.93,299.97,60.028,1458132304,"201051344000438","219011344069620",0.00,3.30,0,296.36,306.28,0.0,0.0,0.000,344786.4,344786.4,26795,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458132330,268647.00
03/16/2016 08:45,2,0.135,ALERT,211.93,299.07,59.959,1458132304,"201051344000417","219011344069620",29.44,3.70,0,295.76,305.98,4.0,2.0,0.000,338467.1,338467.1,26950,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1458132331,268648.00
03/16/2016 08:45,2,0.020,ALERT,211.48,299.67,59.986,1458132304,"274151322000083","219011344069620",28.61,4.00,0,293.66,301.77,0.0,0.0,0.000,612228.3,612228.3,15834,0,0,0,L,1151911521,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1458132333,268649.00
03/16/2016 08:45,2,0.018,ALERT,212.38,299.07,59.975,1458132304,"274151322000076","219011344069620",29.32,4.00,0,293.36,301.77,0.0,0.0,0.000,651546.1,651546.1,15839,0,0,0,L,1151911521,0,121.55,122.68,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1458132335,268650.00
03/16/2016 08:45,2,0.070,ALERT,212.61,302.37,59.981,1458132304,"201051344000868","219011344069620",29.48,3.70,0,297.57,304.18,2.1,0.1,0.000,331073.9,331073.9,22064,0,0,0,L,1122011218,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1458132337,268651.00
03/16/2016 08:45,2,0.012,ALERT,211.70,300.57,59.981,1458132304,"274151322000095","219011344069620",28.59,3.70,0,293.96,302.37,0.0,0.0,0.000,644766.1,644766.1,15722,0,0,0,L,1151911521,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1458132339,268652.00
03/16/2016 08:45,2,0.000,ALERT,212.38,301.47,59.991,1458132304,"201051344000988","219011344069620",0.00,4.00,0,294.56,302.98,0.0,0.0,0.000,329246.7,329246.7,22338,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132341,268653.00
03/16/2016 08:45,2,0.072,ALERT,211.48,299.07,59.970,1458132304,"201051344001025","219011344069620",29.66,3.30,0,295.46,305.98,2.2,0.2,0.000,342312.7,342312.7,26854,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1458132342,268654.00
03/16/2016 08:45,2,0.092,ALERT,212.38,301.77,59.965,1458132304,"201051344000458","219011344069620",29.34,5.00,0,296.66,303.88,2.8,0.7,0.000,339661.3,339661.3,22246,0,0,0,L,1122011218,0,121.33,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1458132344,268655.00
03/16/2016 08:45,2,0.000,ALERT,213.06,301.47,59.965,1458132304,"201051344000853","219011344069620",0.00,3.70,0,296.66,303.28,0.0,0.0,0.000,337290.1,337290.1,21868,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132346,268656.00
03/16/2016 08:45,2,0.000,ALERT,212.16,299.97,59.996,1458132304,"201051344000685","219011344069620",0.00,3.70,0,296.36,306.88,0.0,0.0,0.000,344496.8,344496.8,26673,0,0,0,L,1122011218,0,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458132348,268657.00
03/16/2016 08:45,2,0.000,ALERT,212.38,299.67,59.981,1458132304,"201051344000917","219011344069620",0.00,5.00,0,295.46,305.68,0.0,0.0,0.000,341764.4,341764.4,26671,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132350,268658.00
03/16/2016 08:45,2,0.000,ALERT,212.16,300.27,59.986,1458132304,"201051344001145","219011344069620",0.00,3.70,0,296.66,306.88,0.0,0.0,0.000,346871.4,346871.4,26530,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132352,268659.00
03/16/2016 08:45,2,0.000,ALERT,211.93,299.37,59.944,1458132304,"201051344000651","219011344069620",0.00,3.00,0,295.76,305.38,0.0,0.0,0.000,338709.4,338709.4,26897,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132354,268660.00
03/16/2016 08:45,2,0.008,ALERT,211.25,298.47,59.970,1458132304,"274151322000088","219011344069620",26.66,5.00,0,293.06,301.17,0.0,0.0,0.000,594099.2,594099.2,15535,0,0,0,L,1151911521,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1458132356,268661.00
03/16/2016 08:45,2,0.000,ALERT,212.38,298.77,59.949,1458132304,"274151322000068","219011344069620",0.00,5.00,0,292.46,380.22,0.0,0.0,0.000,496695.3,496695.3,16570,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1458132357,268662.00
03/16/2016 08:45,2,0.064,ALERT,211.70,299.97,59.986,1458132304,"201051344001135","219011344069620",29.74,3.70,0,296.36,305.98,2.0,0.0,0.000,335249.5,335249.5,26864,0,0,0,L,1122011218,0,121.55,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1458132359,268663.00
03/16/2016 08:45,2,0.000,ALERT,212.16,302.07,59.965,1458132304,"201051344000594","219011344069620",0.00,3.70,0,296.36,303.58,0.0,0.0,0.000,341915.4,341915.4,22277,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132361,268664.00
03/16/2016 08:45,2,0.000,ALERT,211.93,299.67,59.970,1458132304,"201051344001203","219011344069620",0.00,3.70,0,296.06,306.88,0.0,0.0,0.000,341547.7,341547.7,26848,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132363,268665.00
03/16/2016 08:45,2,0.014,ALERT,211.48,299.37,60.023,1458132304,"274151322000054","219011344069620",28.29,5.00,0,293.66,301.77,0.0,0.0,0.000,607000.4,607000.4,15561,0,0,0,L,1151911521,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458132365,268666.00
03/16/2016 08:45,2,0.000,ALERT,212.61,300.87,59.959,1458132304,"201051344000867","219011344069620",0.00,4.00,0,296.36,303.58,0.0,0.0,0.000,330280.7,330280.7,22305,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132366,268667.00
03/16/2016 08:45,2,0.000,ALERT,211.70,299.37,60.007,1458132304,"201051344001093","219011344069620",0.00,4.50,0,296.36,305.98,0.0,0.0,0.000,340324.5,340324.5,26727,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132368,268668.00
03/16/2016 08:45,2,0.000,ALERT,212.38,301.77,59.954,1458132304,"201051344000900","219011344069620",0.00,3.70,0,296.36,302.98,0.0,0.0,0.000,345384.7,345384.7,21715,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132370,268669.00
03/16/2016 08:45,2,0.086,ALERT,212.61,300.27,59.938,1458132304,"201051344000648","219011344069620",29.58,3.30,0,296.36,303.28,2.6,0.6,0.000,338795.6,338795.6,21988,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1458132372,268670.00
03/16/2016 08:45,2,0.086,ALERT,212.61,301.77,59.970,1458132304,"201051344000569","219011344069620",29.80,3.70,0,297.57,304.18,2.6,0.6,0.000,346827.2,346827.2,21655,0,0,0,L,1122011218,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1458132374,268671.00
03/16/2016 08:45,2,0.000,ALERT,212.38,301.47,59.970,1458132304,"201051344000983","219011344069620",0.00,4.00,0,296.96,303.58,0.0,0.0,0.000,339289.1,339289.1,22102,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132375,268672.00
03/16/2016 08:45,2,0.051,ALERT,212.38,300.87,59.975,1458132304,"201051344001158","219011344069620",29.46,3.30,0,296.06,302.68,1.5,0.0,0.000,334995.3,334995.3,22321,0,0,0,L,1122011218,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1458132377,268673.00
03/16/2016 08:45,2,0.000,ALERT,213.06,301.77,59.975,1458132304,"201051344000576","219011344069620",0.00,3.70,0,296.66,303.28,0.0,0.0,0.000,339858.3,339858.3,21777,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458132379,268674.00
03/16/2016 08:45,2,0.033,ALERT,211.48,297.87,59.949,1458132304,"274151322000087","219011344069620",27.21,5.00,0,292.16,300.87,0.0,0.0,0.000,581996.7,581996.7,15621,0,0,0,L,1151911521,0,121.10,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458132381,268675.00
03/16/2016 09:00,2,0.000,ALERT,213.06,301.17,59.975,1458133203,"201051344000645","219011344069620",0.00,4.50,0,287.65,303.88,0.0,0.0,0.000,339702.8,339702.8,21929,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458133205,268676.00
03/16/2016 09:00,2,0.018,ALERT,211.93,299.37,59.970,1458133203,"274151322000085","219011344069620",28.78,4.50,0,286.14,301.47,0.0,0.0,0.000,609806.0,609806.0,15580,0,0,0,L,1151911521,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133207,268677.00
03/16/2016 09:00,2,0.074,ALERT,213.29,300.87,59.970,1458133203,"201051344000633","219011344069620",29.84,3.30,0,286.14,303.58,2.3,0.3,0.000,331274.4,331274.4,22342,0,0,0,L,1122011218,0,122.01,122.23,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133208,268678.00
03/16/2016 09:00,2,0.000,ALERT,212.83,301.17,59.970,1458133203,"201051344000469","219011344069620",0.00,3.30,0,287.05,303.58,0.0,0.0,0.000,332095.5,332095.5,22327,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458133210,268679.00
03/16/2016 09:00,2,0.057,ALERT,211.48,300.27,59.970,1458133203,"201051344000646","219011344069620",29.50,3.70,0,286.44,301.47,1.8,0.0,0.000,336935.2,336935.2,26863,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1458133212,268680.00
03/16/2016 09:00,2,0.041,ALERT,211.70,299.67,59.970,1458133203,"274151322000052","219011344069620",28.98,4.00,0,285.84,301.77,0.0,0.0,0.000,618135.0,618135.0,15800,0,0,0,L,1151911521,0,120.88,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133214,268681.00
03/16/2016 09:00,2,0.000,ALERT,211.70,300.27,59.981,1458133203,"201051344000585","219011344069620",0.00,4.00,0,286.44,301.77,0.0,0.0,0.000,342311.3,342311.3,26871,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458133216,268682.00
03/16/2016 09:00,2,0.000,ALERT,211.70,300.57,59.986,1458133203,"201051344001230","219011344069620",0.00,3.70,0,287.05,302.07,0.0,0.0,0.000,340758.1,340758.1,26655,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458133218,268683.00
03/16/2016 09:00,2,0.082,ALERT,212.16,300.87,59.981,1458133203,"201051344000582","219011344069620",29.56,3.30,0,287.65,302.68,2.5,0.4,0.000,334385.6,334385.6,26843,0,0,0,L,1122011218,0,121.78,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133219,268684.00
03/16/2016 09:00,2,0.096,ALERT,211.25,299.97,59.981,1458133203,"201051344000955","219011344069620",29.72,3.70,0,286.74,301.77,2.9,0.9,0.000,345286.4,345286.4,26780,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1458133221,268685.00
03/16/2016 09:00,2,0.000,ALERT,211.70,298.77,59.991,1458133203,"274151322000094","219011344069620",38.96,3.70,0,285.54,373.61,0.0,0.0,0.000,496605.9,496605.9,16396,0,0,0,L,1151911521,0,121.33,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1458133223,268686.00
03/16/2016 09:00,2,0.000,ALERT,212.38,301.77,59.991,1458133203,"201051344000579","219011344069620",0.00,3.70,0,288.25,304.78,0.0,0.0,0.000,346227.1,346227.1,2367,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458133225,268687.00
03/16/2016 09:00,2,0.102,ALERT,211.70,300.87,59.991,1458133203,"201051344000890","219011344069620",29.82,4.00,0,287.05,302.68,3.1,1.1,0.000,342638.9,342638.9,26800,0,0,0,L,1122011218,0,121.78,120.65,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1458133227,268688.00
03/16/2016 09:00,2,0.000,ALERT,211.93,300.27,59.996,1458133203,"201051344000438","219011344069620",0.00,3.70,0,286.74,302.07,0.0,0.0,0.000,344786.4,344786.4,26797,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458133229,268689.00
03/16/2016 09:00,2,0.137,ALERT,211.70,299.67,59.991,1458133203,"201051344000417","219011344069620",29.36,3.70,0,286.14,301.17,4.0,2.0,0.000,338467.6,338467.6,26952,0,0,0,L,1122011218,0,121.33,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133230,268690.00
03/16/2016 09:00,2,0.020,ALERT,211.70,299.67,59.986,1458133203,"274151322000083","219011344069620",28.49,4.00,0,286.44,301.77,0.0,0.0,0.000,612228.3,612228.3,15836,0,0,0,L,1151911521,0,121.33,122.46,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133232,268691.00
03/16/2016 09:00,2,0.018,ALERT,212.38,299.37,59.981,1458133203,"274151322000076","219011344069620",29.20,4.00,0,286.14,301.47,0.0,0.0,0.000,651546.1,651546.1,15841,0,0,0,L,1151911521,0,121.33,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133234,268692.00
03/16/2016 09:00,2,0.070,ALERT,212.61,302.07,59.981,1458133203,"201051344000868","219011344069620",29.38,3.70,0,288.25,304.78,2.1,0.2,0.000,331073.9,331073.9,22066,0,0,0,L,1122011218,0,121.33,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133236,268693.00
03/16/2016 09:00,2,0.012,ALERT,212.16,300.57,59.991,1458133203,"274151322000095","219011344069620",28.45,3.70,0,287.35,302.07,0.0,0.0,0.000,644766.1,644766.1,15724,0,0,0,L,1151911521,0,121.78,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133238,268694.00
03/16/2016 09:00,2,0.062,ALERT,212.38,301.17,59.996,1458133203,"201051344000988","219011344069620",29.66,4.00,0,285.24,303.58,1.9,0.0,0.000,329246.7,329246.7,22340,0,0,0,L,1122011218,0,121.10,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,30,0,0,0,0,0,0,0,0,0,0,0,1458133240,268695.00
03/16/2016 09:00,2,0.072,ALERT,211.48,299.37,59.991,1458133203,"201051344001025","219011344069620",29.58,3.30,0,285.84,302.07,2.2,0.2,0.000,342312.7,342312.7,26856,0,0,0,L,1122011218,0,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133242,268696.00
03/16/2016 09:00,2,0.094,ALERT,212.61,301.47,59.991,1458133203,"201051344000458","219011344069620",29.26,5.00,0,287.95,304.78,2.8,0.8,0.000,339661.5,339661.5,22248,0,0,0,L,1122011218,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133244,268697.00
03/16/2016 09:00,2,0.000,ALERT,213.06,301.17,59.991,1458133203,"201051344000853","219011344069620",0.00,3.70,0,287.65,304.18,0.0,0.0,0.000,337290.1,337290.1,21870,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458133245,268698.00
03/16/2016 09:00,2,0.000,ALERT,212.38,300.87,59.996,1458133203,"201051344000685","219011344069620",0.00,4.00,0,286.74,301.77,0.0,0.0,0.000,344496.8,344496.8,26675,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458133247,268699.00
03/16/2016 09:00,2,0.064,ALERT,212.16,299.97,59.944,1458133203,"201051344000917","219011344069620",29.20,5.00,0,285.54,301.17,1.9,0.0,0.000,341764.4,341764.4,26673,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1458133249,268700.00
03/16/2016 09:00,2,0.000,ALERT,211.93,300.57,59.991,1458133203,"201051344001145","219011344069620",0.00,3.70,0,287.05,302.37,0.0,0.0,0.000,346871.4,346871.4,26532,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458133251,268701.00
03/16/2016 09:00,2,0.000,ALERT,211.93,299.97,59.991,1458133203,"201051344000651","219011344069620",0.00,3.00,0,286.14,301.17,0.0,0.0,0.000,338709.4,338709.4,26899,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458133253,268702.00
03/16/2016 09:00,2,0.008,ALERT,211.70,299.07,59.986,1458133203,"274151322000088","219011344069620",26.84,5.00,0,285.84,301.17,0.0,0.0,0.000,594099.2,594099.2,15537,0,0,0,L,1151911521,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133255,268703.00
03/16/2016 09:00,2,0.000,ALERT,212.38,298.47,59.986,1458133203,"274151322000068","219011344069620",0.00,5.00,0,285.54,380.52,0.0,0.0,0.000,496695.3,496695.3,16572,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1458133256,268704.00
03/16/2016 09:00,2,0.064,ALERT,211.48,300.57,60.023,1458133203,"201051344001135","219011344069620",29.92,3.70,0,286.74,302.37,2.0,0.0,0.000,335249.5,335249.5,26866,0,0,0,L,1122011218,0,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133258,268705.00
03/16/2016 09:00,2,0.000,ALERT,212.16,301.47,59.986,1458133203,"201051344000594","219011344069620",0.00,3.30,0,287.35,304.18,0.0,0.0,0.000,341915.4,341915.4,22279,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458133260,268706.00
03/16/2016 09:00,2,0.068,ALERT,211.93,300.27,59.986,1458133203,"201051344001203","219011344069620",29.38,3.70,0,286.44,303.28,2.1,0.1,0.000,341547.7,341547.7,26850,0,0,0,L,1122011218,0,122.01,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1458133262,268707.00
03/16/2016 09:00,2,0.014,ALERT,211.48,299.97,59.981,1458133203,"274151322000054","219011344069620",28.53,5.00,0,286.14,301.47,0.0,0.0,0.000,607000.4,607000.4,15563,0,0,0,L,1151911521,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133264,268708.00
03/16/2016 09:00,2,0.000,ALERT,212.61,300.57,59.975,1458133203,"201051344000867","219011344069620",0.00,4.50,0,287.35,304.48,0.0,0.0,0.000,330280.7,330280.7,22307,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458133265,268709.00
03/16/2016 09:00,2,0.125,ALERT,211.70,299.97,59.970,1458133203,"201051344001093","219011344069620",29.22,4.50,0,286.74,301.47,3.7,1.7,0.000,340324.5,340324.5,26729,0,0,0,L,1122011218,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1458133267,268710.00
03/16/2016 09:00,2,0.000,ALERT,212.38,301.17,59.986,1458133203,"201051344000900","219011344069620",0.00,3.70,0,287.05,303.88,0.0,0.0,0.000,345384.7,345384.7,21717,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458133269,268711.00
03/16/2016 09:00,2,0.088,ALERT,212.61,300.57,59.981,1458133203,"201051344000648","219011344069620",29.72,3.00,0,287.35,303.88,2.7,0.7,0.000,338795.8,338795.8,21990,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133271,268712.00
03/16/2016 09:00,2,0.084,ALERT,212.61,301.47,59.986,1458133203,"201051344000569","219011344069620",29.98,3.70,0,288.55,304.78,2.5,0.5,0.000,346827.3,346827.3,21657,0,0,0,L,1122011218,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133273,268713.00
03/16/2016 09:00,2,0.000,ALERT,212.38,301.17,59.933,1458133203,"201051344000983","219011344069620",0.00,4.00,0,288.25,304.48,0.0,0.0,0.000,339289.1,339289.1,22104,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458133275,268714.00
03/16/2016 09:00,2,0.049,ALERT,212.61,300.87,59.965,1458133203,"201051344001158","219011344069620",29.62,3.30,0,287.05,303.58,1.6,0.0,0.000,334995.3,334995.3,22323,0,0,0,L,1122011218,0,121.33,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133277,268715.00
03/16/2016 09:00,2,0.000,ALERT,212.83,301.47,59.938,1458133203,"201051344000576","219011344069620",0.00,3.70,0,287.65,304.18,0.0,0.0,0.000,339858.3,339858.3,21779,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458133279,268716.00
03/16/2016 09:00,2,0.031,ALERT,211.93,298.77,59.970,1458133203,"274151322000087","219011344069620",27.53,5.00,0,285.24,300.57,0.0,0.0,0.000,581996.7,581996.7,15623,0,0,0,L,1151911521,0,121.55,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458133280,268717.00
03/16/2016 09:15,2,0.141,ALERT,212.61,301.17,59.970,1458134103,"201051344000645","219011344069620",21.07,4.50,0,298.17,303.88,3.0,1.0,0.000,339702.8,339702.8,21931,0,0,0,L,1122011218,0,121.78,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1458134105,268718.00
03/16/2016 09:15,2,0.062,ALERT,211.48,299.07,59.959,1458134103,"274151322000085","219011344069620",21.51,4.50,0,296.36,301.47,1.4,0.0,0.000,609806.0,609806.0,15582,0,0,0,L,1151911521,0,121.55,122.01,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458134107,268719.00
03/16/2016 09:15,2,0.150,ALERT,212.83,300.87,59.965,1458134103,"201051344000633","219011344069620",20.65,3.30,0,296.36,303.28,3.2,1.1,0.000,331274.5,331274.5,22344,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458134109,268720.00
03/16/2016 09:15,2,0.178,ALERT,212.38,301.17,59.981,1458134103,"201051344000469","219011344069620",21.29,3.00,0,297.26,303.58,3.9,1.8,0.000,332095.7,332095.7,22329,0,0,0,L,1122011218,0,120.88,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1458134110,268721.00
03/16/2016 09:15,2,0.143,ALERT,211.25,299.97,59.965,1458134103,"201051344000646","219011344069620",20.34,3.70,0,297.87,302.07,3.0,1.0,0.000,336935.3,336935.3,26865,0,0,0,L,1122011218,0,121.55,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458134112,268722.00
03/16/2016 09:15,2,0.088,ALERT,211.25,299.37,59.949,1458134103,"274151322000052","219011344069620",20.63,4.50,0,296.06,301.77,1.9,0.0,0.000,618135.0,618135.0,15802,0,0,0,L,1151911521,0,120.88,122.23,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458134114,268723.00
03/16/2016 09:15,2,0.148,ALERT,211.93,300.57,59.975,1458134103,"201051344000585","219011344069620",20.63,4.00,0,297.87,302.37,3.1,1.1,0.000,342311.4,342311.4,26873,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1458134116,268724.00
03/16/2016 09:15,2,0.145,ALERT,211.70,300.57,60.012,1458134103,"201051344001230","219011344069620",18.91,3.70,0,298.47,302.37,2.8,0.8,0.000,340758.2,340758.2,26657,0,0,0,L,1122011218,0,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1458134118,268725.00
03/16/2016 09:15,2,0.152,ALERT,212.16,301.47,59.965,1458134103,"201051344000582","219011344069620",20.99,3.30,0,299.07,303.28,3.2,1.2,0.000,334385.8,334385.8,26845,0,0,0,L,1122011218,0,121.78,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1458134120,268726.00
03/16/2016 09:15,2,0.172,ALERT,211.25,299.97,60.012,1458134103,"201051344000955","219011344069620",19.80,4.00,0,298.17,302.07,3.5,1.4,0.000,345286.7,345286.7,26782,0,0,0,L,1122011218,0,121.10,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458134121,268727.00
03/16/2016 09:15,2,0.000,ALERT,211.70,298.77,59.965,1458134103,"274151322000094","219011344069620",40.61,3.70,0,295.76,397.05,0.0,0.0,0.000,496605.9,496605.9,16398,0,0,0,L,1151911521,0,120.88,122.46,0100,1,0,0,0,0,0,0,23,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458134123,268728.00
03/16/2016 09:15,2,0.176,ALERT,212.38,302.07,59.954,1458134103,"201051344000579","219011344069620",20.34,3.70,0,299.07,304.48,3.6,1.6,0.000,346227.3,346227.3,2369,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1458134125,268729.00
03/16/2016 09:15,2,0.162,ALERT,211.70,300.87,60.012,1458134103,"201051344000890","219011344069620",20.56,4.00,0,298.77,303.28,3.4,1.3,0.000,342639.2,342639.2,26802,0,0,0,L,1122011218,0,121.55,120.65,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1458134127,268730.00
03/16/2016 09:15,2,0.164,ALERT,211.70,300.27,59.996,1458134103,"201051344000438","219011344069620",19.82,3.70,0,298.47,302.68,3.3,1.3,0.000,344786.6,344786.6,26799,0,0,0,L,1122011218,0,121.78,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1458134129,268731.00
03/16/2016 09:15,2,0.203,ALERT,211.93,299.97,59.944,1458134103,"201051344000417","219011344069620",19.88,3.70,0,296.96,301.77,4.1,2.0,0.000,338468.1,338468.1,26954,0,0,0,L,1122011218,0,121.33,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1458134130,268732.00
03/16/2016 09:15,2,0.062,ALERT,211.48,299.67,59.965,1458134103,"274151322000083","219011344069620",20.73,4.50,0,296.66,301.77,1.3,0.0,0.000,612228.3,612228.3,15838,0,0,0,L,1151911521,0,121.10,122.01,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458134132,268733.00
03/16/2016 09:15,2,0.062,ALERT,212.16,299.67,59.981,1458134103,"274151322000076","219011344069620",21.13,4.00,0,296.66,301.47,1.4,0.0,0.000,651546.1,651546.1,15843,0,0,0,L,1151911521,0,121.33,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1458134134,268734.00
03/16/2016 09:15,2,0.143,ALERT,212.38,302.07,59.938,1458134103,"201051344000868","219011344069620",20.52,4.00,0,299.07,304.48,3.0,1.0,0.000,331074.0,331074.0,22068,0,0,0,L,1122011218,0,121.10,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1458134136,268735.00
03/16/2016 09:15,2,0.055,ALERT,211.93,300.57,59.965,1458134103,"274151322000095","219011344069620",21.57,3.70,0,297.57,302.37,1.2,0.0,0.000,644766.1,644766.1,15726,0,0,0,L,1151911521,0,121.55,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1458134138,268736.00
03/16/2016 09:15,2,0.129,ALERT,212.16,301.17,59.986,1458134103,"201051344000988","219011344069620",21.45,4.00,0,295.76,303.58,2.8,0.8,0.000,329246.7,329246.7,22342,0,0,0,L,1122011218,0,121.10,122.01,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1458134140,268737.00
03/16/2016 09:15,2,0.143,ALERT,211.48,299.67,59.917,1458134103,"201051344001025","219011344069620",21.85,3.30,0,297.57,302.98,3.2,1.1,0.000,342312.8,342312.8,26858,0,0,0,L,1122011218,0,121.10,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1458134142,268738.00
03/16/2016 09:15,2,0.160,ALERT,212.16,301.47,59.975,1458134103,"201051344000458","219011344069620",21.67,5.00,0,298.47,304.48,3.5,1.5,0.000,339661.7,339661.7,22250,0,0,0,L,1122011218,0,121.33,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1458134143,268739.00
03/16/2016 09:15,2,0.143,ALERT,212.83,301.17,59.928,1458134103,"201051344000853","219011344069620",20.54,3.70,0,298.17,303.88,3.0,0.9,0.000,337290.2,337290.2,21872,0,0,0,L,1122011218,0,121.78,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1458134145,268740.00
03/16/2016 09:15,2,0.146,ALERT,212.16,300.57,59.975,1458134103,"201051344000685","219011344069620",21.27,4.00,0,298.17,302.07,3.2,1.1,0.000,344496.8,344496.8,26677,0,0,0,L,1122011218,0,122.23,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1458134147,268741.00
03/16/2016 09:15,2,0.145,ALERT,212.16,300.57,59.949,1458134103,"201051344000917","219011344069620",20.95,5.00,0,297.26,301.77,3.1,1.1,0.000,341764.5,341764.5,26675,0,0,0,L,1122011218,0,121.55,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458134149,268742.00
03/16/2016 09:15,2,0.137,ALERT,212.16,300.87,59.975,1458134103,"201051344001145","219011344069620",20.57,3.70,0,298.77,302.98,2.9,0.8,0.000,346871.5,346871.5,26534,0,0,0,L,1122011218,0,121.55,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1458134151,268743.00
03/16/2016 09:15,2,0.168,ALERT,211.93,299.97,59.954,1458134103,"201051344000651","219011344069620",21.73,3.00,0,296.66,302.07,3.7,1.7,0.000,338709.6,338709.6,26901,0,0,0,L,1122011218,0,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1458134153,268744.00
03/16/2016 09:15,2,0.053,ALERT,211.48,299.07,59.970,1458134103,"274151322000088","219011344069620",21.69,5.00,0,296.06,301.17,1.1,0.0,0.000,594099.2,594099.2,15539,0,0,0,L,1151911521,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1458134155,268745.00
03/16/2016 09:15,2,0.006,ALERT,212.16,298.47,59.954,1458134103,"274151322000068","219011344069620",41.31,5.00,0,295.76,396.15,0.0,0.0,0.000,496695.3,496695.3,16574,0,0,0,L,1151911521,0,121.78,122.46,0100,4,0,0,0,0,0,0,23,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458134156,268746.00
03/16/2016 09:15,2,0.139,ALERT,211.48,300.87,59.938,1458134103,"201051344001135","219011344069620",22.17,3.70,0,298.77,302.98,3.1,1.1,0.000,335249.5,335249.5,26868,0,0,0,L,1122011218,0,121.33,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1458134158,268747.00
03/16/2016 09:15,2,0.160,ALERT,211.93,302.37,59.970,1458134103,"201051344000594","219011344069620",22.38,3.70,0,297.87,303.88,3.6,1.6,0.000,341915.5,341915.5,22281,0,0,0,L,1122011218,0,121.10,121.33,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1458134160,268748.00
03/16/2016 09:15,2,0.150,ALERT,211.93,300.27,59.970,1458134103,"201051344001203","219011344069620",21.27,3.70,0,298.47,303.88,3.2,1.2,0.000,341547.8,341547.8,26852,0,0,0,L,1122011218,0,122.01,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1458134162,268749.00
03/16/2016 09:15,2,0.064,ALERT,211.70,299.67,59.981,1458134103,"274151322000054","219011344069620",21.99,5.00,0,296.36,301.77,1.4,0.0,0.000,607000.4,607000.4,15565,0,0,0,L,1151911521,0,121.33,122.01,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,237,0,0,0,0,0,0,0,0,0,0,0,1458134164,268750.00
03/16/2016 09:15,2,0.143,ALERT,212.83,301.77,59.981,1458134103,"201051344000867","219011344069620",22.03,4.50,0,297.87,304.18,3.2,1.2,0.000,330280.7,330280.7,22309,0,0,0,L,1122011218,0,121.78,121.78,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1458134165,268751.00
03/16/2016 09:15,2,0.197,ALERT,211.93,300.57,59.981,1458134103,"201051344001093","219011344069620",21.07,5.00,0,298.17,302.07,4.2,2.1,0.000,340324.9,340324.9,26731,0,0,0,L,1122011218,0,121.55,121.33,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1458134167,268752.00
03/16/2016 09:15,2,0.086,ALERT,212.38,301.47,60.002,1458134103,"201051344000900","219011344069620",21.25,3.70,0,297.87,303.58,1.9,0.0,0.000,345384.7,345384.7,21719,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1458134169,268753.00
03/16/2016 09:15,2,0.170,ALERT,212.61,300.87,59.981,1458134103,"201051344000648","219011344069620",22.03,3.00,0,297.87,303.88,3.8,1.7,0.000,338796.0,338796.0,21992,0,0,0,L,1122011218,0,121.10,122.23,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1458134171,268754.00
03/16/2016 09:15,2,0.156,ALERT,212.38,302.37,59.975,1458134103,"201051344000569","219011344069620",21.97,3.70,0,299.07,304.78,3.5,1.4,0.000,346827.5,346827.5,21659,0,0,0,L,1122011218,0,120.88,122.23,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1458134173,268755.00
03/16/2016 09:15,2,0.146,ALERT,212.38,302.07,59.986,1458134103,"201051344000983","219011344069620",22.01,4.00,0,298.77,304.18,3.3,1.2,0.000,339289.2,339289.2,22106,0,0,0,L,1122011218,0,121.33,121.55,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1458134174,268756.00
03/16/2016 09:15,2,0.133,ALERT,212.61,301.77,59.975,1458134103,"201051344001158","219011344069620",22.09,3.00,0,297.87,303.28,3.0,1.0,0.000,334995.4,334995.4,22325,0,0,0,L,1122011218,0,121.10,121.78,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,213,0,0,0,0,0,0,0,0,0,0,0,1458134176,268757.00
03/16/2016 09:15,2,0.166,ALERT,212.83,302.37,59.975,1458134103,"201051344000576","219011344069620",21.71,3.70,0,298.17,303.88,3.7,1.6,0.000,339858.5,339858.5,21781,0,0,0,L,1122011218,0,121.55,121.78,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1458134178,268758.00
