ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 09:15,2,0.080,ALERT,211.93,299.07,59.975,1458134103,"274151322000087","219011344069620",21.13,5.00,0,295.16,300.57,1.7,0.0,0.000,581996.7,581996.7,15625,0,0,0,L,1151911521,0,121.78,122.23,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1458134180,268759.00
03/16/2016 09:30,2,0.139,ACTIVE,213.06,302.37,60.034,1458135003,"201051344000645","219011344069620",22.68,4.50,0,297.26,303.88,3.2,1.2,0.000,339703.1,339703.1,21933,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135004,268760.00
03/16/2016 09:30,2,0.068,ACTIVE_NO_POWER,211.70,299.67,59.975,1458135003,"274151322000085","219011344069620",22.42,5.00,0,296.96,301.77,1.5,0.0,0.000,609806.0,609806.0,15584,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135005,268761.00
03/16/2016 09:30,2,0.154,ACTIVE,213.29,302.07,59.981,1458135003,"201051344000633","219011344069620",21.81,3.70,0,295.16,303.28,3.4,1.4,0.000,331274.8,331274.8,22346,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135006,268762.00
03/16/2016 09:30,2,0.182,ACTIVE,212.61,302.07,59.991,1458135003,"201051344000469","219011344069620",22.26,3.00,0,296.06,303.58,4.1,2.1,0.000,332096.2,332096.2,22331,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135007,268763.00
03/16/2016 09:30,2,0.150,ACTIVE,211.70,301.17,59.949,1458135003,"201051344000646","219011344069620",20.93,3.70,0,297.87,302.37,3.2,1.2,0.000,336935.5,336935.5,26867,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135008,268764.00
03/16/2016 09:30,2,0.092,ACTIVE,211.48,300.87,59.970,1458135003,"274151322000052","219011344069620",21.91,4.50,0,296.66,302.07,2.0,0.1,0.000,618135.0,618135.0,15804,0,0,0,L,1151911521,0,120.88,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135009,268765.00
03/16/2016 09:30,2,0.154,ACTIVE,212.16,301.77,59.986,1458135003,"201051344000585","219011344069620",21.73,4.00,0,298.17,302.68,3.4,1.4,0.000,342311.7,342311.7,26875,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135010,268766.00
03/16/2016 09:30,2,0.160,ACTIVE,211.93,301.47,59.991,1458135003,"201051344001230","219011344069620",19.66,3.70,0,298.77,302.68,3.2,1.2,0.000,340758.5,340758.5,26659,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135011,268767.00
03/16/2016 09:30,2,0.166,ACTIVE,212.38,302.07,59.986,1458135003,"201051344000582","219011344069620",22.07,3.30,0,299.37,303.28,3.7,1.7,0.000,334386.1,334386.1,26847,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135012,268768.00
03/16/2016 09:30,2,0.180,ACTIVE,211.48,301.17,59.986,1458135003,"201051344000955","219011344069620",21.67,4.00,0,298.47,302.37,4.0,1.9,0.000,345287.1,345287.1,26784,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135013,268769.00
03/16/2016 09:30,2,0.000,ALERT,211.70,298.77,59.981,1458135003,"274151322000094","219011344069620",41.19,3.70,0,296.66,397.35,0.0,0.0,0.000,496605.9,496605.9,16400,0,0,0,L,1151911521,0,120.88,122.68,0100,1,0,0,0,0,0,0,69,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458135015,268770.00
03/16/2016 09:30,2,0.188,ACTIVE,212.61,302.68,59.975,1458135003,"201051344000579","219011344069620",22.52,4.00,0,297.57,304.78,4.3,2.2,0.000,346227.7,346227.7,2371,0,0,0,L,1122011218,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135016,268771.00
03/16/2016 09:30,2,0.176,ACTIVE,211.93,301.77,59.981,1458135003,"201051344000890","219011344069620",22.80,4.00,0,299.07,303.58,4.1,2.0,0.000,342639.6,342639.6,26804,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135017,268772.00
03/16/2016 09:30,2,0.176,ACTIVE,212.16,301.77,59.981,1458135003,"201051344000438","219011344069620",22.62,3.70,0,298.47,302.68,4.1,2.0,0.000,344787.0,344787.0,26801,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135018,268773.00
03/16/2016 09:30,2,0.211,ACTIVE,212.16,300.87,59.986,1458135003,"201051344000417","219011344069620",22.28,4.00,0,298.17,301.77,4.8,2.7,0.000,338468.7,338468.7,26956,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135019,268774.00
03/16/2016 09:30,2,0.072,ACTIVE_NO_POWER,211.93,299.97,59.981,1458135003,"274151322000083","219011344069620",23.18,4.50,0,297.57,302.07,1.7,0.0,0.000,612228.3,612228.3,15840,0,0,0,L,1151911521,0,121.10,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135020,268775.00
03/16/2016 09:30,2,0.072,ACTIVE_NO_POWER,212.61,300.57,59.981,1458135003,"274151322000076","219011344069620",23.52,4.50,0,297.26,302.07,1.7,0.0,0.000,651546.1,651546.1,15845,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135021,268776.00
03/16/2016 09:30,2,0.154,ACTIVE,212.61,302.98,59.965,1458135003,"201051344000868","219011344069620",22.56,3.70,0,297.87,304.78,3.5,1.5,0.000,331074.3,331074.3,22070,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135021,268777.00
03/16/2016 09:30,2,0.066,ACTIVE_NO_POWER,211.93,300.87,59.975,1458135003,"274151322000095","219011344069620",23.14,3.70,0,298.47,302.68,1.6,0.0,0.000,644766.1,644766.1,15728,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135022,268778.00
03/16/2016 09:30,2,0.137,ACTIVE,212.61,302.68,59.981,1458135003,"201051344000988","219011344069620",23.18,4.00,0,294.86,303.88,3.3,1.2,0.000,329246.9,329246.9,22344,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135023,268779.00
03/16/2016 09:30,2,0.148,ACTIVE,211.93,301.17,59.975,1458135003,"201051344001025","219011344069620",23.34,3.30,0,298.17,303.28,3.5,1.5,0.000,342313.1,342313.1,26860,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135024,268780.00
03/16/2016 09:30,2,0.168,ACTIVE,212.61,303.28,59.975,1458135003,"201051344000458","219011344069620",23.04,5.50,0,297.26,304.78,3.9,1.9,0.000,339662.0,339662.0,22252,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135025,268781.00
03/16/2016 09:30,2,0.150,ACTIVE,213.29,302.98,59.986,1458135003,"201051344000853","219011344069620",21.81,3.70,0,296.96,304.18,3.4,1.3,0.000,337290.4,337290.4,21874,0,0,0,L,1122011218,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135026,268782.00
03/16/2016 09:30,2,0.160,ACTIVE,212.38,301.47,59.981,1458135003,"201051344000685","219011344069620",21.33,4.00,0,296.96,302.37,3.5,1.4,0.000,344497.1,344497.1,26679,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135027,268783.00
03/16/2016 09:30,2,0.148,ACTIVE,211.93,300.57,59.970,1458135003,"201051344000917","219011344069620",21.81,5.00,0,296.96,302.07,3.3,1.2,0.000,341764.7,341764.7,26677,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135028,268784.00
03/16/2016 09:30,2,0.137,ACTIVE,212.38,301.47,60.028,1458135003,"201051344001145","219011344069620",22.05,3.70,0,299.07,303.28,3.1,1.1,0.000,346871.7,346871.7,26536,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135029,268785.00
03/16/2016 09:30,2,0.189,ACTIVE,212.16,300.57,59.991,1458135003,"201051344000651","219011344069620",20.54,3.00,0,298.17,302.07,4.0,1.9,0.000,338710.0,338710.0,26903,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135030,268786.00
03/16/2016 09:30,2,0.055,ACTIVE_NO_POWER,211.48,299.37,59.954,1458135003,"274151322000088","219011344069620",22.07,5.00,0,296.96,301.47,1.2,0.0,0.000,594099.2,594099.2,15541,0,0,0,L,1151911521,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135031,268787.00
03/16/2016 09:30,2,0.006,ALERT,212.83,299.07,59.970,1458135003,"274151322000068","219011344069620",41.39,5.00,0,296.66,396.75,0.0,0.0,0.000,496695.3,496695.3,16576,0,0,0,L,1151911521,0,121.78,122.91,0002,4,0,0,0,0,0,0,74,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458135032,268788.00
03/16/2016 09:30,2,0.141,ACTIVE,211.70,300.87,60.034,1458135003,"201051344001135","219011344069620",22.40,4.00,0,299.07,303.28,3.2,1.2,0.000,335249.8,335249.8,26870,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135033,268789.00
03/16/2016 09:30,2,0.160,ACTIVE,212.38,302.98,59.986,1458135003,"201051344000594","219011344069620",22.66,3.70,0,296.66,304.48,3.7,1.6,0.000,341915.9,341915.9,22283,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135034,268790.00
03/16/2016 09:30,2,0.152,ACTIVE,212.16,300.57,59.986,1458135003,"201051344001203","219011344069620",21.61,3.70,0,298.47,304.18,3.4,1.3,0.000,341548.1,341548.1,26854,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135035,268791.00
03/16/2016 09:30,2,0.064,ACTIVE_NO_POWER,211.70,299.67,59.975,1458135003,"274151322000054","219011344069620",22.44,5.00,0,296.96,302.07,1.5,0.0,0.000,607000.4,607000.4,15567,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135036,268792.00
03/16/2016 09:30,2,0.145,ACTIVE,213.06,302.07,59.981,1458135003,"201051344000867","219011344069620",22.42,4.50,0,296.66,304.48,3.3,1.3,0.000,330281.0,330281.0,22311,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135037,268793.00
03/16/2016 09:30,2,0.203,ACTIVE,212.16,301.17,59.949,1458135003,"201051344001093","219011344069620",21.55,5.00,0,298.47,302.37,4.5,2.4,0.000,340325.5,340325.5,26733,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135038,268794.00
03/16/2016 09:30,2,0.088,ACTIVE_NO_POWER,212.61,302.37,59.991,1458135003,"201051344000900","219011344069620",21.79,4.00,0,296.36,303.88,1.9,0.0,0.000,345384.7,345384.7,21721,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135039,268795.00
03/16/2016 09:30,2,0.172,ACTIVE,212.61,301.77,59.949,1458135003,"201051344000648","219011344069620",22.46,3.30,0,296.66,303.88,3.9,1.9,0.000,338796.4,338796.4,21994,0,0,0,L,1122011218,0,121.10,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135040,268796.00
03/16/2016 09:30,2,0.158,ACTIVE,212.83,303.28,59.991,1458135003,"201051344000569","219011344069620",22.34,4.00,0,297.57,304.78,3.6,1.5,0.000,346827.8,346827.8,21661,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135041,268797.00
03/16/2016 09:30,2,0.150,ACTIVE,212.61,302.68,59.996,1458135003,"201051344000983","219011344069620",22.24,4.00,0,297.26,304.48,3.4,1.4,0.000,339289.5,339289.5,22108,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135042,268798.00
03/16/2016 09:30,2,0.146,ACTIVE,212.61,302.37,59.996,1458135003,"201051344001158","219011344069620",20.73,3.30,0,296.66,303.58,3.1,1.1,0.000,334995.6,334995.6,22327,0,0,0,L,1122011218,0,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135043,268799.00
03/16/2016 09:30,2,0.164,ACTIVE,213.06,302.68,59.986,1458135003,"201051344000576","219011344069620",21.71,3.70,0,296.96,304.18,3.6,1.6,0.000,339858.8,339858.8,21783,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135044,268800.00
03/16/2016 09:30,2,0.078,ACTIVE_NO_POWER,211.93,298.77,59.991,1458135003,"274151322000087","219011344069620",20.99,5.50,0,296.36,301.17,1.7,0.0,0.000,581996.7,581996.7,15627,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135045,268801.00
03/16/2016 09:45,2,0.211,ALERT,212.83,339.95,59.986,1458135903,"201051344000645","219011344069620",27.73,5.00,0,300.57,372.11,5.9,3.8,0.013,339703.6,339703.6,21934,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135905,268802.00
03/16/2016 09:45,2,0.123,ALERT,211.70,338.44,59.975,1458135903,"274151322000085","219011344069620",26.88,5.50,0,298.17,349.26,3.4,1.4,0.004,609806.1,609806.1,15585,0,0,0,L,1151911521,0,122.01,121.55,0002,6,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135907,268803.00
03/16/2016 09:45,2,0.244,ACTIVE,212.83,340.55,59.922,1458135903,"201051344000633","219011344069620",25.82,4.00,0,298.77,357.08,6.4,4.3,0.004,331275.4,331275.4,22347,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135908,268804.00
03/16/2016 09:45,2,0.246,ALERT,212.38,339.04,59.965,1458135903,"201051344000469","219011344069620",27.63,3.70,0,299.37,371.51,6.9,4.7,0.004,332096.9,332096.9,22332,0,0,0,L,1122011218,0,120.88,122.23,0002,1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135910,268805.00
03/16/2016 09:45,2,0.227,ACTIVE,211.93,338.44,59.986,1458135903,"201051344000646","219011344069620",27.15,4.50,0,299.07,349.26,6.2,4.1,0.009,336936.0,336936.0,26868,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135911,268806.00
03/16/2016 09:45,2,0.146,ACTIVE,211.70,338.14,59.986,1458135903,"274151322000052","219011344069620",27.53,6.00,0,298.17,360.69,4.1,2.0,0.013,618135.1,618135.1,15805,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135912,268807.00
03/16/2016 09:45,2,0.225,ALERT,212.38,338.74,59.996,1458135903,"201051344000585","219011344069620",27.15,5.00,0,299.07,368.20,6.2,4.0,0.004,342312.2,342312.2,26876,0,0,0,L,1122011218,0,121.33,121.78,0002,1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135913,268808.00
03/16/2016 09:45,2,0.238,ACTIVE,212.16,337.84,59.970,1458135903,"201051344001230","219011344069620",24.29,4.00,0,299.97,348.36,5.9,3.7,0.013,340758.9,340758.9,26660,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135914,268809.00
03/16/2016 09:45,2,0.232,ACTIVE,212.61,338.74,59.949,1458135903,"201051344000582","219011344069620",27.23,3.70,0,300.57,352.87,6.4,4.3,0.000,334386.7,334386.7,26848,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135915,268810.00
03/16/2016 09:45,2,0.260,ACTIVE,211.70,337.84,59.981,1458135903,"201051344000955","219011344069620",26.76,4.50,0,299.67,349.56,7.1,4.9,0.013,345287.8,345287.8,26785,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135916,268811.00
03/16/2016 09:45,2,0.068,ALERT,211.70,337.84,59.928,1458135903,"274151322000094","219011344069620",28.92,4.00,0,297.57,408.48,2.0,0.0,0.000,496605.9,496605.9,16402,0,0,0,L,1151911521,0,121.33,122.23,0002,2,0,0,0,0,0,0,255,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1458135918,268812.00
03/16/2016 09:45,2,0.262,ALERT,212.38,338.74,59.970,1458135903,"201051344000579","219011344069620",28.03,5.00,0,301.47,371.21,7.5,5.3,0.013,346228.5,346228.5,2372,0,0,0,L,1122011218,0,121.10,121.55,0002,1,0,0,0,0,0,0,4,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135920,268813.00
03/16/2016 09:45,2,0.236,ALERT,211.93,337.54,59.965,1458135903,"201051344000890","219011344069620",28.77,5.00,0,296.36,369.40,6.9,4.7,0.013,342640.3,342640.3,26805,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135921,268814.00
03/16/2016 09:45,2,0.252,ALERT,212.16,338.74,60.028,1458135903,"201051344000438","219011344069620",27.49,4.00,0,299.97,351.07,7.0,4.8,0.009,344787.7,344787.7,26802,0,0,0,L,1122011218,0,122.23,121.33,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135923,268815.00
03/16/2016 09:45,2,0.289,ALERT,212.16,338.14,59.975,1458135903,"201051344000417","219011344069620",27.15,4.50,0,299.37,360.08,7.9,5.7,0.013,338469.6,338469.6,26957,0,0,0,L,1122011218,0,121.55,121.33,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135925,268816.00
03/16/2016 09:45,2,0.133,ACTIVE,211.70,337.54,59.959,1458135903,"274151322000083","219011344069620",27.81,5.50,0,298.47,345.36,3.8,1.7,0.009,612228.4,612228.4,15841,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135926,268817.00
03/16/2016 09:45,2,0.117,ACTIVE,212.16,338.14,59.975,1458135903,"274151322000076","219011344069620",30.04,5.50,0,298.47,343.85,3.6,1.5,0.004,651546.2,651546.2,15846,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135927,268818.00
03/16/2016 09:45,2,0.229,ALERT,212.38,339.34,59.965,1458135903,"201051344000868","219011344069620",27.10,4.50,0,301.77,354.37,6.3,4.2,0.009,331074.8,331074.8,22071,0,0,0,L,1122011218,0,121.10,122.01,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135929,268819.00
03/16/2016 09:45,2,0.133,ACTIVE,211.70,337.84,59.959,1458135903,"274151322000095","219011344069620",27.14,4.50,0,299.37,369.40,3.6,1.6,0.013,644766.1,644766.1,15729,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135930,268820.00
03/16/2016 09:45,2,0.213,ALERT,212.38,339.95,59.986,1458135903,"201051344000988","219011344069620",27.93,4.50,0,298.47,378.12,6.0,3.9,0.018,329247.4,329247.4,22345,0,0,0,L,1122011218,0,121.10,121.78,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135931,268821.00
03/16/2016 09:45,2,0.232,ALERT,211.70,337.84,59.991,1458135903,"201051344001025","219011344069620",27.12,4.00,0,299.37,369.40,6.4,4.3,0.013,342313.6,342313.6,26861,0,0,0,L,1122011218,0,121.33,121.33,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135933,268822.00
03/16/2016 09:45,2,0.248,ALERT,212.38,338.44,59.959,1458135903,"201051344000458","219011344069620",28.31,6.00,0,301.17,363.09,7.2,5.0,0.013,339662.7,339662.7,22253,0,0,0,L,1122011218,0,121.33,121.78,0002,3,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135935,268823.00
03/16/2016 09:45,2,0.248,ACTIVE,212.83,340.85,59.959,1458135903,"201051344000853","219011344069620",25.50,4.00,0,301.17,360.69,6.5,4.3,0.013,337290.9,337290.9,21875,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135936,268824.00
03/16/2016 09:45,2,0.244,ACTIVE,212.38,339.65,59.981,1458135903,"201051344000685","219011344069620",27.14,4.50,0,299.67,350.77,6.7,4.6,0.013,344497.7,344497.7,26680,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135937,268825.00
03/16/2016 09:45,2,0.234,ACTIVE,212.16,339.04,59.981,1458135903,"201051344000917","219011344069620",27.08,5.50,0,297.87,353.17,6.5,4.3,0.013,341765.2,341765.2,26678,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135938,268826.00
03/16/2016 09:45,2,0.213,ALERT,212.16,339.04,59.965,1458135903,"201051344001145","219011344069620",27.71,4.00,0,299.97,352.27,6.0,3.9,0.009,346872.1,346872.1,26537,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135940,268827.00
03/16/2016 09:45,2,0.260,ACTIVE,212.16,338.74,59.970,1458135903,"201051344000651","219011344069620",27.29,3.70,0,299.07,357.98,7.2,5.0,0.013,338710.7,338710.7,26904,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135940,268828.00
03/16/2016 09:45,2,0.086,ACTIVE,211.25,336.94,60.007,1458135903,"274151322000088","219011344069620",29.28,6.00,0,297.87,349.26,2.6,0.6,0.000,594099.2,594099.2,15542,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135941,268829.00
03/16/2016 09:45,2,0.094,ALERT,212.38,338.14,59.954,1458135903,"274151322000068","219011344069620",29.50,6.00,0,297.57,407.57,2.8,0.8,0.004,496695.3,496695.3,16578,0,0,0,L,1151911521,0,122.01,122.23,0002,4,0,0,0,0,0,0,255,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1458135943,268830.00
03/16/2016 09:45,2,0.221,ALERT,211.48,336.94,59.991,1458135903,"201051344001135","219011344069620",27.63,4.50,0,299.67,374.51,6.2,4.1,0.013,335250.3,335250.3,26871,0,0,0,L,1122011218,0,121.55,121.10,0002,4,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135945,268831.00
03/16/2016 09:45,2,0.250,ALERT,212.16,339.34,59.965,1458135903,"201051344000594","219011344069620",27.77,4.50,0,300.27,357.38,7.0,4.9,0.018,341916.6,341916.6,22284,0,0,0,L,1122011218,0,121.10,121.33,0002,2,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135947,268832.00
03/16/2016 09:45,2,0.234,ACTIVE,211.93,338.14,59.944,1458135903,"201051344001203","219011344069620",27.23,4.50,0,299.07,350.77,6.5,4.3,0.018,341548.7,341548.7,26855,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135948,268833.00
03/16/2016 09:45,2,0.135,ACTIVE,211.70,337.84,59.975,1458135903,"274151322000054","219011344069620",27.04,6.30,0,298.17,348.96,3.7,1.6,0.009,607000.4,607000.4,15568,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135949,268834.00
03/16/2016 09:45,2,0.230,ALERT,212.61,339.04,59.917,1458135903,"201051344000867","219011344069620",27.47,5.50,0,300.27,354.07,6.4,4.3,0.004,330281.6,330281.6,22312,0,0,0,L,1122011218,0,121.78,121.55,0002,3,0,0,0,0,0,0,2,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135951,268835.00
03/16/2016 09:45,2,0.283,ALERT,211.93,338.44,59.944,1458135903,"201051344001093","219011344069620",27.23,5.50,0,299.37,349.56,7.8,5.6,0.009,340326.3,340326.3,26734,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135953,268836.00
03/16/2016 09:45,2,0.164,ALERT,211.93,339.34,59.959,1458135903,"201051344000900","219011344069620",27.53,4.50,0,300.57,366.10,4.6,2.5,0.013,345384.9,345384.9,21722,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135954,268837.00
03/16/2016 09:45,2,0.256,ALERT,212.61,339.34,60.034,1458135903,"201051344000648","219011344069620",27.75,3.70,0,300.27,373.01,7.2,5.0,0.013,338797.1,338797.1,21995,0,0,0,L,1122011218,0,120.88,122.01,0002,1,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135956,268838.00
03/16/2016 09:45,2,0.234,ALERT,212.61,339.34,59.970,1458135903,"201051344000569","219011344069620",28.43,4.50,0,301.47,370.30,6.8,4.6,0.013,346828.5,346828.5,21662,0,0,0,L,1122011218,0,120.88,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135958,268839.00
03/16/2016 09:45,2,0.230,ALERT,212.38,339.04,59.986,1458135903,"201051344000983","219011344069620",26.98,5.00,0,301.47,368.80,6.3,4.2,0.013,339290.1,339290.1,22109,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135960,268840.00
03/16/2016 09:45,2,0.217,ALERT,212.61,339.34,60.007,1458135903,"201051344001158","219011344069620",27.12,3.70,0,300.27,363.99,6.0,3.8,0.013,334996.1,334996.1,22328,0,0,0,L,1122011218,0,121.33,121.55,0002,4,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135962,268841.00
03/16/2016 09:45,2,0.258,ALERT,212.83,340.25,59.970,1458135903,"201051344000576","219011344069620",26.40,4.50,0,300.87,359.18,6.9,4.8,0.004,339859.5,339859.5,21784,0,0,0,L,1122011218,0,121.55,121.78,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135963,268842.00
03/16/2016 09:45,2,0.137,ACTIVE,211.48,337.54,59.949,1458135903,"274151322000087","219011344069620",26.22,6.30,0,297.57,361.59,3.6,1.6,0.004,581996.8,581996.8,15628,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458135964,268843.00
03/16/2016 10:00,2,0.211,ACTIVE,212.83,339.34,59.991,1458136803,"201051344000645","219011344069620",28.61,5.50,0,299.37,343.85,6.1,4.0,0.013,339704.7,339704.7,21936,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136804,268844.00
03/16/2016 10:00,2,0.135,ACTIVE,211.93,337.24,59.975,1458136803,"274151322000085","219011344069620",26.58,6.30,0,328.22,348.96,3.7,1.6,0.004,609806.5,609806.5,15587,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136805,268845.00
03/16/2016 10:00,2,0.246,ALERT,213.06,341.45,59.965,1458136803,"201051344000633","219011344069620",26.98,4.50,0,298.17,346.26,6.8,4.6,0.013,331276.6,331276.6,22348,0,0,0,L,1122011218,0,122.01,122.01,0002,4,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136807,268846.00
03/16/2016 10:00,2,0.262,ACTIVE,212.61,339.34,59.970,1458136803,"201051344000469","219011344069620",27.43,3.70,0,298.47,344.76,7.2,5.1,0.009,332098.2,332098.2,22334,0,0,0,L,1122011218,0,121.10,122.01,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136808,268847.00
03/16/2016 10:00,2,0.232,ALERT,211.70,338.44,59.996,1458136803,"201051344000646","219011344069620",27.57,4.50,0,299.07,342.95,6.5,4.4,0.013,336937.2,336937.2,26869,0,0,0,L,1122011218,0,121.78,121.10,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136809,268848.00
03/16/2016 10:00,2,0.154,ACTIVE,211.93,337.24,59.991,1458136803,"274151322000052","219011344069620",27.77,6.30,0,334.24,342.05,4.4,2.3,0.004,618135.7,618135.7,15806,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136810,268849.00
03/16/2016 10:00,2,0.232,ALERT,211.93,339.04,59.928,1458136803,"201051344000585","219011344069620",27.51,5.00,0,299.07,343.85,6.5,4.3,0.013,342313.3,342313.3,26878,0,0,0,L,1122011218,0,121.33,121.55,0002,2,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136812,268850.00
03/16/2016 10:00,2,0.238,ALERT,211.93,338.14,59.970,1458136803,"201051344001230","219011344069620",24.55,4.50,0,299.67,342.35,5.9,3.8,0.013,340759.9,340759.9,26661,0,0,0,L,1122011218,0,121.78,120.88,0002,2,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136814,268851.00
03/16/2016 10:00,2,0.230,ACTIVE,212.61,339.34,59.975,1458136803,"201051344000582","219011344069620",27.79,4.00,0,310.19,360.38,6.5,4.3,0.009,334387.9,334387.9,26849,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136815,268852.00
03/16/2016 10:00,2,0.258,ALERT,211.70,338.14,59.954,1458136803,"201051344000955","219011344069620",27.19,5.00,0,299.97,342.65,7.1,4.9,0.004,345289.1,345289.1,26786,0,0,0,L,1122011218,0,121.10,121.33,0002,3,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136817,268853.00
03/16/2016 10:00,2,0.068,ALERT,212.16,338.44,60.012,1458136803,"274151322000094","219011344069620",29.00,5.00,0,297.26,408.18,2.0,0.0,0.009,496606.0,496606.0,16404,0,0,0,L,1151911521,0,121.33,122.46,0002,2,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136819,268854.00
03/16/2016 10:00,2,0.262,ACTIVE,212.38,339.04,59.996,1458136803,"201051344000579","219011344069620",27.47,5.00,0,315.30,369.10,7.3,5.1,0.009,346229.9,346229.9,2374,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136820,268855.00
03/16/2016 10:00,2,0.242,ACTIVE,211.70,337.54,59.991,1458136803,"201051344000890","219011344069620",27.35,5.50,0,299.97,343.25,6.7,4.6,0.009,342641.5,342641.5,26807,0,0,0,L,1122011218,0,121.78,120.65,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136821,268856.00
03/16/2016 10:00,2,0.250,ACTIVE,212.16,338.44,59.975,1458136803,"201051344000438","219011344069620",26.46,4.00,0,310.49,373.91,6.7,4.6,0.009,344789.0,344789.0,26804,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136821,268857.00
03/16/2016 10:00,2,0.281,ACTIVE,212.16,338.44,59.965,1458136803,"201051344000417","219011344069620",26.84,4.50,0,310.79,374.21,7.6,5.4,0.009,338471.0,338471.0,26959,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136822,268858.00
03/16/2016 10:00,2,0.125,ACTIVE,211.93,337.54,59.949,1458136803,"274151322000083","219011344069620",27.15,6.30,0,330.03,344.76,3.4,1.4,0.004,612228.8,612228.8,15842,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136823,268859.00
03/16/2016 10:00,2,0.127,ACTIVE,212.61,338.44,59.970,1458136803,"274151322000076","219011344069620",27.47,6.30,0,336.04,342.35,3.5,1.5,0.004,651546.7,651546.7,15847,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136824,268860.00
03/16/2016 10:00,2,0.219,ACTIVE,212.38,339.65,59.975,1458136803,"201051344000868","219011344069620",26.82,5.00,0,319.21,360.69,6.0,3.8,0.009,331075.9,331075.9,22073,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136825,268861.00
03/16/2016 10:00,2,0.115,ACTIVE,211.93,338.44,59.965,1458136803,"274151322000095","219011344069620",27.57,5.50,0,334.54,341.75,3.3,1.2,0.009,644766.6,644766.6,15730,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136826,268862.00
03/16/2016 10:00,2,0.201,ACTIVE,212.38,340.55,59.996,1458136803,"201051344000988","219011344069620",27.17,5.00,0,324.92,355.58,5.6,3.5,0.004,329248.4,329248.4,22347,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136827,268863.00
03/16/2016 10:00,2,0.219,ACTIVE,211.93,337.54,60.018,1458136803,"201051344001025","219011344069620",26.78,4.00,0,327.92,349.56,6.0,3.8,0.009,342314.7,342314.7,26863,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136828,268864.00
03/16/2016 10:00,2,0.238,ACTIVE,211.93,338.14,59.949,1458136803,"201051344000458","219011344069620",26.86,6.30,0,322.51,358.58,6.5,4.3,0.009,339663.9,339663.9,22255,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136829,268865.00
03/16/2016 10:00,2,0.229,ACTIVE,213.06,340.55,59.981,1458136803,"201051344000853","219011344069620",24.71,4.50,0,323.41,355.58,5.8,3.6,0.009,337291.9,337291.9,21876,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136830,268866.00
03/16/2016 10:00,2,0.234,ACTIVE,212.16,339.34,59.949,1458136803,"201051344000685","219011344069620",25.70,5.00,0,313.20,360.38,6.1,4.0,0.004,344498.7,344498.7,26681,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136830,268867.00
03/16/2016 10:00,2,0.223,ACTIVE,212.16,338.74,59.986,1458136803,"201051344000917","219011344069620",25.31,6.00,0,317.70,355.58,5.8,3.6,0.009,341766.2,341766.2,26679,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136831,268868.00
03/16/2016 10:00,2,0.201,ACTIVE,212.16,338.14,60.028,1458136803,"201051344001145","219011344069620",26.22,4.50,0,321.01,360.08,5.4,3.3,0.004,346873.0,346873.0,26539,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136832,268869.00
03/16/2016 10:00,2,0.248,ACTIVE,212.16,338.14,59.970,1458136803,"201051344000651","219011344069620",25.96,3.70,0,322.81,353.17,6.5,4.4,0.004,338711.8,338711.8,26905,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136833,268870.00
03/16/2016 10:00,2,0.078,ACTIVE,211.48,337.84,59.981,1458136803,"274151322000088","219011344069620",28.80,6.70,0,323.41,346.86,2.3,0.3,0.000,594099.3,594099.3,15543,0,0,0,L,1151911521,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136834,268871.00
03/16/2016 10:00,2,0.082,ALERT,212.83,339.04,59.965,1458136803,"274151322000068","219011344069620",29.00,6.70,0,297.87,414.79,2.4,0.4,0.000,496695.5,496695.5,16580,0,0,0,L,1151911521,0,122.01,122.68,0002,5,0,0,0,0,0,0,3,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136836,268872.00
03/16/2016 10:00,2,0.209,ACTIVE,211.48,336.94,60.018,1458136803,"201051344001135","219011344069620",26.44,4.50,0,325.82,348.96,5.6,3.5,0.004,335251.2,335251.2,26873,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136837,268873.00
03/16/2016 10:00,2,0.244,ACTIVE,211.93,338.74,59.970,1458136803,"201051344000594","219011344069620",26.06,4.50,0,324.92,355.88,6.4,4.3,0.009,341917.8,341917.8,22286,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136838,268874.00
03/16/2016 10:00,2,0.225,ACTIVE,212.16,338.74,60.007,1458136803,"201051344001203","219011344069620",26.22,4.50,0,323.41,350.77,6.0,3.9,0.009,341549.7,341549.7,26856,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136839,268875.00
03/16/2016 10:00,2,0.119,ACTIVE,211.70,337.84,59.991,1458136803,"274151322000054","219011344069620",27.06,7.00,0,333.93,342.05,3.3,1.2,0.000,607000.8,607000.8,15569,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136840,268876.00
03/16/2016 10:00,2,0.217,ACTIVE,212.61,339.04,59.991,1458136803,"201051344000867","219011344069620",26.48,6.00,0,315.30,364.29,5.8,3.7,0.009,330282.6,330282.6,22314,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136840,268877.00
03/16/2016 10:00,2,0.273,ACTIVE,212.16,337.84,59.965,1458136803,"201051344001093","219011344069620",24.87,6.00,0,316.20,362.49,7.0,4.8,0.009,340327.7,340327.7,26736,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136841,268878.00
03/16/2016 10:00,2,0.154,ACTIVE,212.16,339.34,59.981,1458136803,"201051344000900","219011344069620",26.28,4.50,0,316.80,362.49,4.2,2.1,0.004,345385.5,345385.5,21724,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136842,268879.00
03/16/2016 10:00,2,0.248,ACTIVE,212.61,339.34,59.933,1458136803,"201051344000648","219011344069620",26.74,4.00,0,323.41,358.28,6.7,4.6,0.004,338798.3,338798.3,21997,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136843,268880.00
03/16/2016 10:00,2,0.227,ACTIVE,212.38,339.04,59.975,1458136803,"201051344000569","219011344069620",27.49,5.00,0,325.82,356.48,6.3,4.2,0.009,346829.6,346829.6,21664,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136844,268881.00
03/16/2016 10:00,2,0.225,ACTIVE,212.61,338.74,60.012,1458136803,"201051344000983","219011344069620",25.80,5.00,0,318.30,360.38,5.9,3.8,0.009,339291.1,339291.1,22111,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136845,268882.00
03/16/2016 10:00,2,0.213,ACTIVE,212.61,339.65,59.996,1458136803,"201051344001158","219011344069620",26.38,4.00,0,312.59,370.60,5.7,3.6,0.009,334997.0,334997.0,22330,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136846,268883.00
03/16/2016 10:00,2,0.254,ACTIVE,212.83,340.25,59.933,1458136803,"201051344000576","219011344069620",25.80,4.50,0,299.97,345.96,6.7,4.5,0.009,339860.7,339860.7,21786,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136847,268884.00
03/16/2016 10:00,2,0.137,ACTIVE,211.93,338.14,59.975,1458136803,"274151322000087","219011344069620",26.20,7.00,0,326.12,347.16,3.7,1.6,0.004,581997.2,581997.2,15629,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458136848,268885.00
03/16/2016 10:15,2,0.363,ACTIVE,213.29,341.45,59.954,1458137703,"201051344000645","219011344069620",28.41,5.50,0,313.80,361.29,10.4,8.2,0.049,339706.2,339706.2,21937,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137705,268886.00
03/16/2016 10:15,2,0.268,ACTIVE,212.38,339.04,59.938,1458137703,"274151322000085","219011344069620",28.92,6.30,0,334.54,342.95,7.9,5.7,0.035,609807.5,609807.5,15588,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137706,268887.00
03/16/2016 10:15,2,0.365,ACTIVE,213.29,342.35,59.981,1458137703,"201051344000633","219011344069620",29.80,4.50,0,297.87,348.66,11.0,8.7,0.053,331278.3,331278.3,22350,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137706,268888.00
03/16/2016 10:15,2,0.369,ACTIVE,212.83,341.45,59.965,1458137703,"201051344000469","219011344069620",30.16,3.70,0,313.80,359.18,11.3,9.0,0.049,332100.0,332100.0,22335,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137707,268889.00
03/16/2016 10:15,2,0.355,ALERT,212.16,339.95,59.949,1458137703,"201051344000646","219011344069620",29.28,4.50,0,300.57,347.76,10.6,8.3,0.049,336938.7,336938.7,26871,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137709,268890.00
03/16/2016 10:15,2,0.287,ACTIVE,211.70,338.44,59.981,1458137703,"274151322000052","219011344069620",29.30,6.70,0,334.54,343.55,8.6,6.3,0.049,618136.8,618136.8,15807,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137710,268891.00
03/16/2016 10:15,2,0.359,ACTIVE,212.61,340.55,59.954,1458137703,"201051344000585","219011344069620",29.26,5.00,0,317.70,360.38,10.7,8.4,0.044,342314.9,342314.9,26880,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137711,268892.00
03/16/2016 10:15,2,0.348,ACTIVE,212.61,339.34,59.970,1458137703,"201051344001230","219011344069620",28.82,4.50,0,299.67,344.15,10.2,7.9,0.044,340761.5,340761.5,26663,0,0,0,L,1122011218,0,122.01,121.33,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137712,268893.00
03/16/2016 10:15,2,0.359,ACTIVE,213.06,340.85,60.007,1458137703,"201051344000582","219011344069620",29.54,4.00,0,315.60,357.08,10.8,8.5,0.044,334389.5,334389.5,26850,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137713,268894.00
03/16/2016 10:15,2,0.381,ACTIVE,212.38,340.25,59.991,1458137703,"201051344000955","219011344069620",29.66,5.00,0,299.37,345.96,11.4,9.1,0.049,345290.9,345290.9,26788,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137714,268895.00
03/16/2016 10:15,2,0.174,ACTIVE,212.38,366.10,59.970,1458137703,"274151322000094","219011344069620",34.25,6.00,0,297.87,407.87,6.1,3.9,0.035,496606.5,496606.5,16406,0,0,0,L,1151911521,0,121.55,122.46,0002,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137715,268896.00
03/16/2016 10:15,2,0.391,ACTIVE,212.83,341.15,59.949,1458137703,"201051344000579","219011344069620",29.64,5.00,0,312.59,360.08,11.8,9.5,0.053,346231.7,346231.7,2375,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137716,268897.00
03/16/2016 10:15,2,0.383,ALERT,212.38,339.95,59.986,1458137703,"201051344000890","219011344069620",29.64,5.00,0,300.27,344.76,11.6,9.2,0.053,342643.3,342643.3,26808,0,0,0,L,1122011218,0,122.01,120.88,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137718,268898.00
03/16/2016 10:15,2,0.375,ALERT,212.83,340.85,59.986,1458137703,"201051344000438","219011344069620",29.74,4.50,0,299.37,345.66,11.3,9.0,0.049,344790.7,344790.7,26805,0,0,0,L,1122011218,0,122.23,121.55,0002,4,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137719,268899.00
03/16/2016 10:15,2,0.412,ALERT,212.83,340.55,60.002,1458137703,"201051344000417","219011344069620",29.58,5.00,0,298.47,346.56,12.3,10.0,0.049,338473.0,338473.0,26960,0,0,0,L,1122011218,0,121.78,121.78,0002,3,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137721,268900.00
03/16/2016 10:15,2,0.281,ACTIVE,212.16,337.84,59.944,1458137703,"274151322000083","219011344069620",28.43,6.30,0,321.91,351.37,8.1,5.9,0.031,612229.8,612229.8,15843,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137722,268901.00
03/16/2016 10:15,2,0.285,ACTIVE,212.83,340.25,59.965,1458137703,"274151322000076","219011344069620",29.56,6.70,0,336.04,343.85,8.6,6.3,0.049,651547.7,651547.7,15848,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137723,268902.00
