ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 10:15,2,0.367,ALERT,212.83,341.45,59.938,1458137703,"201051344000868","219011344069620",29.32,4.50,0,300.87,346.26,10.9,8.6,0.053,331077.5,331077.5,22074,0,0,0,L,1122011218,0,121.55,122.23,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137725,268903.00
03/16/2016 10:15,2,0.283,ACTIVE,212.38,339.34,59.981,1458137703,"274151322000095","219011344069620",28.67,6.00,0,324.02,349.56,8.2,6.0,0.044,644767.5,644767.5,15731,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137726,268904.00
03/16/2016 10:15,2,0.352,ALERT,212.61,341.75,59.959,1458137703,"201051344000988","219011344069620",29.76,5.00,0,299.07,347.76,10.6,8.3,0.057,329249.9,329249.9,22348,0,0,0,L,1122011218,0,121.33,122.01,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137727,268905.00
03/16/2016 10:15,2,0.367,ACTIVE,212.38,339.04,59.986,1458137703,"201051344001025","219011344069620",29.74,4.00,0,307.78,361.29,11.1,8.8,0.049,342316.3,342316.3,26864,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137728,268906.00
03/16/2016 10:15,2,0.387,ALERT,212.83,340.55,59.991,1458137703,"201051344000458","219011344069620",29.48,6.30,0,301.17,345.66,11.6,9.2,0.053,339665.6,339665.6,22256,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137730,268907.00
03/16/2016 10:15,2,0.359,ALERT,213.51,342.05,59.981,1458137703,"201051344000853","219011344069620",30.14,4.50,0,299.97,347.46,11.0,8.7,0.053,337293.6,337293.6,21877,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137732,268908.00
03/16/2016 10:15,2,0.361,ALERT,212.83,341.45,59.991,1458137703,"201051344000685","219011344069620",29.58,4.50,0,299.07,345.96,10.8,8.5,0.049,344500.4,344500.4,26682,0,0,0,L,1122011218,0,122.68,121.33,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137734,268909.00
03/16/2016 10:15,2,0.342,ALERT,212.61,340.55,59.970,1458137703,"201051344000917","219011344069620",29.54,6.00,0,298.47,345.96,10.3,8.0,0.049,341767.7,341767.7,26680,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137736,268910.00
03/16/2016 10:15,2,0.332,ALERT,212.83,340.25,59.981,1458137703,"201051344001145","219011344069620",29.54,4.00,0,299.67,345.96,10.0,7.7,0.049,346874.5,346874.5,26540,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137737,268911.00
03/16/2016 10:15,2,0.361,ALERT,212.61,340.25,59.996,1458137703,"201051344000651","219011344069620",29.76,3.70,0,298.77,345.66,10.9,8.6,0.049,338713.6,338713.6,26906,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137739,268912.00
03/16/2016 10:15,2,0.174,ACTIVE,211.93,341.15,59.954,1458137703,"274151322000088","219011344069620",31.53,6.70,0,314.10,349.86,5.5,3.4,0.013,594099.9,594099.9,15544,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137740,268913.00
03/16/2016 10:15,2,0.188,ACTIVE,212.61,373.31,59.981,1458137703,"274151322000068","219011344069620",34.83,7.30,0,298.17,414.49,6.6,4.5,0.027,496696.2,496696.2,16582,0,0,0,L,1151911521,0,122.23,122.46,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137741,268914.00
03/16/2016 10:15,2,0.328,ALERT,212.16,339.04,59.996,1458137703,"201051344001135","219011344069620",30.40,4.50,0,301.17,344.45,10.2,7.9,0.040,335252.8,335252.8,26874,0,0,0,L,1122011218,0,121.78,121.33,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137743,268915.00
03/16/2016 10:15,2,0.373,ALERT,212.61,340.25,59.975,1458137703,"201051344000594","219011344069620",29.36,4.50,0,300.57,345.66,11.1,8.8,0.057,341919.5,341919.5,22287,0,0,0,L,1122011218,0,121.55,121.55,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137745,268916.00
03/16/2016 10:15,2,0.336,ALERT,212.83,339.34,60.002,1458137703,"201051344001203","219011344069620",30.14,4.50,0,300.87,346.26,10.3,8.0,0.049,341551.3,341551.3,26857,0,0,0,L,1122011218,0,122.46,121.33,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137747,268917.00
03/16/2016 10:15,2,0.266,ACTIVE,211.93,339.04,59.965,1458137703,"274151322000054","219011344069620",28.35,7.00,0,333.03,342.95,7.6,5.4,0.035,607001.8,607001.8,15570,0,0,0,L,1151911521,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137748,268918.00
03/16/2016 10:15,2,0.348,ALERT,213.29,340.55,59.975,1458137703,"201051344000867","219011344069620",29.46,6.00,0,299.97,345.96,10.4,8.1,0.049,330284.2,330284.2,22315,0,0,0,L,1122011218,0,122.01,122.01,0002,3,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137749,268919.00
03/16/2016 10:15,2,0.387,ALERT,212.61,341.45,59.981,1458137703,"201051344001093","219011344069620",29.56,6.00,0,299.37,345.66,11.7,9.3,0.044,340329.6,340329.6,26737,0,0,0,L,1122011218,0,122.01,121.55,0002,4,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137751,268920.00
03/16/2016 10:15,2,0.270,ALERT,212.83,340.85,59.975,1458137703,"201051344000900","219011344069620",30.20,4.50,0,299.97,345.66,8.3,6.1,0.040,345386.7,345386.7,21725,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137753,268921.00
03/16/2016 10:15,2,0.361,ALERT,213.06,340.85,59.991,1458137703,"201051344000648","219011344069620",29.62,4.00,0,301.17,346.26,10.9,8.6,0.049,338800.2,338800.2,21998,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137755,268922.00
03/16/2016 10:15,2,0.355,ACTIVE,213.06,340.55,59.959,1458137703,"201051344000569","219011344069620",29.16,5.00,0,314.40,360.38,10.5,8.2,0.049,346831.4,346831.4,21665,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137756,268923.00
03/16/2016 10:15,2,0.342,ALERT,212.83,339.95,60.002,1458137703,"201051344000983","219011344069620",29.42,5.00,0,302.07,345.96,10.2,7.9,0.044,339292.8,339292.8,22112,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137758,268924.00
03/16/2016 10:15,2,0.320,ALERT,212.83,340.25,59.970,1458137703,"201051344001158","219011344069620",29.80,3.70,0,299.97,346.26,9.7,7.5,0.049,334998.6,334998.6,22331,0,0,0,L,1122011218,0,121.33,121.78,0002,4,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137759,268925.00
03/16/2016 10:15,2,0.357,ALERT,213.51,341.75,59.996,1458137703,"201051344000576","219011344069620",29.50,4.50,0,300.57,347.16,10.7,8.4,0.053,339862.5,339862.5,21787,0,0,0,L,1122011218,0,122.01,122.01,0002,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137761,268926.00
03/16/2016 10:15,2,0.273,ACTIVE,212.16,339.65,59.970,1458137703,"274151322000087","219011344069620",27.61,7.30,0,327.92,346.86,7.6,5.4,0.027,581998.3,581998.3,15630,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458137762,268927.00
03/16/2016 10:30,2,0.277,ACTIVE,212.83,339.65,59.933,1458138604,"201051344000645","219011344069620",29.92,5.50,0,336.04,347.76,8.4,6.2,0.035,339707.8,339707.8,21938,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138605,268928.00
03/16/2016 10:30,2,0.203,ACTIVE,211.70,337.54,59.975,1458138604,"274151322000085","219011344069620",28.47,6.30,0,334.24,342.95,5.9,3.8,0.031,609808.4,609808.4,15589,0,0,0,L,1151911521,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138606,268929.00
03/16/2016 10:30,2,0.309,ACTIVE,212.83,341.15,59.912,1458138604,"201051344000633","219011344069620",29.70,4.00,0,334.54,349.26,9.3,7.1,0.031,331280.0,331280.0,22351,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138607,268930.00
03/16/2016 10:30,2,0.326,ACTIVE,212.38,339.34,59.949,1458138604,"201051344000469","219011344069620",29.10,3.70,0,333.93,347.76,9.7,7.4,0.035,332101.8,332101.8,22336,0,0,0,L,1122011218,0,120.65,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138608,268931.00
03/16/2016 10:30,2,0.309,ACTIVE,211.70,339.34,59.938,1458138604,"201051344000646","219011344069620",29.10,4.50,0,332.73,346.86,9.1,6.9,0.035,336940.4,336940.4,26873,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138609,268932.00
03/16/2016 10:30,2,0.244,ACTIVE,211.03,337.54,59.970,1458138604,"274151322000052","219011344069620",28.78,6.30,0,333.63,343.25,7.1,4.9,0.027,618138.0,618138.0,15808,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138610,268933.00
03/16/2016 10:30,2,0.303,ACTIVE,212.16,339.34,59.949,1458138604,"201051344000585","219011344069620",30.06,5.00,0,332.73,346.26,9.2,7.0,0.035,342316.6,342316.6,26881,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138611,268934.00
03/16/2016 10:30,2,0.293,ACTIVE,211.93,338.44,59.938,1458138604,"201051344001230","219011344069620",29.26,4.50,0,332.13,346.26,8.7,6.5,0.035,340763.0,340763.0,26664,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138612,268935.00
03/16/2016 10:30,2,0.293,ACTIVE,212.38,339.34,59.949,1458138604,"201051344000582","219011344069620",30.24,4.00,0,333.63,346.86,9.0,6.8,0.031,334391.2,334391.2,26851,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138613,268936.00
03/16/2016 10:30,2,0.326,ACTIVE,211.70,338.44,59.944,1458138604,"201051344000955","219011344069620",30.16,4.50,0,331.83,345.66,10.0,7.7,0.040,345292.7,345292.7,26789,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138614,268937.00
03/16/2016 10:30,2,0.123,ACTIVE,211.25,337.84,59.959,1458138604,"274151322000094","219011344069620",30.43,5.50,0,334.84,377.52,3.9,1.8,0.013,496607.0,496607.0,16407,0,0,0,L,1151911521,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138614,268938.00
03/16/2016 10:30,2,0.342,ACTIVE,212.38,339.65,59.938,1458138604,"201051344000579","219011344069620",29.06,4.50,0,334.24,347.76,10.1,7.8,0.040,346233.6,346233.6,2376,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138615,268939.00
03/16/2016 10:30,2,0.324,ACTIVE,211.93,338.44,59.944,1458138604,"201051344000890","219011344069620",29.10,4.50,0,333.33,346.86,9.6,7.4,0.035,342645.1,342645.1,26810,0,0,0,L,1122011218,0,121.78,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138616,268940.00
03/16/2016 10:30,2,0.314,ACTIVE,212.16,338.74,59.959,1458138604,"201051344000438","219011344069620",30.36,4.00,0,333.63,346.86,9.7,7.5,0.031,344792.5,344792.5,26807,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138617,268941.00
03/16/2016 10:30,2,0.344,ACTIVE,212.16,339.65,59.981,1458138604,"201051344000417","219011344069620",30.02,5.00,0,333.33,346.86,10.5,8.2,0.035,338475.0,338475.0,26962,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138618,268942.00
03/16/2016 10:30,2,0.225,ACTIVE,211.48,337.24,59.954,1458138604,"274151322000083","219011344069620",27.67,6.70,0,334.24,343.55,6.3,4.1,0.027,612230.7,612230.7,15844,0,0,0,L,1151911521,0,121.33,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138619,268943.00
03/16/2016 10:30,2,0.217,ACTIVE,211.93,338.44,59.954,1458138604,"274151322000076","219011344069620",29.08,6.70,0,335.14,343.55,6.4,4.2,0.027,651548.7,651548.7,15849,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138620,268944.00
03/16/2016 10:30,2,0.295,ACTIVE,212.16,339.95,59.996,1458138604,"201051344000868","219011344069620",28.75,4.50,0,334.54,348.36,8.6,6.4,0.031,331079.1,331079.1,22076,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138621,268945.00
03/16/2016 10:30,2,0.207,ACTIVE,211.48,337.84,59.975,1458138604,"274151322000095","219011344069620",28.67,6.00,0,333.93,342.65,6.1,3.9,0.031,644768.4,644768.4,15732,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138622,268946.00
03/16/2016 10:30,2,0.277,ACTIVE,212.16,340.55,59.954,1458138604,"201051344000988","219011344069620",29.56,4.50,0,333.63,349.56,8.3,6.1,0.035,329251.4,329251.4,22350,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138623,268947.00
03/16/2016 10:30,2,0.297,ACTIVE,211.93,337.84,59.912,1458138604,"201051344001025","219011344069620",28.96,4.00,0,332.43,345.66,8.7,6.5,0.031,342318.0,342318.0,26865,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138624,268948.00
03/16/2016 10:30,2,0.316,ACTIVE,211.93,338.14,59.954,1458138604,"201051344000458","219011344069620",29.18,6.00,0,334.84,347.76,9.4,7.1,0.035,339667.4,339667.4,22258,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138625,268949.00
03/16/2016 10:30,2,0.289,ACTIVE,212.83,340.55,59.965,1458138604,"201051344000853","219011344069620",29.84,4.50,0,336.04,348.96,8.7,6.5,0.031,337295.2,337295.2,21879,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138626,268950.00
03/16/2016 10:30,2,0.307,ACTIVE,212.38,339.65,60.018,1458138604,"201051344000685","219011344069620",29.00,4.50,0,334.54,347.76,9.0,6.8,0.031,344502.0,344502.0,26684,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138627,268951.00
03/16/2016 10:30,2,0.275,ACTIVE,212.16,339.34,60.002,1458138604,"201051344000917","219011344069620",29.70,6.00,0,332.43,347.76,8.3,6.1,0.031,341769.2,341769.2,26682,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138628,268952.00
03/16/2016 10:30,2,0.275,ACTIVE,212.38,339.34,59.933,1458138604,"201051344001145","219011344069620",29.00,4.50,0,334.54,347.46,8.2,5.9,0.027,346875.9,346875.9,26542,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138629,268953.00
03/16/2016 10:30,2,0.307,ACTIVE,211.93,339.04,59.933,1458138604,"201051344000651","219011344069620",29.12,3.70,0,333.63,346.86,9.1,6.9,0.031,338715.3,338715.3,26908,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138630,268954.00
03/16/2016 10:30,2,0.188,ACTIVE,210.80,336.64,59.959,1458138604,"274151322000088","219011344069620",27.81,6.70,0,333.03,343.85,5.2,3.1,0.027,594100.6,594100.6,15545,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138631,268955.00
03/16/2016 10:30,2,0.141,ACTIVE,211.93,338.14,59.944,1458138604,"274151322000068","219011344069620",30.55,7.00,0,334.84,378.12,4.4,2.3,0.013,496696.8,496696.8,16583,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138632,268956.00
03/16/2016 10:30,2,0.283,ACTIVE,211.70,337.84,59.938,1458138604,"201051344001135","219011344069620",28.98,4.50,0,332.13,346.26,8.3,6.1,0.031,335254.3,335254.3,26876,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138633,268957.00
03/16/2016 10:30,2,0.314,ACTIVE,211.93,339.04,59.944,1458138604,"201051344000594","219011344069620",28.77,4.50,0,332.73,347.16,9.2,7.0,0.035,341921.2,341921.2,22289,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138633,268958.00
03/16/2016 10:30,2,0.281,ACTIVE,212.16,338.74,59.933,1458138604,"201051344001203","219011344069620",28.53,4.50,0,333.93,348.66,8.2,6.0,0.027,341552.9,341552.9,26859,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138634,268959.00
03/16/2016 10:30,2,0.201,ACTIVE,211.25,337.54,59.965,1458138604,"274151322000054","219011344069620",27.75,7.00,0,333.63,342.35,5.7,3.6,0.027,607002.7,607002.7,15571,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138635,268960.00
03/16/2016 10:30,2,0.279,ACTIVE,212.61,338.74,59.933,1458138604,"201051344000867","219011344069620",29.52,5.50,0,334.54,348.66,8.4,6.2,0.022,330285.8,330285.8,22317,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138636,268961.00
03/16/2016 10:30,2,0.322,ACTIVE,211.93,339.04,59.975,1458138604,"201051344001093","219011344069620",29.54,5.50,0,332.73,346.86,9.7,7.4,0.031,340331.5,340331.5,26739,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138637,268962.00
03/16/2016 10:30,2,0.207,ACTIVE,212.16,339.65,59.944,1458138604,"201051344000900","219011344069620",29.26,4.50,0,334.24,347.16,6.2,4.0,0.027,345387.8,345387.8,21727,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138638,268963.00
03/16/2016 10:30,2,0.307,ACTIVE,212.38,339.04,59.991,1458138604,"201051344000648","219011344069620",29.00,3.70,0,334.54,347.16,9.0,6.8,0.031,338801.9,338801.9,22000,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138639,268964.00
03/16/2016 10:30,2,0.287,ACTIVE,212.38,339.04,59.954,1458138604,"201051344000569","219011344069620",29.10,5.00,0,333.93,346.26,8.5,6.3,0.031,346833.0,346833.0,21666,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138640,268965.00
03/16/2016 10:30,2,0.270,ACTIVE,212.38,338.74,59.965,1458138604,"201051344000983","219011344069620",30.04,5.00,0,334.54,346.86,8.2,6.0,0.031,339294.4,339294.4,22114,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138641,268966.00
03/16/2016 10:30,2,0.270,ACTIVE,212.16,338.74,59.975,1458138604,"201051344001158","219011344069620",29.12,3.70,0,334.54,348.06,8.0,5.8,0.031,335000.1,335000.1,22333,0,0,0,L,1122011218,0,120.88,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138642,268967.00
03/16/2016 10:30,2,0.289,ACTIVE,212.61,339.65,59.965,1458138604,"201051344000576","219011344069620",29.70,4.00,0,335.14,348.66,8.8,6.5,0.022,339864.2,339864.2,21789,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138643,268968.00
03/16/2016 10:30,2,0.191,ACTIVE,211.48,336.94,59.959,1458138604,"274151322000087","219011344069620",27.91,7.30,0,333.93,342.35,5.5,3.4,0.027,581999.2,581999.2,15631,0,0,0,L,1151911521,0,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458138644,268969.00
03/16/2016 10:45,2,0.283,ACTIVE,213.06,340.25,59.996,1458139503,"201051344000645","219011344069620",31.05,5.00,0,333.33,346.86,8.9,6.7,0.031,339709.1,339709.1,21939,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139504,268970.00
03/16/2016 10:45,2,0.201,ACTIVE,211.93,338.14,59.954,1458139503,"274151322000085","219011344069620",29.00,6.30,0,334.54,342.05,6.0,3.8,0.022,609809.1,609809.1,15590,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139505,268971.00
03/16/2016 10:45,2,0.340,ACTIVE,213.06,342.65,60.002,1458139503,"201051344000633","219011344069620",30.97,3.70,0,333.93,347.46,10.7,8.4,0.049,331281.7,331281.7,22352,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139506,268972.00
03/16/2016 10:45,2,0.342,ACTIVE,212.38,340.55,59.965,1458139503,"201051344000469","219011344069620",30.42,3.30,0,333.03,345.06,10.6,8.3,0.044,332103.5,332103.5,22337,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139507,268973.00
03/16/2016 10:45,2,0.332,ACTIVE,211.70,339.34,59.991,1458139503,"201051344000646","219011344069620",30.42,4.00,0,332.43,348.66,10.3,8.0,0.049,336941.9,336941.9,26874,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139508,268974.00
03/16/2016 10:45,2,0.299,ACTIVE,211.48,340.25,59.986,1458139503,"274151322000052","219011344069620",29.08,6.30,0,333.63,343.25,8.8,6.6,0.040,618139.2,618139.2,15809,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139509,268975.00
03/16/2016 10:45,2,0.297,ACTIVE,211.93,342.65,59.996,1458139503,"201051344000585","219011344069620",31.57,4.50,0,333.03,349.56,9.6,7.3,0.040,342318.1,342318.1,26882,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139510,268976.00
03/16/2016 10:45,2,0.299,ACTIVE,212.16,338.14,59.981,1458139503,"201051344001230","219011344069620",30.67,4.00,0,330.93,344.76,9.3,7.1,0.035,340764.4,340764.4,26665,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139511,268977.00
03/16/2016 10:45,2,0.301,ACTIVE,212.61,339.65,59.981,1458139503,"201051344000582","219011344069620",30.63,4.00,0,333.63,344.76,9.4,7.1,0.040,334392.7,334392.7,26852,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139511,268978.00
03/16/2016 10:45,2,0.385,ACTIVE,211.48,339.04,59.991,1458139503,"201051344000955","219011344069620",30.38,4.50,0,331.83,344.15,11.8,9.5,0.057,345294.6,345294.6,26790,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139512,268979.00
03/16/2016 10:45,2,0.125,ALERT,211.70,337.24,59.975,1458139503,"274151322000094","219011344069620",30.51,5.00,0,298.17,407.87,3.9,1.8,0.004,496607.2,496607.2,16408,0,0,0,L,1151911521,0,121.33,122.23,0002,2,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139514,268980.00
03/16/2016 10:45,2,0.396,ACTIVE,212.61,340.25,59.991,1458139503,"201051344000579","219011344069620",30.30,4.50,0,334.54,345.66,12.2,9.8,0.053,346235.5,346235.5,2377,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139515,268981.00
03/16/2016 10:45,2,0.324,ACTIVE,211.93,343.85,59.986,1458139503,"201051344000890","219011344069620",31.85,4.50,0,333.03,350.47,10.5,8.2,0.035,342646.7,342646.7,26811,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139516,268982.00
03/16/2016 10:45,2,0.379,ACTIVE,212.16,339.95,59.991,1458139503,"201051344000438","219011344069620",30.26,3.70,0,333.33,346.26,11.6,9.3,0.049,344794.3,344794.3,26808,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139517,268983.00
03/16/2016 10:45,2,0.350,ACTIVE,212.16,343.85,60.007,1458139503,"201051344000417","219011344069620",31.77,4.50,0,332.73,347.76,11.3,9.0,0.040,338476.9,338476.9,26963,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139518,268984.00
03/16/2016 10:45,2,0.281,ACTIVE,211.70,339.04,60.028,1458139503,"274151322000083","219011344069620",28.92,6.30,0,333.33,343.55,8.2,6.0,0.044,612231.7,612231.7,15845,0,0,0,L,1151911521,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139519,268985.00
03/16/2016 10:45,2,0.252,ACTIVE,212.16,339.95,59.965,1458139503,"274151322000076","219011344069620",30.42,6.30,0,335.44,343.25,7.8,5.6,0.040,651549.7,651549.7,15850,0,0,0,L,1151911521,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139520,268986.00
03/16/2016 10:45,2,0.299,ACTIVE,212.38,340.25,59.986,1458139503,"201051344000868","219011344069620",30.49,4.00,0,333.03,344.45,9.2,7.0,0.035,331080.5,331080.5,22077,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139521,268987.00
03/16/2016 10:45,2,0.217,ACTIVE,211.48,337.84,59.981,1458139503,"274151322000095","219011344069620",30.77,5.50,0,334.24,342.05,6.8,4.6,0.027,644769.2,644769.2,15733,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139522,268988.00
03/16/2016 10:45,2,0.283,ACTIVE,212.38,343.55,59.981,1458139503,"201051344000988","219011344069620",31.61,4.50,0,332.73,351.37,9.1,6.9,0.044,329252.7,329252.7,22351,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139522,268989.00
03/16/2016 10:45,2,0.275,ACTIVE,211.70,343.55,59.991,1458139503,"201051344001025","219011344069620",31.87,4.00,0,333.33,348.66,8.9,6.6,0.027,342319.4,342319.4,26866,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139523,268990.00
03/16/2016 10:45,2,0.330,ACTIVE,212.38,339.95,59.965,1458139503,"201051344000458","219011344069620",31.35,6.00,0,333.33,349.26,10.5,8.2,0.040,339669.1,339669.1,22259,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139524,268991.00
03/16/2016 10:45,2,0.293,ACTIVE,213.06,341.15,59.986,1458139503,"201051344000853","219011344069620",30.32,4.00,0,334.84,346.56,9.0,6.7,0.031,337296.6,337296.6,21880,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139525,268992.00
03/16/2016 10:45,2,0.365,ACTIVE,212.16,340.25,59.970,1458139503,"201051344000685","219011344069620",29.58,4.50,0,333.63,345.66,11.0,8.7,0.053,344503.7,344503.7,26685,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139526,268993.00
03/16/2016 10:45,2,0.289,ACTIVE,211.93,339.04,60.007,1458139503,"201051344000917","219011344069620",30.30,6.00,0,332.13,345.06,8.9,6.7,0.027,341770.6,341770.6,26683,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139527,268994.00
03/16/2016 10:45,2,0.330,ACTIVE,212.16,339.95,59.986,1458139503,"201051344001145","219011344069620",30.42,4.00,0,333.93,345.36,10.2,7.9,0.053,346877.4,346877.4,26543,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139529,268995.00
03/16/2016 10:45,2,0.318,ACTIVE,212.16,339.65,59.970,1458139503,"201051344000651","219011344069620",30.51,3.70,0,333.63,344.15,9.8,7.6,0.035,338716.8,338716.8,26909,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139530,268996.00
03/16/2016 10:45,2,0.207,ACTIVE,211.25,337.84,59.954,1458139503,"274151322000088","219011344069620",27.95,6.30,0,333.63,342.65,5.9,3.8,0.022,594101.3,594101.3,15546,0,0,0,L,1151911521,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139531,268997.00
03/16/2016 10:45,2,0.158,ACTIVE,212.38,338.74,59.975,1458139503,"274151322000068","219011344069620",31.15,6.70,0,335.74,350.47,5.0,2.9,0.018,496697.2,496697.2,16584,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139531,268998.00
03/16/2016 10:45,2,0.291,ACTIVE,211.70,343.85,59.975,1458139503,"201051344001135","219011344069620",31.87,4.00,0,332.43,351.07,9.5,7.2,0.040,335255.7,335255.7,26877,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139532,268999.00
03/16/2016 10:45,2,0.371,ACTIVE,212.16,340.25,59.986,1458139503,"201051344000594","219011344069620",30.59,4.00,0,332.13,345.06,11.5,9.2,0.049,341923.0,341923.0,22290,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139533,269000.00
03/16/2016 10:45,2,0.273,ACTIVE,212.16,338.74,59.975,1458139503,"201051344001203","219011344069620",31.15,4.50,0,333.63,344.45,8.7,6.5,0.035,341554.2,341554.2,26860,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139534,269001.00
03/16/2016 10:45,2,0.225,ACTIVE,211.48,338.74,59.965,1458139503,"274151322000054","219011344069620",28.86,7.00,0,333.63,342.35,6.6,4.4,0.027,607003.5,607003.5,15572,0,0,0,L,1151911521,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139535,269002.00
03/16/2016 10:45,2,0.309,ACTIVE,212.61,339.34,59.975,1458139503,"201051344000867","219011344069620",30.75,5.50,0,333.33,344.76,9.6,7.3,0.035,330287.3,330287.3,22318,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139536,269003.00
03/16/2016 10:45,2,0.338,ACTIVE,211.93,339.04,59.970,1458139503,"201051344001093","219011344069620",30.16,5.50,0,333.03,343.85,10.4,8.1,0.027,340333.2,340333.2,26740,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139537,269004.00
03/16/2016 10:45,2,0.221,ACTIVE,211.93,339.65,59.965,1458139503,"201051344000900","219011344069620",30.97,4.50,0,332.43,344.15,7.0,4.8,0.040,345388.7,345388.7,21728,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139538,269005.00
03/16/2016 10:45,2,0.334,ACTIVE,212.38,339.65,59.970,1458139503,"201051344000648","219011344069620",30.83,3.70,0,334.24,349.56,10.5,8.2,0.044,338803.5,338803.5,22001,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139539,269006.00
03/16/2016 10:45,2,0.297,ACTIVE,212.61,342.35,59.975,1458139503,"201051344000569","219011344069620",31.59,4.50,0,333.03,349.56,9.6,7.3,0.035,346834.5,346834.5,21667,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139540,269007.00
03/16/2016 10:45,2,0.285,ACTIVE,212.16,342.35,59.970,1458139503,"201051344000983","219011344069620",31.65,4.50,0,333.33,349.86,9.2,6.9,0.040,339295.8,339295.8,22115,0,0,0,L,1122011218,0,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139541,269008.00
03/16/2016 10:45,2,0.330,ACTIVE,212.38,340.25,60.012,1458139503,"201051344001158","219011344069620",30.45,3.30,0,332.73,345.36,10.2,8.0,0.057,335001.6,335001.6,22334,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139541,269009.00
03/16/2016 10:45,2,0.322,ACTIVE,212.83,340.55,59.970,1458139503,"201051344000576","219011344069620",30.28,4.00,0,333.33,346.56,9.9,7.7,0.035,339865.7,339865.7,21790,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139542,269010.00
03/16/2016 10:45,2,0.215,ACTIVE,211.48,338.14,59.970,1458139503,"274151322000087","219011344069620",28.39,7.00,0,333.93,343.25,6.2,4.1,0.022,582000.0,582000.0,15632,0,0,0,L,1151911521,0,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458139544,269011.00
03/16/2016 11:00,2,0.557,ACTIVE,213.06,357.68,59.991,1458140403,"201051344000645","219011344069620",33.02,5.50,0,336.04,368.20,18.6,16.0,0.110,339711.9,339711.9,21940,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140404,269012.00
03/16/2016 11:00,2,0.461,ACTIVE,211.70,349.56,59.996,1458140403,"274151322000085","219011344069620",32.32,6.30,0,335.14,358.58,15.1,12.6,0.088,609811.1,609811.1,15591,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140405,269013.00
03/16/2016 11:00,2,0.689,ACTIVE,213.29,345.66,59.970,1458140403,"201051344000633","219011344069620",31.39,4.00,0,333.93,363.99,21.9,19.2,0.159,331285.1,331285.1,22353,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140406,269014.00
03/16/2016 11:00,2,0.609,ACTIVE,213.06,352.87,59.975,1458140403,"201051344000469","219011344069620",32.40,3.70,0,333.33,368.20,20.1,17.4,0.137,332106.6,332106.6,22338,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140407,269015.00
03/16/2016 11:00,2,0.598,ACTIVE,211.48,351.97,59.996,1458140403,"201051344000646","219011344069620",32.36,4.50,0,331.83,364.59,19.6,17.0,0.128,336945.2,336945.2,26875,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140407,269016.00
03/16/2016 11:00,2,0.625,ACTIVE,211.25,341.15,59.970,1458140403,"274151322000052","219011344069620",30.40,6.30,0,330.63,348.66,19.3,16.7,0.110,618142.2,618142.2,15810,0,0,0,L,1151911521,0,120.88,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140408,269017.00
03/16/2016 11:00,2,0.549,ACTIVE,211.93,351.67,59.970,1458140403,"201051344000585","219011344069620",32.32,5.00,0,334.54,364.59,18.0,15.4,0.115,342321.1,342321.1,26883,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140409,269018.00
03/16/2016 11:00,2,0.521,ACTIVE,211.48,351.07,59.975,1458140403,"201051344001230","219011344069620",32.30,4.50,0,332.43,365.49,17.1,14.5,0.102,340767.3,340767.3,26666,0,0,0,L,1122011218,0,121.78,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140410,269019.00
03/16/2016 11:00,2,0.514,ACTIVE,212.16,349.86,59.975,1458140403,"201051344000582","219011344069620",32.22,4.00,0,333.63,366.70,16.7,14.2,0.097,334395.5,334395.5,26853,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140411,269020.00
03/16/2016 11:00,2,0.701,ACTIVE,211.48,342.05,59.975,1458140403,"201051344000955","219011344069620",31.09,4.50,0,332.43,357.38,22.1,19.4,0.146,345298.5,345298.5,26791,0,0,0,L,1122011218,0,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140412,269021.00
03/16/2016 11:00,2,0.246,ACTIVE,211.70,462.28,59.970,1458140403,"274151322000094","219011344069620",44.27,6.70,0,335.74,472.20,11.0,8.7,0.053,496608.7,496608.7,16410,0,0,0,L,1151911521,0,120.88,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140413,269022.00
03/16/2016 11:00,2,0.721,ACTIVE,212.61,343.85,59.970,1458140403,"201051344000579","219011344069620",30.85,4.50,0,334.84,363.09,22.6,19.9,0.155,346239.4,346239.4,2378,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140414,269023.00
03/16/2016 11:00,2,0.570,ACTIVE,211.70,354.37,59.970,1458140403,"201051344000890","219011344069620",32.70,4.50,0,333.63,368.50,18.9,16.3,0.110,342649.9,342649.9,26812,0,0,0,L,1122011218,0,122.01,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140415,269024.00
03/16/2016 11:00,2,0.693,ACTIVE,211.93,342.95,59.981,1458140403,"201051344000438","219011344069620",31.17,4.00,0,332.73,357.68,21.9,19.2,0.150,344798.1,344798.1,26809,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140416,269025.00
03/16/2016 11:00,2,0.617,ACTIVE,211.70,349.86,59.949,1458140403,"201051344000417","219011344069620",32.18,4.50,0,333.63,364.59,20.1,17.5,0.115,338480.4,338480.4,26964,0,0,0,L,1122011218,0,121.33,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140417,269026.00
03/16/2016 11:00,2,0.619,ACTIVE,211.48,342.05,59.965,1458140403,"274151322000083","219011344069620",29.92,6.30,0,332.73,348.66,18.8,16.2,0.124,612234.7,612234.7,15846,0,0,0,L,1151911521,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140418,269027.00
03/16/2016 11:00,2,0.549,ACTIVE,212.16,349.26,60.007,1458140403,"274151322000076","219011344069620",31.99,6.70,0,335.74,357.08,17.8,15.3,0.115,651552.5,651552.5,15851,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140418,269028.00
03/16/2016 11:00,2,0.607,ACTIVE,212.61,350.77,59.938,1458140403,"201051344000868","219011344069620",32.24,4.50,0,333.93,368.20,19.9,17.3,0.124,331083.5,331083.5,22078,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140419,269029.00
03/16/2016 11:00,2,0.484,ACTIVE,211.48,352.87,59.970,1458140403,"274151322000095","219011344069620",32.42,6.00,0,334.84,360.08,15.9,13.4,0.088,644771.6,644771.6,15734,0,0,0,L,1151911521,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140420,269030.00
03/16/2016 11:00,2,0.553,ACTIVE,212.61,353.17,59.965,1458140403,"201051344000988","219011344069620",32.44,5.00,0,334.24,368.80,18.2,15.6,0.124,329255.6,329255.6,22352,0,0,0,L,1122011218,0,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140421,269031.00
03/16/2016 11:00,2,0.564,ACTIVE,211.48,353.17,59.970,1458140403,"201051344001025","219011344069620",32.64,4.00,0,333.93,367.00,18.7,16.1,0.115,342322.2,342322.2,26867,0,0,0,L,1122011218,0,121.33,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140422,269032.00
03/16/2016 11:00,2,0.619,ACTIVE,212.38,353.77,59.986,1458140403,"201051344000458","219011344069620",32.62,6.00,0,334.24,366.10,20.5,17.8,0.137,339672.3,339672.3,22260,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140424,269033.00
03/16/2016 11:00,2,0.621,ACTIVE,213.06,349.26,59.965,1458140403,"201051344000853","219011344069620",32.10,4.50,0,336.04,371.21,20.2,17.6,0.133,337299.7,337299.7,21881,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140425,269034.00
03/16/2016 11:00,2,0.693,ACTIVE,212.16,343.55,59.981,1458140403,"201051344000685","219011344069620",30.91,4.50,0,333.33,354.37,21.7,19.1,0.155,344507.3,344507.3,26686,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140425,269035.00
03/16/2016 11:00,2,0.514,ACTIVE,211.70,361.59,59.975,1458140403,"201051344000917","219011344069620",33.48,5.50,0,332.73,369.70,17.4,14.9,0.106,341773.4,341773.4,26684,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140426,269036.00
03/16/2016 11:00,2,0.645,ACTIVE,211.93,345.66,59.970,1458140403,"201051344001145","219011344069620",31.65,4.00,0,333.93,359.18,20.7,18.1,0.146,346880.7,346880.7,26544,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140427,269037.00
03/16/2016 11:00,2,0.576,ACTIVE,211.93,346.86,59.975,1458140403,"201051344000651","219011344069620",31.89,3.70,0,333.63,364.29,18.6,16.0,0.115,338719.9,338719.9,26910,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140428,269038.00
03/16/2016 11:00,2,0.455,ACTIVE,211.25,338.14,59.970,1458140403,"274151322000088","219011344069620",30.99,6.30,0,334.24,345.96,14.3,11.9,0.071,594103.3,594103.3,15547,0,0,0,L,1151911521,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140429,269039.00
03/16/2016 11:00,2,0.344,ACTIVE,212.16,436.73,59.959,1458140403,"274151322000068","219011344069620",41.41,8.00,0,336.64,455.67,14.5,12.1,0.080,496699.3,496699.3,16585,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140430,269040.00
03/16/2016 11:00,2,0.584,ACTIVE,211.48,353.47,59.975,1458140403,"201051344001135","219011344069620",32.56,4.00,0,334.54,364.89,19.3,16.7,0.124,335258.7,335258.7,26878,0,0,0,L,1122011218,0,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140431,269041.00
03/16/2016 11:00,2,0.734,ACTIVE,212.38,343.85,59.970,1458140403,"201051344000594","219011344069620",30.97,4.00,0,333.33,355.88,23.1,20.3,0.159,341926.9,341926.9,22291,0,0,0,L,1122011218,0,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140432,269042.00
03/16/2016 11:00,2,0.512,ACTIVE,211.93,346.56,59.959,1458140403,"201051344001203","219011344069620",31.97,4.50,0,334.24,370.90,16.6,14.1,0.097,341556.8,341556.8,26861,0,0,0,L,1122011218,0,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140433,269043.00
03/16/2016 11:00,2,0.496,ACTIVE,211.25,339.04,59.938,1458140403,"274151322000054","219011344069620",30.71,6.70,0,334.24,349.26,15.5,13.0,0.084,607005.8,607005.8,15573,0,0,0,L,1151911521,0,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140434,269044.00
03/16/2016 11:00,2,0.580,ACTIVE,212.83,354.67,59.986,1458140403,"201051344000867","219011344069620",32.78,5.00,0,333.93,365.80,19.3,16.7,0.119,330290.4,330290.4,22319,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140435,269045.00
03/16/2016 11:00,2,0.559,ACTIVE,211.70,357.98,59.965,1458140403,"201051344001093","219011344069620",33.08,5.50,0,332.73,368.50,18.7,16.1,0.093,340336.3,340336.3,26741,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140436,269046.00
03/16/2016 11:00,2,0.527,ACTIVE,212.38,353.77,59.970,1458140403,"201051344000900","219011344069620",32.54,4.50,0,333.63,364.29,17.4,14.9,0.119,345391.4,345391.4,21729,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140437,269047.00
