ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 11:00,2,0.635,ACTIVE,212.83,345.36,59.970,1458140403,"201051344000648","219011344069620",18.65,3.70,0,334.24,368.50,12.1,9.7,0.097,338806.8,338806.8,22002,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140438,269048.00
03/16/2016 11:00,2,0.561,ACTIVE,212.83,358.28,59.970,1458140403,"201051344000569","219011344069620",33.04,5.00,0,335.74,366.10,18.8,16.2,0.119,346837.4,346837.4,21668,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140439,269049.00
03/16/2016 11:00,2,0.545,ACTIVE,212.61,354.67,59.933,1458140403,"201051344000983","219011344069620",32.68,5.00,0,335.14,370.00,18.1,15.5,0.115,339298.7,339298.7,22116,0,0,0,L,1122011218,0,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140440,269050.00
03/16/2016 11:00,2,0.646,ACTIVE,212.61,343.85,59.970,1458140403,"201051344001158","219011344069620",31.47,3.70,0,332.73,360.69,20.6,18.0,0.146,335005.0,335005.0,22335,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140441,269051.00
03/16/2016 11:00,2,0.641,ACTIVE,213.06,351.37,59.975,1458140403,"201051344000576","219011344069620",32.22,4.00,0,333.93,367.00,20.9,18.3,0.133,339868.9,339868.9,21791,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140442,269052.00
03/16/2016 11:00,2,0.482,ACTIVE,211.48,345.96,59.965,1458140403,"274151322000087","219011344069620",31.71,7.00,0,334.84,355.28,15.6,13.1,0.093,582002.1,582002.1,15633,0,0,0,L,1151911521,0,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458140443,269053.00
03/16/2016 11:15,2,0.848,ACTIVE,213.74,349.26,59.981,1458141303,"201051344000645","219011344069620",31.85,6.00,0,337.24,378.42,27.4,24.5,0.194,339717.1,339717.1,21941,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141304,269054.00
03/16/2016 11:15,2,0.686,ACTIVE,212.16,348.66,59.970,1458141303,"274151322000085","219011344069620",32.16,6.70,0,331.83,368.50,22.3,19.6,0.133,609815.4,609815.4,15592,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141305,269055.00
03/16/2016 11:15,2,0.896,ACTIVE,213.51,348.36,59.965,1458141303,"201051344000633","219011344069620",30.97,4.00,0,335.14,373.31,28.2,25.3,0.212,331291.1,331291.1,22354,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141306,269056.00
03/16/2016 11:15,2,0.830,ACTIVE,213.51,355.58,59.975,1458141303,"201051344000469","219011344069620",32.50,4.00,0,334.24,376.62,27.3,24.4,0.190,332112.3,332112.3,22339,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141307,269057.00
03/16/2016 11:15,2,0.785,ACTIVE,212.38,355.28,59.975,1458141303,"201051344000646","219011344069620",32.52,4.50,0,333.63,374.51,25.9,23.0,0.186,336950.6,336950.6,26876,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141308,269058.00
03/16/2016 11:15,2,0.830,ACTIVE,211.70,344.76,59.965,1458141303,"274151322000052","219011344069620",30.71,6.30,0,332.13,356.18,25.8,23.0,0.172,618147.6,618147.6,15811,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141309,269059.00
03/16/2016 11:15,2,0.711,ACTIVE,212.83,357.68,59.959,1458141303,"201051344000585","219011344069620",32.86,5.00,0,334.54,376.92,23.7,21.0,0.159,342325.9,342325.9,26884,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141310,269060.00
03/16/2016 11:15,2,0.684,ACTIVE,212.38,360.99,59.959,1458141303,"201051344001230","219011344069620",33.26,5.00,0,333.93,378.72,23.1,20.4,0.150,340772.1,340772.1,26667,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141311,269061.00
03/16/2016 11:15,2,0.637,ACTIVE,213.06,360.99,59.970,1458141303,"201051344000582","219011344069620",33.26,4.50,0,335.14,376.01,21.5,18.9,0.141,334400.0,334400.0,26854,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141312,269062.00
03/16/2016 11:15,2,0.893,ACTIVE,212.16,345.06,59.975,1458141303,"201051344000955","219011344069620",31.29,4.50,0,331.83,370.00,28.3,25.4,0.208,345304.5,345304.5,26792,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141313,269063.00
03/16/2016 11:15,2,0.422,ACTIVE,212.16,451.76,59.959,1458141303,"274151322000094","219011344069620",43.08,7.30,0,336.34,477.31,18.6,16.0,0.110,496612.1,496612.1,16411,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141313,269064.00
03/16/2016 11:15,2,0.908,ACTIVE,213.29,346.26,59.959,1458141303,"201051344000579","219011344069620",31.39,5.00,0,334.24,369.40,28.9,26.0,0.208,346245.6,346245.6,2379,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141314,269065.00
03/16/2016 11:15,2,0.781,ACTIVE,212.61,352.57,59.970,1458141303,"201051344000890","219011344069620",32.32,5.50,0,333.33,378.42,25.6,22.8,0.168,342655.1,342655.1,26813,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141315,269066.00
03/16/2016 11:15,2,0.873,ACTIVE,213.06,347.16,59.970,1458141303,"201051344000438","219011344069620",31.65,4.00,0,333.33,370.60,28.0,25.1,0.199,344804.1,344804.1,26810,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141316,269067.00
03/16/2016 11:15,2,0.752,ACTIVE,212.83,355.88,59.970,1458141303,"201051344000417","219011344069620",32.72,5.00,0,333.33,376.31,25.0,22.2,0.159,338485.8,338485.8,26965,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141317,269068.00
03/16/2016 11:15,2,0.801,ACTIVE,211.93,345.36,59.965,1458141303,"274151322000083","219011344069620",30.30,6.70,0,332.13,356.18,24.6,21.8,0.159,612240.0,612240.0,15847,0,0,0,L,1151911521,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141318,269069.00
03/16/2016 11:15,2,0.707,ACTIVE,212.61,351.37,59.928,1458141303,"274151322000076","219011344069620",32.28,7.00,0,333.93,370.00,23.1,20.4,0.150,651557.4,651557.4,15852,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141319,269070.00
03/16/2016 11:15,2,0.783,ACTIVE,212.83,354.67,59.970,1458141303,"201051344000868","219011344069620",32.48,4.50,0,335.44,374.81,25.8,23.0,0.186,331088.9,331088.9,22079,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141320,269071.00
03/16/2016 11:15,2,0.613,ACTIVE,211.70,358.58,59.954,1458141303,"274151322000095","219011344069620",32.94,6.30,0,331.83,373.91,20.4,17.8,0.119,644776.0,644776.0,15735,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141321,269072.00
03/16/2016 11:15,2,0.822,ACTIVE,213.29,347.46,59.970,1458141303,"201051344000988","219011344069620",31.51,5.00,0,335.74,370.60,26.2,23.4,0.194,329261.1,329261.1,22353,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141322,269073.00
03/16/2016 11:15,2,0.707,ACTIVE,212.61,358.58,59.970,1458141303,"201051344001025","219011344069620",32.98,4.00,0,334.24,377.82,23.7,20.9,0.155,342327.3,342327.3,26868,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141323,269074.00
03/16/2016 11:15,2,0.840,ACTIVE,213.06,346.26,59.965,1458141303,"201051344000458","219011344069620",31.63,6.30,0,335.44,368.20,26.9,24.1,0.203,339678.1,339678.1,22261,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141324,269075.00
03/16/2016 11:15,2,0.758,ACTIVE,213.74,356.78,59.965,1458141303,"201051344000853","219011344069620",32.78,4.50,0,337.84,376.01,25.1,22.3,0.177,337305.2,337305.2,21882,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141325,269076.00
03/16/2016 11:15,2,0.826,ACTIVE,212.83,346.86,59.959,1458141303,"201051344000685","219011344069620",31.57,4.00,0,333.33,368.20,26.4,23.6,0.194,344513.1,344513.1,26687,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141326,269077.00
03/16/2016 11:15,2,0.777,ACTIVE,212.38,348.66,59.959,1458141303,"201051344000917","219011344069620",31.85,6.30,0,334.24,371.51,25.1,22.3,0.177,341778.7,341778.7,26685,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141327,269078.00
03/16/2016 11:15,2,0.795,ACTIVE,212.61,345.96,59.959,1458141303,"201051344001145","219011344069620",31.59,4.00,0,335.74,370.90,25.5,22.7,0.186,346886.3,346886.3,26545,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141328,269079.00
03/16/2016 11:15,2,0.664,ACTIVE,212.61,357.98,59.970,1458141303,"201051344000651","219011344069620",32.92,3.70,0,334.54,375.71,22.2,19.5,0.146,338724.7,338724.7,26911,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141329,269080.00
03/16/2016 11:15,2,0.547,ACTIVE,211.48,343.85,59.975,1458141303,"274151322000088","219011344069620",31.45,6.70,0,330.93,359.18,17.4,14.9,0.102,594107.1,594107.1,15548,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141329,269081.00
03/16/2016 11:15,2,0.416,ACTIVE,212.61,454.16,59.991,1458141303,"274151322000068","219011344069620",43.32,9.00,0,336.94,468.89,18.2,15.7,0.102,496703.1,496703.1,16586,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141330,269082.00
03/16/2016 11:15,2,0.709,ACTIVE,212.16,355.58,59.965,1458141303,"201051344001135","219011344069620",32.70,4.50,0,333.63,375.41,23.5,20.8,0.164,335263.8,335263.8,26879,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141331,269083.00
03/16/2016 11:15,2,0.863,ACTIVE,212.38,345.36,59.970,1458141303,"201051344000594","219011344069620",31.37,4.00,0,333.03,367.90,27.5,24.6,0.199,341933.1,341933.1,22292,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141332,269084.00
03/16/2016 11:15,2,0.645,ACTIVE,212.38,357.98,59.959,1458141303,"201051344001203","219011344069620",33.06,5.00,0,335.14,378.12,21.6,19.0,0.150,341561.4,341561.4,26862,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141333,269085.00
03/16/2016 11:15,2,0.584,ACTIVE,211.48,344.45,59.981,1458141303,"274151322000054","219011344069620",31.59,7.00,0,331.53,361.89,18.7,16.1,0.115,607009.9,607009.9,15574,0,0,0,L,1151911521,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141334,269086.00
03/16/2016 11:15,2,0.832,ACTIVE,213.06,344.45,60.012,1458141303,"201051344000867","219011344069620",31.21,5.50,0,336.04,372.71,26.4,23.5,0.190,330296.0,330296.0,22320,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141335,269087.00
03/16/2016 11:15,2,0.736,ACTIVE,212.38,357.08,59.975,1458141303,"201051344001093","219011344069620",32.82,6.00,0,334.24,376.92,24.5,21.7,0.155,340341.6,340341.6,26742,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141336,269088.00
03/16/2016 11:15,2,0.729,ACTIVE,212.83,351.97,59.986,1458141303,"201051344000900","219011344069620",32.16,4.50,0,336.64,372.71,23.7,21.0,0.186,345396.4,345396.4,21730,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141337,269089.00
03/16/2016 11:15,2,0.844,ACTIVE,213.06,345.36,59.954,1458141303,"201051344000648","219011344069620",31.33,4.00,0,332.43,373.91,26.8,23.9,0.190,338812.6,338812.6,22003,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141338,269090.00
03/16/2016 11:15,2,0.752,ACTIVE,212.83,355.28,59.970,1458141303,"201051344000569","219011344069620",32.60,5.00,0,336.34,374.81,24.8,22.0,0.177,346843.0,346843.0,21669,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141339,269091.00
03/16/2016 11:15,2,0.730,ACTIVE,213.06,354.67,59.959,1458141303,"201051344000983","219011344069620",32.52,5.00,0,336.04,378.12,24.1,21.4,0.172,339303.9,339303.9,22117,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141339,269092.00
03/16/2016 11:15,2,0.791,ACTIVE,213.06,345.96,59.970,1458141303,"201051344001158","219011344069620",31.41,3.70,0,335.74,370.00,25.2,22.4,0.186,335010.8,335010.8,22336,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141340,269093.00
03/16/2016 11:15,2,0.820,ACTIVE,213.29,346.86,59.922,1458141303,"201051344000576","219011344069620",31.39,4.50,0,335.14,367.90,26.1,23.2,0.181,339874.9,339874.9,21792,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141341,269094.00
03/16/2016 11:15,2,0.576,ACTIVE,211.93,342.65,59.959,1458141303,"274151322000087","219011344069620",31.33,7.30,0,332.13,363.09,18.2,15.7,0.106,582006.7,582006.7,15634,0,0,0,L,1151911521,0,121.78,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458141342,269095.00
03/16/2016 11:30,2,0.514,ACTIVE,213.06,342.35,59.970,1458142204,"201051344000645","219011344069620",30.73,5.50,0,336.64,361.59,16.0,13.5,0.097,339721.1,339721.1,21942,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142205,269096.00
03/16/2016 11:30,2,0.361,ACTIVE,211.93,342.65,59.965,1458142204,"274151322000085","219011344069620",31.55,6.30,0,335.14,358.28,11.6,9.2,0.053,609818.2,609818.2,15593,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142206,269097.00
03/16/2016 11:30,2,0.512,ACTIVE,213.29,343.85,59.975,1458142204,"201051344000633","219011344069620",31.49,4.00,0,334.54,361.29,16.3,13.8,0.102,331295.1,331295.1,22355,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142207,269098.00
03/16/2016 11:30,2,0.488,ACTIVE,212.83,347.16,59.986,1458142204,"201051344000469","219011344069620",31.91,3.70,0,333.93,369.10,15.9,13.4,0.093,332116.2,332116.2,22340,0,0,0,L,1122011218,0,121.10,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142208,269099.00
03/16/2016 11:30,2,0.469,ACTIVE,211.93,341.75,59.981,1458142204,"201051344000646","219011344069620",31.27,4.50,0,334.24,367.90,14.9,12.5,0.080,336954.3,336954.3,26877,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142209,269100.00
03/16/2016 11:30,2,0.449,ACTIVE,211.48,338.74,59.975,1458142204,"274151322000052","219011344069620",29.82,6.30,0,333.63,351.37,13.6,11.2,0.071,618151.1,618151.1,15812,0,0,0,L,1151911521,0,121.10,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142210,269101.00
03/16/2016 11:30,2,0.426,ACTIVE,212.16,348.06,60.007,1458142204,"201051344000585","219011344069620",32.08,5.00,0,334.84,368.50,13.9,11.5,0.080,342329.3,342329.3,26885,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142210,269102.00
03/16/2016 11:30,2,0.471,ACTIVE,212.16,340.55,59.975,1458142204,"201051344001230","219011344069620",30.75,4.50,0,334.24,371.51,14.7,12.3,0.088,340775.6,340775.6,26668,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142211,269103.00
03/16/2016 11:30,2,0.391,ACTIVE,212.83,345.96,59.970,1458142204,"201051344000582","219011344069620",31.93,4.00,0,334.24,368.80,12.7,10.3,0.062,334403.0,334403.0,26855,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142212,269104.00
03/16/2016 11:30,2,0.521,ACTIVE,211.70,340.55,59.965,1458142204,"201051344000955","219011344069620",30.91,4.50,0,332.73,357.38,16.3,13.8,0.080,345308.7,345308.7,26793,0,0,0,L,1122011218,0,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142213,269105.00
03/16/2016 11:30,2,0.221,ACTIVE,211.70,429.82,59.970,1458142204,"274151322000094","219011344069620",40.97,7.70,0,335.74,462.88,9.2,7.0,0.035,496614.4,496614.4,16412,0,0,0,L,1151911521,0,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142214,269106.00
03/16/2016 11:30,2,0.549,ACTIVE,212.83,341.45,59.981,1458142204,"201051344000579","219011344069620",29.66,4.50,0,335.14,366.10,16.5,14.0,0.093,346249.8,346249.8,2380,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142215,269107.00
03/16/2016 11:30,2,0.463,ACTIVE,211.93,339.95,59.975,1458142204,"201051344000890","219011344069620",30.85,5.00,0,333.93,366.10,14.4,12.0,0.075,342658.8,342658.8,26814,0,0,0,L,1122011218,0,121.78,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142216,269108.00
03/16/2016 11:30,2,0.523,ACTIVE,212.38,341.15,59.975,1458142204,"201051344000438","219011344069620",30.14,4.00,0,333.63,362.19,16.0,13.5,0.084,344808.2,344808.2,26811,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142217,269109.00
03/16/2016 11:30,2,0.494,ACTIVE,212.38,340.55,60.012,1458142204,"201051344000417","219011344069620",31.11,5.00,0,333.63,369.40,15.6,13.1,0.084,338489.5,338489.5,26966,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142218,269110.00
03/16/2016 11:30,2,0.455,ACTIVE,211.93,340.55,59.970,1458142204,"274151322000083","219011344069620",23.48,6.30,0,334.84,351.37,10.9,8.6,0.062,612243.3,612243.3,15848,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142219,269111.00
03/16/2016 11:30,2,0.381,ACTIVE,212.38,339.34,59.970,1458142204,"274151322000076","219011344069620",31.33,6.70,0,335.14,361.59,12.1,9.7,0.062,651560.5,651560.5,15853,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142220,269112.00
03/16/2016 11:30,2,0.469,ACTIVE,212.83,341.45,59.986,1458142204,"201051344000868","219011344069620",30.16,4.50,0,334.84,366.40,14.3,11.9,0.084,331092.6,331092.6,22080,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142220,269113.00
03/16/2016 11:30,2,0.336,ACTIVE,211.70,346.26,59.975,1458142204,"274151322000095","219011344069620",31.95,6.30,0,335.14,365.80,10.9,8.6,0.062,644778.7,644778.7,15736,0,0,0,L,1151911521,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142221,269114.00
03/16/2016 11:30,2,0.459,ACTIVE,212.61,342.65,59.970,1458142204,"201051344000988","219011344069620",30.40,4.50,0,335.44,360.69,14.1,11.7,0.084,329264.8,329264.8,22354,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142222,269115.00
03/16/2016 11:30,2,0.441,ACTIVE,212.16,339.95,59.981,1458142204,"201051344001025","219011344069620",30.51,4.00,0,334.54,370.00,13.7,11.3,0.071,342330.7,342330.7,26869,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142223,269116.00
03/16/2016 11:30,2,0.510,ACTIVE,212.61,341.15,59.975,1458142204,"201051344000458","219011344069620",29.16,6.00,0,334.84,359.18,15.1,12.6,0.088,339682.1,339682.1,22262,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142224,269117.00
03/16/2016 11:30,2,0.451,ACTIVE,213.29,343.55,59.975,1458142204,"201051344000853","219011344069620",31.59,4.50,0,337.24,369.10,14.4,12.0,0.080,337308.9,337308.9,21883,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142225,269118.00
03/16/2016 11:30,2,0.477,ACTIVE,212.61,342.95,59.970,1458142204,"201051344000685","219011344069620",31.53,4.50,0,334.54,359.78,15.2,12.7,0.088,344516.8,344516.8,26688,0,0,0,L,1122011218,0,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142226,269119.00
03/16/2016 11:30,2,0.486,ACTIVE,212.61,342.05,59.975,1458142204,"201051344000917","219011344069620",29.78,6.00,0,333.63,360.99,14.7,12.3,0.088,341782.4,341782.4,26686,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142227,269120.00
03/16/2016 11:30,2,0.475,ACTIVE,212.61,341.75,59.981,1458142204,"201051344001145","219011344069620",30.26,4.00,0,336.34,359.18,14.6,12.2,0.088,346889.9,346889.9,26546,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142228,269121.00
03/16/2016 11:30,2,0.416,ACTIVE,212.38,346.26,59.944,1458142204,"201051344000651","219011344069620",32.01,3.70,0,334.24,366.70,13.6,11.2,0.066,338728.0,338728.0,26912,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142229,269122.00
03/16/2016 11:30,2,0.348,ACTIVE,211.25,337.84,59.975,1458142204,"274151322000088","219011344069620",30.22,6.30,0,334.24,352.57,10.7,8.4,0.062,594109.6,594109.6,15549,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142230,269123.00
03/16/2016 11:30,2,0.236,ACTIVE,212.61,439.43,59.975,1458142204,"274151322000068","219011344069620",41.89,9.00,0,336.64,459.57,10.1,7.8,0.040,496705.5,496705.5,16587,0,0,0,L,1151911521,0,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142231,269124.00
03/16/2016 11:30,2,0.451,ACTIVE,211.93,340.25,59.975,1458142204,"201051344001135","219011344069620",25.23,4.00,0,334.24,366.70,11.6,9.2,0.066,335266.9,335266.9,26880,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142232,269125.00
03/16/2016 11:30,2,0.531,ACTIVE,212.38,341.45,60.012,1458142204,"201051344000594","219011344069620",30.77,4.00,0,332.13,357.98,16.6,14.1,0.093,341937.1,341937.1,22293,0,0,0,L,1122011218,0,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142233,269126.00
03/16/2016 11:30,2,0.383,ACTIVE,212.38,351.67,59.975,1458142204,"201051344001203","219011344069620",32.60,5.00,0,334.54,370.60,12.7,10.3,0.066,341564.5,341564.5,26863,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142234,269127.00
03/16/2016 11:30,2,0.336,ACTIVE,211.48,339.34,59.981,1458142204,"274151322000054","219011344069620",31.27,7.00,0,333.93,354.07,10.7,8.4,0.057,607012.4,607012.4,15575,0,0,0,L,1151911521,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142235,269128.00
03/16/2016 11:30,2,0.539,ACTIVE,213.06,342.65,59.981,1458142204,"201051344000867","219011344069620",20.75,5.00,0,334.24,356.78,11.4,9.1,0.080,330299.9,330299.9,22321,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142236,269129.00
03/16/2016 11:30,2,0.529,ACTIVE,212.38,342.05,59.959,1458142204,"201051344001093","219011344069620",29.62,5.50,0,333.63,368.20,16.0,13.5,0.084,340345.5,340345.5,26743,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142236,269130.00
03/16/2016 11:30,2,0.445,ACTIVE,212.61,342.05,59.944,1458142204,"201051344000900","219011344069620",30.59,4.50,0,335.74,362.79,13.8,11.4,0.097,345399.8,345399.8,21731,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142237,269131.00
03/16/2016 11:30,2,0.543,ACTIVE,213.06,342.35,59.944,1458142204,"201051344000648","219011344069620",30.36,4.00,0,335.44,359.48,16.7,14.2,0.097,338816.7,338816.7,22004,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142238,269132.00
03/16/2016 11:30,2,0.463,ACTIVE,212.83,348.66,59.981,1458142204,"201051344000569","219011344069620",32.14,5.00,0,335.14,367.60,15.0,12.6,0.084,346846.5,346846.5,21670,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142239,269133.00
03/16/2016 11:30,2,0.457,ACTIVE,212.61,342.95,59.970,1458142204,"201051344000983","219011344069620",31.61,4.50,0,335.44,367.60,14.6,12.2,0.084,339307.4,339307.4,22118,0,0,0,L,1122011218,0,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142240,269134.00
03/16/2016 11:30,2,0.480,ACTIVE,213.06,342.35,59.986,1458142204,"201051344001158","219011344069620",31.11,3.70,0,335.44,358.28,15.1,12.7,0.093,335014.5,335014.5,22337,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142241,269135.00
03/16/2016 11:30,2,0.537,ACTIVE,213.29,343.25,59.944,1458142204,"201051344000576","219011344069620",29.90,4.50,0,334.84,358.88,16.3,13.8,0.088,339878.9,339878.9,21793,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142242,269136.00
03/16/2016 11:30,2,0.361,ACTIVE,211.70,340.85,59.965,1458142204,"274151322000087","219011344069620",31.41,7.30,0,334.84,359.18,11.6,9.3,0.057,582009.2,582009.2,15635,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458142243,269137.00
03/16/2016 11:45,2,0.598,ACTIVE,212.61,342.35,59.991,1458143104,"201051344000645","219011344069620",30.43,5.50,0,334.54,360.69,18.4,15.9,0.124,339725.5,339725.5,21943,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143105,269138.00
03/16/2016 11:45,2,0.502,ACTIVE,211.03,338.44,60.002,1458143104,"274151322000085","219011344069620",30.45,6.30,0,331.23,353.17,15.5,13.0,0.088,609821.8,609821.8,15594,0,0,0,L,1151911521,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143106,269139.00
03/16/2016 11:45,2,0.600,ACTIVE,212.61,344.15,59.949,1458143104,"201051344000633","219011344069620",30.95,4.00,0,335.44,360.69,18.9,16.3,0.124,331299.7,331299.7,22356,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143107,269140.00
03/16/2016 11:45,2,0.584,ACTIVE,212.38,345.36,59.959,1458143104,"201051344000469","219011344069620",31.73,3.70,0,333.03,368.50,18.8,16.3,0.119,332120.7,332120.7,22341,0,0,0,L,1122011218,0,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143108,269141.00
03/16/2016 11:45,2,0.564,ACTIVE,211.70,341.75,59.949,1458143104,"201051344000646","219011344069620",31.25,4.50,0,332.73,365.19,17.9,15.4,0.115,336958.5,336958.5,26878,0,0,0,L,1122011218,0,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143109,269142.00
03/16/2016 11:45,2,0.543,ACTIVE,211.03,339.04,59.959,1458143104,"274151322000052","219011344069620",30.06,6.30,0,330.33,351.67,16.6,14.1,0.093,618155.0,618155.0,15813,0,0,0,L,1151911521,0,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143109,269143.00
03/16/2016 11:45,2,0.523,ACTIVE,212.16,342.65,59.996,1458143104,"201051344000585","219011344069620",31.33,5.00,0,333.93,369.40,16.6,14.1,0.097,342333.1,342333.1,26886,0,0,0,L,1122011218,0,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143110,269144.00
03/16/2016 11:45,2,0.566,ACTIVE,211.93,339.95,59.986,1458143104,"201051344001230","219011344069620",25.41,4.50,0,331.53,369.70,14.6,12.2,0.088,340779.5,340779.5,26669,0,0,0,L,1122011218,0,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143111,269145.00
03/16/2016 11:45,2,0.463,ACTIVE,212.61,343.25,59.991,1458143104,"201051344000582","219011344069620",31.61,4.00,0,333.33,369.10,14.8,12.4,0.080,334406.5,334406.5,26856,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143112,269146.00
03/16/2016 11:45,2,0.629,ACTIVE,211.48,340.55,59.965,1458143104,"201051344000955","219011344069620",30.45,4.50,0,332.73,358.58,19.4,16.8,0.128,345313.3,345313.3,26794,0,0,0,L,1122011218,0,120.88,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143113,269147.00
03/16/2016 11:45,2,0.275,ACTIVE,211.48,443.94,59.970,1458143104,"274151322000094","219011344069620",42.26,7.70,0,335.74,463.18,11.8,9.5,0.062,496617.1,496617.1,16413,0,0,0,L,1151911521,0,121.33,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143114,269148.00
03/16/2016 11:45,2,0.645,ACTIVE,211.93,340.55,59.965,1458143104,"201051344000579","219011344069620",30.40,4.50,0,333.63,363.69,19.9,17.3,0.128,346254.5,346254.5,2381,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143115,269149.00
03/16/2016 11:45,2,0.584,ACTIVE,211.70,342.35,59.975,1458143104,"201051344000890","219011344069620",31.45,5.00,0,333.03,367.90,18.6,16.0,0.110,342663.1,342663.1,26815,0,0,0,L,1122011218,0,121.55,120.65,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143116,269150.00
03/16/2016 11:45,2,0.613,ACTIVE,212.16,341.75,59.996,1458143104,"201051344000438","219011344069620",31.29,4.00,0,333.63,361.89,19.4,16.8,0.124,344812.8,344812.8,26812,0,0,0,L,1122011218,0,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143117,269151.00
03/16/2016 11:45,2,0.605,ACTIVE,212.16,344.76,59.917,1458143104,"201051344000417","219011344069620",31.63,5.00,0,332.43,364.89,19.4,16.8,0.110,338494.0,338494.0,26967,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143118,269152.00
03/16/2016 11:45,2,0.535,ACTIVE,211.70,337.54,59.986,1458143104,"274151322000083","219011344069620",29.94,6.30,0,330.63,351.37,16.2,13.7,0.093,612247.1,612247.1,15849,0,0,0,L,1151911521,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143119,269153.00
03/16/2016 11:45,2,0.496,ACTIVE,211.93,342.95,59.970,1458143104,"274151322000076","219011344069620",31.53,6.70,0,332.43,362.79,15.8,13.4,0.106,651564.2,651564.2,15854,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143120,269154.00
03/16/2016 11:45,2,0.613,ACTIVE,212.16,341.45,59.954,1458143104,"201051344000868","219011344069620",30.75,4.00,0,333.33,367.90,19.1,16.6,0.124,331096.8,331096.8,22081,0,0,0,L,1122011218,0,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143121,269155.00
03/16/2016 11:45,2,0.445,ACTIVE,211.03,349.56,59.991,1458143104,"274151322000095","219011344069620",32.08,6.30,0,334.84,367.00,14.5,12.1,0.088,644782.0,644782.0,15737,0,0,0,L,1151911521,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143122,269156.00
03/16/2016 11:45,2,0.586,ACTIVE,211.93,342.65,59.954,1458143104,"201051344000988","219011344069620",31.17,4.50,0,333.63,364.89,18.6,16.0,0.124,329268.9,329268.9,22355,0,0,0,L,1122011218,0,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143123,269157.00
03/16/2016 11:45,2,0.549,ACTIVE,211.93,346.56,59.959,1458143104,"201051344001025","219011344069620",31.91,4.00,0,333.03,368.20,17.8,15.3,0.110,342334.6,342334.6,26870,0,0,0,L,1122011218,0,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143124,269158.00
03/16/2016 11:45,2,0.598,ACTIVE,211.93,345.66,59.949,1458143104,"201051344000458","219011344069620",31.81,6.30,0,333.93,363.99,19.2,16.6,0.124,339686.4,339686.4,22263,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143124,269159.00
03/16/2016 11:45,2,0.584,ACTIVE,212.83,342.05,60.007,1458143104,"201051344000853","219011344069620",25.09,4.50,0,336.34,370.60,14.8,12.4,0.097,337312.8,337312.8,21884,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143125,269160.00
03/16/2016 11:45,2,0.623,ACTIVE,212.38,341.75,59.986,1458143104,"201051344000685","219011344069620",30.24,4.50,0,334.84,359.48,19.2,16.6,0.128,344521.2,344521.2,26689,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143126,269161.00
03/16/2016 11:45,2,0.602,ACTIVE,212.38,342.35,59.986,1458143104,"201051344000917","219011344069620",30.40,6.00,0,333.03,358.88,18.6,16.0,0.124,341786.6,341786.6,26687,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143127,269162.00
03/16/2016 11:45,2,0.602,ACTIVE,212.16,342.05,59.959,1458143104,"201051344001145","219011344069620",30.45,4.00,0,334.54,360.08,18.6,16.0,0.128,346894.1,346894.1,26547,0,0,0,L,1122011218,0,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143128,269163.00
03/16/2016 11:45,2,0.533,ACTIVE,212.16,350.17,59.981,1458143104,"201051344000651","219011344069620",32.26,3.70,0,334.84,370.30,17.4,14.9,0.097,338731.7,338731.7,26913,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143129,269164.00
03/16/2016 11:45,2,0.471,ACTIVE,211.03,338.14,59.959,1458143104,"274151322000088","219011344069620",30.51,6.30,0,332.13,351.97,14.6,12.2,0.088,594112.7,594112.7,15550,0,0,0,L,1151911521,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143130,269165.00
03/16/2016 11:45,2,0.322,ACTIVE,211.93,445.75,59.959,1458143104,"274151322000068","219011344069620",42.38,9.30,0,336.34,464.08,13.8,11.4,0.071,496708.4,496708.4,16588,0,0,0,L,1151911521,0,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143131,269166.00
03/16/2016 11:45,2,0.559,ACTIVE,211.93,347.76,59.981,1458143104,"201051344001135","219011344069620",31.99,4.00,0,332.73,368.50,18.1,15.5,0.115,335270.8,335270.8,26881,0,0,0,L,1122011218,0,121.55,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143132,269167.00
03/16/2016 11:45,2,0.668,ACTIVE,211.70,341.75,59.991,1458143104,"201051344000594","219011344069620",30.71,4.00,0,332.73,360.69,20.9,18.2,0.141,341941.8,341941.8,22294,0,0,0,L,1122011218,0,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143133,269168.00
03/16/2016 11:45,2,0.533,ACTIVE,212.16,340.25,59.991,1458143104,"201051344001203","219011344069620",29.78,5.00,0,335.44,372.11,16.1,13.6,0.093,341568.0,341568.0,26864,0,0,0,L,1122011218,0,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143134,269169.00
03/16/2016 11:45,2,0.453,ACTIVE,211.03,345.96,59.954,1458143104,"274151322000054","219011344069620",31.91,7.00,0,334.24,361.29,14.6,12.2,0.084,607015.4,607015.4,15576,0,0,0,L,1151911521,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143135,269170.00
03/16/2016 11:45,2,0.654,ACTIVE,212.38,340.55,60.012,1458143104,"201051344000867","219011344069620",30.87,5.00,0,332.73,359.18,20.5,17.9,0.133,330304.4,330304.4,22322,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143135,269171.00
03/16/2016 11:45,2,0.633,ACTIVE,211.93,350.17,59.970,1458143104,"201051344001093","219011344069620",32.16,5.50,0,333.63,365.19,20.6,18.0,0.119,340350.0,340350.0,26744,0,0,0,L,1122011218,0,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143136,269172.00
03/16/2016 11:45,2,0.598,ACTIVE,212.16,341.75,59.959,1458143104,"201051344000900","219011344069620",30.85,4.50,0,333.93,357.98,18.7,16.1,0.141,345403.8,345403.8,21732,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143137,269173.00
03/16/2016 11:45,2,0.684,ACTIVE,212.61,342.05,59.949,1458143104,"201051344000648","219011344069620",30.87,3.70,0,334.84,358.58,21.4,18.8,0.137,338821.3,338821.3,22005,0,0,0,L,1122011218,0,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143138,269174.00
03/16/2016 11:45,2,0.621,ACTIVE,212.16,350.47,59.959,1458143104,"201051344000569","219011344069620",32.18,5.00,0,334.54,370.00,20.2,17.6,0.128,346850.8,346850.8,21671,0,0,0,L,1122011218,0,120.65,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143139,269175.00
03/16/2016 11:45,2,0.617,ACTIVE,211.93,347.46,59.954,1458143104,"201051344000983","219011344069620",31.87,5.00,0,334.54,369.40,20.0,17.3,0.137,339311.5,339311.5,22119,0,0,0,L,1122011218,0,120.88,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143140,269176.00
03/16/2016 11:45,2,0.656,ACTIVE,212.38,342.35,59.970,1458143104,"201051344001158","219011344069620",30.67,3.70,0,334.84,360.08,20.4,17.8,0.146,335018.8,335018.8,22338,0,0,0,L,1122011218,0,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143141,269177.00
03/16/2016 11:45,2,0.684,ACTIVE,212.61,343.55,59.975,1458143104,"201051344000576","219011344069620",30.91,4.50,0,334.24,359.48,21.4,18.7,0.137,339883.5,339883.5,21794,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143142,269178.00
03/16/2016 11:45,2,0.566,ACTIVE,211.48,338.14,59.959,1458143104,"274151322000087","219011344069620",30.43,7.70,0,332.13,351.37,17.5,14.9,0.102,582012.8,582012.8,15636,0,0,0,L,1151911521,0,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458143143,269179.00
03/16/2016 12:00,2,0.586,ACTIVE,213.51,344.15,59.933,1458144003,"201051344000645","219011344069620",31.09,5.50,0,333.93,352.27,18.5,15.9,0.115,339729.4,339729.4,21944,0,0,0,L,1122011218,0,122.01,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144004,269180.00
03/16/2016 12:00,2,0.502,ACTIVE,212.16,341.75,59.922,1458144003,"274151322000085","219011344069620",30.57,6.30,0,333.93,346.56,15.6,13.1,0.088,609825.0,609825.0,15595,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144005,269181.00
03/16/2016 12:00,2,0.602,ACTIVE,213.74,345.06,59.970,1458144003,"201051344000633","219011344069620",31.17,4.00,0,332.73,354.37,19.1,16.5,0.128,331303.7,331303.7,22357,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144006,269182.00
03/16/2016 12:00,2,0.605,ACTIVE,213.29,344.15,59.965,1458144003,"201051344000469","219011344069620",31.07,3.70,0,333.33,362.19,19.1,16.5,0.119,332124.6,332124.6,22342,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144007,269183.00
03/16/2016 12:00,2,0.590,ACTIVE,212.83,343.55,59.944,1458144003,"201051344000646","219011344069620",30.40,4.50,0,332.13,357.98,18.2,15.7,0.119,336962.3,336962.3,26879,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144008,269184.00
03/16/2016 12:00,2,0.537,ACTIVE,212.16,341.45,59.970,1458144003,"274151322000052","219011344069620",30.24,6.30,0,333.33,346.86,16.5,14.0,0.106,618158.4,618158.4,15814,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144009,269185.00
03/16/2016 12:00,2,0.547,ACTIVE,213.06,342.05,59.975,1458144003,"201051344000585","219011344069620",26.28,5.00,0,334.84,362.19,14.6,12.1,0.093,342336.4,342336.4,26887,0,0,0,L,1122011218,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144010,269186.00
03/16/2016 12:00,2,0.574,ACTIVE,212.83,342.05,59.970,1458144003,"201051344001230","219011344069620",30.42,4.50,0,331.53,362.49,17.7,15.2,0.110,340783.0,340783.0,26670,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144011,269187.00
03/16/2016 12:00,2,0.486,ACTIVE,213.74,342.65,59.959,1458144003,"201051344000582","219011344069620",31.37,4.00,0,334.54,364.59,15.5,13.0,0.080,334409.6,334409.6,26857,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144012,269188.00
03/16/2016 12:00,2,0.617,ACTIVE,212.61,342.65,59.965,1458144003,"201051344000955","219011344069620",30.77,4.50,0,331.83,352.57,19.2,16.7,0.119,345317.4,345317.4,26795,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144013,269189.00
03/16/2016 12:00,2,0.242,ACTIVE,212.16,457.17,59.959,1458144003,"274151322000094","219011344069620",43.56,7.70,0,334.84,460.47,10.8,8.5,0.062,496619.3,496619.3,16414,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144014,269190.00
03/16/2016 12:00,2,0.637,ACTIVE,213.29,344.15,59.970,1458144003,"201051344000579","219011344069620",30.38,4.50,0,332.73,356.48,19.6,17.0,0.128,346258.7,346258.7,2382,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144015,269191.00
