ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 12:00,2,0.588,ACTIVE,213.06,342.05,59.970,1458144003,"201051344000890","219011344069620",31.27,5.00,0,333.93,361.59,18.7,16.1,0.110,342667.0,342667.0,26816,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144016,269192.00
03/16/2016 12:00,2,0.609,ACTIVE,213.06,342.35,59.970,1458144003,"201051344000438","219011344069620",30.83,4.00,0,333.93,353.47,19.1,16.5,0.115,344816.9,344816.9,26813,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144017,269193.00
03/16/2016 12:00,2,0.604,ACTIVE,213.29,343.25,59.959,1458144003,"201051344000417","219011344069620",31.43,4.50,0,333.63,357.38,19.2,16.6,0.106,338498.0,338498.0,26968,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144017,269194.00
03/16/2016 12:00,2,0.521,ACTIVE,212.38,342.65,59.986,1458144003,"274151322000083","219011344069620",29.62,6.30,0,333.93,347.16,15.7,13.2,0.102,612250.3,612250.3,15850,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144018,269195.00
03/16/2016 12:00,2,0.479,ACTIVE,212.83,344.15,59.975,1458144003,"274151322000076","219011344069620",31.45,6.70,0,334.84,355.28,15.2,12.8,0.097,651567.4,651567.4,15855,0,0,0,L,1151911521,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144019,269196.00
03/16/2016 12:00,2,0.598,ACTIVE,213.29,343.85,59.975,1458144003,"201051344000868","219011344069620",30.51,4.50,0,331.53,351.67,18.5,15.9,0.119,331100.8,331100.8,22082,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144020,269197.00
03/16/2016 12:00,2,0.430,ACTIVE,212.38,350.77,59.991,1458144003,"274151322000095","219011344069620",32.22,6.00,0,334.54,357.08,14.0,11.6,0.080,644784.8,644784.8,15738,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144021,269198.00
03/16/2016 12:00,2,0.570,ACTIVE,213.06,344.45,59.996,1458144003,"201051344000988","219011344069620",31.09,4.50,0,331.83,356.18,17.9,15.4,0.124,329272.7,329272.7,22356,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144022,269199.00
03/16/2016 12:00,2,0.541,ACTIVE,212.61,341.45,59.970,1458144003,"201051344001025","219011344069620",31.43,4.00,0,334.54,360.99,17.3,14.8,0.106,342338.2,342338.2,26871,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144023,269200.00
03/16/2016 12:00,2,0.586,ACTIVE,213.29,342.65,59.975,1458144003,"201051344000458","219011344069620",31.09,6.30,0,334.24,358.28,18.5,15.9,0.119,339690.3,339690.3,22264,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144024,269201.00
03/16/2016 12:00,2,0.566,ACTIVE,213.74,344.15,59.975,1458144003,"201051344000853","219011344069620",30.49,4.50,0,333.63,366.10,17.5,15.0,0.106,337316.4,337316.4,21885,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144025,269202.00
03/16/2016 12:00,2,0.576,ACTIVE,213.29,343.55,59.970,1458144003,"201051344000685","219011344069620",30.93,4.00,0,332.73,351.67,18.1,15.5,0.128,344525.1,344525.1,26690,0,0,0,L,1122011218,0,122.91,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144026,269203.00
03/16/2016 12:00,2,0.557,ACTIVE,213.29,342.95,59.991,1458144003,"201051344000917","219011344069620",30.83,6.00,0,332.43,365.80,17.4,14.9,0.115,341790.0,341790.0,26688,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144026,269204.00
03/16/2016 12:00,2,0.557,ACTIVE,213.29,342.95,59.981,1458144003,"201051344001145","219011344069620",30.49,4.00,0,333.03,353.17,17.2,14.7,0.119,346897.8,346897.8,26548,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144027,269205.00
03/16/2016 12:00,2,0.527,ACTIVE,213.29,342.35,59.965,1458144003,"201051344000651","219011344069620",30.22,3.70,0,335.14,363.99,16.2,13.7,0.088,338735.2,338735.2,26914,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144028,269206.00
03/16/2016 12:00,2,0.430,ACTIVE,211.70,342.05,60.002,1458144003,"274151322000088","219011344069620",30.61,6.30,0,333.03,345.66,13.3,10.9,0.071,594115.5,594115.5,15551,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144029,269207.00
03/16/2016 12:00,2,0.301,ACTIVE,212.83,435.53,59.959,1458144003,"274151322000068","219011344069620",41.35,9.00,0,335.74,452.96,12.6,10.2,0.062,496711.0,496711.0,16589,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144030,269208.00
03/16/2016 12:00,2,0.520,ACTIVE,212.83,345.06,59.991,1458144003,"201051344001135","219011344069620",31.73,4.00,0,333.93,360.38,16.8,14.3,0.110,335274.2,335274.2,26882,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144031,269209.00
03/16/2016 12:00,2,0.613,ACTIVE,212.83,342.95,59.970,1458144003,"201051344000594","219011344069620",30.26,4.50,0,331.23,357.08,18.8,16.2,0.119,341945.9,341945.9,22295,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144032,269210.00
03/16/2016 12:00,2,0.484,ACTIVE,213.29,341.45,59.981,1458144003,"201051344001203","219011344069620",30.43,4.50,0,333.63,365.80,15.0,12.5,0.093,341571.1,341571.1,26865,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144033,269211.00
03/16/2016 12:00,2,0.416,ACTIVE,211.93,339.04,59.965,1458144003,"274151322000054","219011344069620",31.37,6.70,0,333.63,352.57,13.2,10.8,0.066,607018.1,607018.1,15577,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144034,269212.00
03/16/2016 12:00,2,0.592,ACTIVE,213.51,342.35,59.975,1458144003,"201051344000867","219011344069620",30.12,5.00,0,331.23,353.17,18.1,15.5,0.115,330308.3,330308.3,22323,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144035,269213.00
03/16/2016 12:00,2,0.549,ACTIVE,213.06,349.56,59.970,1458144003,"201051344001093","219011344069620",32.16,5.50,0,334.54,360.38,17.9,15.4,0.093,340353.9,340353.9,26745,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144036,269214.00
03/16/2016 12:00,2,0.520,ACTIVE,213.06,342.95,59.981,1458144003,"201051344000900","219011344069620",30.79,4.50,0,332.13,351.67,16.3,13.8,0.115,345407.2,345407.2,21733,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144037,269215.00
03/16/2016 12:00,2,0.613,ACTIVE,213.29,343.55,59.986,1458144003,"201051344000648","219011344069620",30.49,3.70,0,333.03,352.57,19.0,16.4,0.115,338825.4,338825.4,22006,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144037,269216.00
03/16/2016 12:00,2,0.543,ACTIVE,213.29,345.36,59.986,1458144003,"201051344000569","219011344069620",31.73,5.00,0,334.54,360.69,17.5,14.9,0.106,346854.6,346854.6,21672,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144038,269217.00
03/16/2016 12:00,2,0.543,ACTIVE,213.06,347.76,59.975,1458144003,"201051344000983","219011344069620",31.93,5.00,0,334.54,359.48,17.6,15.0,0.119,339315.2,339315.2,22120,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144039,269218.00
03/16/2016 12:00,2,0.588,ACTIVE,213.51,343.55,59.970,1458144003,"201051344001158","219011344069620",30.43,3.70,0,331.83,353.17,18.1,15.5,0.128,335022.6,335022.6,22339,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144040,269219.00
03/16/2016 12:00,2,0.584,ACTIVE,213.74,344.76,59.986,1458144003,"201051344000576","219011344069620",31.49,4.50,0,333.63,355.88,18.6,16.1,0.110,339887.4,339887.4,21795,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144041,269220.00
03/16/2016 12:00,2,0.506,ACTIVE,212.38,342.05,59.986,1458144003,"274151322000087","219011344069620",30.42,7.70,0,333.33,347.16,15.6,13.1,0.093,582015.9,582015.9,15637,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144042,269221.00
03/16/2016 12:15,2,0.867,ACTIVE,214.19,350.47,59.981,1458144903,"201051344000645","219011344069620",32.03,5.50,0,335.44,368.50,28.2,25.3,0.203,339734.9,339734.9,21945,0,0,0,L,1122011218,0,122.46,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144904,269222.00
03/16/2016 12:15,2,0.787,ACTIVE,212.83,342.95,59.975,1458144903,"274151322000085","219011344069620",31.01,6.30,0,332.73,358.58,24.8,22.0,0.159,609829.8,609829.8,15596,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144905,269223.00
03/16/2016 12:15,2,0.910,ACTIVE,213.96,348.36,60.012,1458144903,"201051344000633","219011344069620",31.15,4.00,0,335.44,365.49,28.8,25.9,0.217,331309.4,331309.4,22358,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144906,269224.00
03/16/2016 12:15,2,0.885,ACTIVE,213.74,348.96,59.996,1458144903,"201051344000469","219011344069620",31.83,3.70,0,333.33,369.70,28.5,25.6,0.212,332130.3,332130.3,22343,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144907,269225.00
03/16/2016 12:15,2,0.871,ACTIVE,213.06,345.96,59.938,1458144903,"201051344000646","219011344069620",31.07,4.50,0,333.63,363.99,27.4,24.6,0.199,336967.8,336967.8,26880,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144908,269226.00
03/16/2016 12:15,2,0.826,ACTIVE,212.38,346.86,59.975,1458144903,"274151322000052","219011344069620",30.32,6.30,0,330.63,355.88,25.4,22.6,0.159,618163.5,618163.5,15815,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144909,269227.00
03/16/2016 12:15,2,0.785,ACTIVE,213.51,354.37,59.975,1458144903,"201051344000585","219011344069620",32.40,5.00,0,334.24,370.30,25.8,23.0,0.186,342341.5,342341.5,26888,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144910,269228.00
03/16/2016 12:15,2,0.816,ACTIVE,213.29,345.66,59.991,1458144903,"201051344001230","219011344069620",31.39,4.50,0,333.03,366.40,26.0,23.2,0.190,340788.3,340788.3,26671,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144911,269229.00
03/16/2016 12:15,2,0.689,ACTIVE,213.96,357.68,59.975,1458144903,"201051344000582","219011344069620",32.92,4.50,0,334.84,374.21,23.0,20.3,0.146,334414.2,334414.2,26858,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144912,269230.00
03/16/2016 12:15,2,0.867,ACTIVE,213.06,345.36,59.986,1458144903,"201051344000955","219011344069620",31.41,4.50,0,333.33,364.59,27.6,24.7,0.199,345323.2,345323.2,26796,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144912,269231.00
03/16/2016 12:15,2,0.449,ACTIVE,212.61,450.56,59.991,1458144903,"274151322000094","219011344069620",42.64,7.70,0,430.72,480.01,19.4,16.8,0.119,496622.7,496622.7,16415,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144913,269232.00
03/16/2016 12:15,2,0.891,ACTIVE,213.51,345.66,59.981,1458144903,"201051344000579","219011344069620",31.07,4.50,0,336.04,367.60,28.1,25.1,0.199,346264.7,346264.7,2383,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144914,269233.00
03/16/2016 12:15,2,0.832,ACTIVE,213.06,349.56,59.970,1458144903,"201051344000890","219011344069620",31.97,5.00,0,334.24,367.30,27.0,24.1,0.181,342672.6,342672.6,26817,0,0,0,L,1122011218,0,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144915,269234.00
03/16/2016 12:15,2,0.852,ACTIVE,213.51,346.26,59.991,1458144903,"201051344000438","219011344069620",31.51,4.00,0,334.54,366.40,27.2,24.3,0.186,344822.7,344822.7,26814,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144916,269235.00
03/16/2016 12:15,2,0.852,ACTIVE,213.29,346.56,59.986,1458144903,"201051344000417","219011344069620",31.53,5.00,0,333.63,366.40,27.2,24.3,0.190,338503.8,338503.8,26969,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144917,269236.00
03/16/2016 12:15,2,0.768,ACTIVE,212.38,342.95,59.986,1458144903,"274151322000083","219011344069620",30.51,6.70,0,330.93,355.58,23.7,21.0,0.159,612255.3,612255.3,15851,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144918,269237.00
03/16/2016 12:15,2,0.732,ACTIVE,213.29,348.06,59.986,1458144903,"274151322000076","219011344069620",32.07,6.70,0,333.33,366.70,23.8,21.1,0.155,651572.3,651572.3,15856,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144919,269238.00
03/16/2016 12:15,2,0.838,ACTIVE,213.29,345.36,59.986,1458144903,"201051344000868","219011344069620",31.35,4.50,0,334.84,362.79,26.7,23.8,0.194,331106.5,331106.5,22083,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144920,269239.00
03/16/2016 12:15,2,0.652,ACTIVE,212.61,354.97,59.996,1458144903,"274151322000095","219011344069620",32.54,6.30,0,336.94,370.90,21.5,18.8,0.133,644789.3,644789.3,15739,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144920,269240.00
03/16/2016 12:15,2,0.812,ACTIVE,213.29,347.16,59.981,1458144903,"201051344000988","219011344069620",31.53,5.00,0,334.54,368.20,25.9,23.1,0.190,329278.2,329278.2,22357,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144921,269241.00
03/16/2016 12:15,2,0.775,ACTIVE,213.06,351.37,59.991,1458144903,"201051344001025","219011344069620",32.18,4.50,0,335.44,371.51,25.4,22.5,0.172,342343.5,342343.5,26872,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144922,269242.00
03/16/2016 12:15,2,0.838,ACTIVE,213.29,345.36,59.991,1458144903,"201051344000458","219011344069620",31.31,6.30,0,334.84,367.90,26.6,23.7,0.199,339696.0,339696.0,22265,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144923,269243.00
03/16/2016 12:15,2,0.793,ACTIVE,214.19,350.77,59.991,1458144903,"201051344000853","219011344069620",32.10,4.50,0,335.74,368.80,25.8,23.0,0.181,337321.9,337321.9,21886,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144924,269244.00
03/16/2016 12:15,2,0.826,ACTIVE,213.51,346.26,59.991,1458144903,"201051344000685","219011344069620",31.15,4.00,0,334.24,362.79,26.1,23.3,0.199,344530.7,344530.7,26691,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144925,269245.00
03/16/2016 12:15,2,0.797,ACTIVE,213.29,345.66,60.023,1458144903,"201051344000917","219011344069620",31.25,6.00,0,334.24,364.89,25.3,22.5,0.186,341795.4,341795.4,26689,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144926,269246.00
03/16/2016 12:15,2,0.797,ACTIVE,213.29,344.76,59.996,1458144903,"201051344001145","219011344069620",31.33,4.00,0,335.44,363.69,25.3,22.5,0.181,346903.2,346903.2,26549,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144927,269247.00
03/16/2016 12:15,2,0.742,ACTIVE,213.51,352.27,59.991,1458144903,"201051344000651","219011344069620",32.26,3.70,0,334.84,371.51,24.3,21.5,0.164,338740.3,338740.3,26915,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144928,269248.00
03/16/2016 12:15,2,0.650,ACTIVE,212.16,341.45,59.986,1458144903,"274151322000088","219011344069620",31.19,6.70,0,332.43,360.08,20.6,17.9,0.137,594119.8,594119.8,15552,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144929,269249.00
03/16/2016 12:15,2,0.449,ACTIVE,213.29,452.36,59.991,1458144903,"274151322000068","219011344069620",42.84,9.30,0,338.74,461.38,19.4,16.8,0.115,496715.1,496715.1,16590,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144930,269250.00
03/16/2016 12:15,2,0.762,ACTIVE,213.06,348.36,60.002,1458144903,"201051344001135","219011344069620",31.87,4.50,0,334.84,370.30,24.6,21.8,0.177,335279.5,335279.5,26883,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144931,269251.00
03/16/2016 12:15,2,0.848,ACTIVE,212.83,345.36,59.996,1458144903,"201051344000594","219011344069620",31.03,4.00,0,333.93,365.80,26.7,23.9,0.194,341951.8,341951.8,22296,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144932,269252.00
03/16/2016 12:15,2,0.676,ACTIVE,213.06,354.07,60.012,1458144903,"201051344001203","219011344069620",32.54,5.00,0,335.14,374.51,22.3,19.6,0.159,341575.8,341575.8,26866,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144933,269253.00
03/16/2016 12:15,2,0.633,ACTIVE,212.38,349.26,59.991,1458144903,"274151322000054","219011344069620",31.87,7.00,0,332.73,363.99,20.4,17.8,0.124,607022.4,607022.4,15578,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144934,269254.00
03/16/2016 12:15,2,0.812,ACTIVE,213.74,345.66,60.002,1458144903,"201051344000867","219011344069620",31.31,5.50,0,333.93,364.59,25.8,22.9,0.181,330314.0,330314.0,22324,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144935,269255.00
03/16/2016 12:15,2,0.791,ACTIVE,213.29,350.77,59.981,1458144903,"201051344001093","219011344069620",32.07,5.50,0,334.84,370.90,25.8,22.9,0.168,340359.5,340359.5,26746,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144936,269256.00
03/16/2016 12:15,2,0.762,ACTIVE,213.51,345.96,59.970,1458144903,"201051344000900","219011344069620",30.91,4.50,0,334.24,364.89,23.9,21.1,0.181,345412.5,345412.5,21734,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144937,269257.00
03/16/2016 12:15,2,0.832,ACTIVE,213.51,345.66,59.991,1458144903,"201051344000648","219011344069620",31.25,3.70,0,334.84,363.99,26.4,23.5,0.186,338831.3,338831.3,22007,0,0,0,L,1122011218,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144938,269258.00
03/16/2016 12:15,2,0.740,ACTIVE,213.51,356.78,59.996,1458144903,"201051344000569","219011344069620",32.74,5.00,0,336.64,375.11,24.6,21.8,0.172,346860.0,346860.0,21673,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144939,269259.00
03/16/2016 12:15,2,0.762,ACTIVE,213.51,350.17,59.991,1458144903,"201051344000983","219011344069620",32.03,5.00,0,336.34,371.21,24.7,21.9,0.186,339320.6,339320.6,22121,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144940,269260.00
03/16/2016 12:15,2,0.799,ACTIVE,213.51,345.36,59.991,1458144903,"201051344001158","219011344069620",31.35,3.70,0,333.63,362.79,25.4,22.6,0.190,335028.3,335028.3,22340,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144941,269261.00
03/16/2016 12:15,2,0.822,ACTIVE,213.96,347.16,59.986,1458144903,"201051344000576","219011344069620",31.37,4.00,0,335.44,365.19,26.1,23.3,0.186,339893.2,339893.2,21796,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144942,269262.00
03/16/2016 12:15,2,0.730,ACTIVE,212.83,346.26,59.986,1458144903,"274151322000087","219011344069620",30.45,8.00,0,332.43,355.28,22.5,19.8,0.133,582020.7,582020.7,15638,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458144943,269263.00
03/16/2016 12:30,2,0.770,ACTIVE,213.51,346.26,59.986,1458145803,"201051344000645","219011344069620",31.59,5.50,0,336.64,363.09,24.7,21.9,0.168,339740.2,339740.2,21946,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145804,269264.00
03/16/2016 12:30,2,0.668,ACTIVE,212.38,340.85,59.975,1458145803,"274151322000085","219011344069620",31.41,6.70,0,331.53,352.87,21.3,18.6,0.124,609834.3,609834.3,15597,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145805,269265.00
03/16/2016 12:30,2,0.799,ACTIVE,213.74,346.86,59.965,1458145803,"201051344000633","219011344069620",31.43,4.00,0,335.14,361.29,25.5,22.7,0.181,331314.8,331314.8,22359,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145806,269266.00
03/16/2016 12:30,2,0.781,ACTIVE,213.06,351.67,60.018,1458145803,"201051344000469","219011344069620",32.14,4.00,0,335.44,365.49,25.4,22.6,0.181,332135.7,332135.7,22344,0,0,0,L,1122011218,0,120.88,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145807,269267.00
03/16/2016 12:30,2,0.791,ACTIVE,212.38,343.55,60.002,1458145803,"201051344000646","219011344069620",30.99,4.50,0,333.93,358.88,24.9,22.1,0.181,336973.1,336973.1,26881,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145808,269268.00
03/16/2016 12:30,2,0.752,ACTIVE,212.16,343.55,59.970,1458145803,"274151322000052","219011344069620",30.26,6.70,0,330.93,351.67,23.1,20.4,0.150,618168.3,618168.3,15816,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145809,269269.00
03/16/2016 12:30,2,0.738,ACTIVE,212.83,350.17,59.981,1458145803,"201051344000585","219011344069620",32.03,5.00,0,335.44,365.49,24.0,21.3,0.168,342346.5,342346.5,26889,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145810,269270.00
03/16/2016 12:30,2,0.764,ACTIVE,212.38,343.25,59.928,1458145803,"201051344001230","219011344069620",31.21,5.00,0,334.24,357.98,24.2,21.4,0.172,340793.4,340793.4,26672,0,0,0,L,1122011218,0,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145811,269271.00
03/16/2016 12:30,2,0.658,ACTIVE,213.06,357.38,60.002,1458145803,"201051344000582","219011344069620",32.86,4.50,0,335.74,369.10,21.9,19.2,0.141,334418.7,334418.7,26859,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145812,269272.00
03/16/2016 12:30,2,0.818,ACTIVE,212.38,343.25,60.023,1458145803,"201051344000955","219011344069620",31.17,4.50,0,333.33,359.78,25.9,23.1,0.177,345328.6,345328.6,26797,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145812,269273.00
03/16/2016 12:30,2,0.436,ACTIVE,212.16,441.54,59.965,1458145803,"274151322000094","219011344069620",42.02,7.70,0,336.94,458.07,18.6,16.0,0.110,496626.4,496626.4,16416,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145814,269274.00
03/16/2016 12:30,2,0.834,ACTIVE,213.06,345.36,59.975,1458145803,"201051344000579","219011344069620",31.35,4.50,0,334.84,363.39,26.5,23.7,0.186,346270.2,346270.2,2384,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145814,269275.00
03/16/2016 12:30,2,0.811,ACTIVE,212.61,344.76,59.928,1458145803,"201051344000890","219011344069620",31.51,5.00,0,334.84,361.89,25.9,23.1,0.172,342678.0,342678.0,26818,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145815,269276.00
03/16/2016 12:30,2,0.814,ACTIVE,212.83,344.15,59.975,1458145803,"201051344000438","219011344069620",31.35,4.00,0,335.44,359.18,25.9,23.1,0.181,344828.1,344828.1,26815,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145816,269277.00
03/16/2016 12:30,2,0.830,ACTIVE,212.83,343.85,59.965,1458145803,"201051344000417","219011344069620",31.21,4.50,0,333.93,357.38,26.3,23.4,0.181,338509.3,338509.3,26970,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145817,269278.00
03/16/2016 12:30,2,0.727,ACTIVE,212.38,344.15,60.002,1458145803,"274151322000083","219011344069620",30.34,6.70,0,331.83,351.37,22.4,19.6,0.150,612259.9,612259.9,15852,0,0,0,L,1151911521,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145818,269279.00
03/16/2016 12:30,2,0.713,ACTIVE,213.06,344.76,59.975,1458145803,"274151322000076","219011344069620",31.73,6.70,0,333.63,357.98,22.9,20.1,0.150,651577.0,651577.0,15857,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145819,269280.00
03/16/2016 12:30,2,0.799,ACTIVE,212.83,344.76,59.981,1458145803,"201051344000868","219011344069620",31.39,4.50,0,334.24,358.28,25.4,22.6,0.181,331111.8,331111.8,22084,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145820,269281.00
03/16/2016 12:30,2,0.652,ACTIVE,212.38,350.77,59.981,1458145803,"274151322000095","219011344069620",32.32,6.30,0,332.13,362.79,21.4,18.7,0.133,644793.6,644793.6,15740,0,0,0,L,1151911521,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145821,269282.00
03/16/2016 12:30,2,0.773,ACTIVE,213.06,346.86,59.986,1458145803,"201051344000988","219011344069620",31.61,4.50,0,335.14,360.99,24.8,22.0,0.181,329283.4,329283.4,22358,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145822,269283.00
03/16/2016 12:30,2,0.771,ACTIVE,212.61,346.56,59.933,1458145803,"201051344001025","219011344069620",31.73,4.50,0,334.84,364.59,24.9,22.1,0.172,342348.7,342348.7,26873,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145823,269284.00
03/16/2016 12:30,2,0.797,ACTIVE,213.06,346.56,59.975,1458145803,"201051344000458","219011344069620",31.69,6.30,0,334.24,357.98,25.6,22.8,0.194,339701.4,339701.4,22266,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145824,269285.00
03/16/2016 12:30,2,0.744,ACTIVE,213.74,352.87,59.981,1458145803,"201051344000853","219011344069620",32.34,4.50,0,337.54,363.39,24.4,21.6,0.172,337327.0,337327.0,21887,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145825,269286.00
03/16/2016 12:30,2,0.789,ACTIVE,213.06,344.76,59.975,1458145803,"201051344000685","219011344069620",31.19,4.50,0,334.84,358.58,24.9,22.2,0.181,344535.9,344535.9,26692,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145826,269287.00
03/16/2016 12:30,2,0.768,ACTIVE,212.83,344.76,59.986,1458145803,"201051344000917","219011344069620",31.27,6.00,0,333.93,357.98,24.3,21.5,0.168,341800.4,341800.4,26690,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145826,269288.00
03/16/2016 12:30,2,0.770,ACTIVE,212.83,344.15,59.975,1458145803,"201051344001145","219011344069620",31.31,4.00,0,335.74,357.98,24.4,21.6,0.181,346908.3,346908.3,26550,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145827,269289.00
03/16/2016 12:30,2,0.744,ACTIVE,213.06,348.66,59.986,1458145803,"201051344000651","219011344069620",31.93,3.70,0,336.34,364.89,24.1,21.4,0.164,338745.3,338745.3,26916,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145828,269290.00
03/16/2016 12:30,2,0.650,ACTIVE,211.93,343.55,59.981,1458145803,"274151322000088","219011344069620",30.81,6.70,0,331.83,351.37,20.3,17.7,0.124,594123.9,594123.9,15553,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145829,269291.00
03/16/2016 12:30,2,0.463,ACTIVE,213.29,440.34,59.970,1458145803,"274151322000068","219011344069620",41.91,9.30,0,337.24,458.67,19.8,17.2,0.106,496719.0,496719.0,16591,0,0,0,L,1151911521,0,122.01,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145830,269292.00
03/16/2016 12:30,2,0.773,ACTIVE,212.61,343.55,59.991,1458145803,"201051344001135","219011344069620",31.31,4.50,0,335.14,361.29,24.6,21.8,0.172,335284.6,335284.6,26884,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145831,269293.00
03/16/2016 12:30,2,0.830,ACTIVE,212.61,344.76,59.981,1458145803,"201051344000594","219011344069620",30.91,4.50,0,333.63,358.58,26.1,23.2,0.177,341957.3,341957.3,22297,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145832,269294.00
03/16/2016 12:30,2,0.689,ACTIVE,212.83,350.17,59.986,1458145803,"201051344001203","219011344069620",32.18,5.00,0,335.44,367.60,22.5,19.8,0.159,341580.4,341580.4,26867,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145833,269295.00
03/16/2016 12:30,2,0.643,ACTIVE,212.61,344.15,59.996,1458145803,"274151322000054","219011344069620",31.61,6.70,0,335.44,355.88,20.6,18.0,0.124,607026.5,607026.5,15579,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145834,269296.00
03/16/2016 12:30,2,0.795,ACTIVE,213.51,344.76,59.986,1458145803,"201051344000867","219011344069620",31.25,5.50,0,334.84,357.98,25.2,22.4,0.172,330319.3,330319.3,22325,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145835,269297.00
03/16/2016 12:30,2,0.787,ACTIVE,212.83,348.66,59.975,1458145803,"201051344001093","219011344069620",31.81,5.50,0,335.14,362.79,25.4,22.6,0.164,340364.8,340364.8,26747,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145836,269298.00
03/16/2016 12:30,2,0.744,ACTIVE,213.29,345.96,59.991,1458145803,"201051344000900","219011344069620",30.85,4.50,0,334.54,358.28,23.3,20.6,0.177,345417.3,345417.3,21735,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145837,269299.00
03/16/2016 12:30,2,0.812,ACTIVE,213.51,345.66,59.986,1458145803,"201051344000648","219011344069620",31.23,3.70,0,335.44,358.58,25.7,22.9,0.172,338836.7,338836.7,22008,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145838,269300.00
03/16/2016 12:30,2,0.752,ACTIVE,213.51,350.77,60.018,1458145803,"201051344000569","219011344069620",32.10,5.50,0,336.04,369.10,24.5,21.7,0.172,346865.1,346865.1,21674,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145839,269301.00
03/16/2016 12:30,2,0.764,ACTIVE,213.29,345.36,59.996,1458145803,"201051344000983","219011344069620",31.49,5.00,0,336.04,364.89,24.4,21.6,0.177,339325.7,339325.7,22122,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145839,269302.00
03/16/2016 12:30,2,0.773,ACTIVE,213.51,345.36,59.981,1458145803,"201051344001158","219011344069620",30.93,3.70,0,334.54,358.28,24.2,21.4,0.181,335033.5,335033.5,22341,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145840,269303.00
03/16/2016 12:30,2,0.797,ACTIVE,213.74,346.26,59.975,1458145803,"201051344000576","219011344069620",30.95,4.50,0,335.74,358.88,25.0,22.2,0.177,339898.6,339898.6,21797,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145841,269304.00
03/16/2016 12:30,2,0.701,ACTIVE,212.61,342.35,59.981,1458145803,"274151322000087","219011344069620",29.96,8.00,0,331.23,351.37,21.3,18.6,0.128,582025.3,582025.3,15639,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458145842,269305.00
03/16/2016 12:45,2,0.607,ACTIVE,213.06,343.25,59.991,1458146703,"201051344000645","219011344069620",29.66,5.50,0,335.44,358.58,18.3,15.7,0.119,339744.5,339744.5,21947,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146704,269306.00
03/16/2016 12:45,2,0.508,ACTIVE,212.38,342.35,59.996,1458146703,"274151322000085","219011344069620",30.24,6.30,0,332.43,351.97,15.6,13.1,0.088,609837.8,609837.8,15598,0,0,0,L,1151911521,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146705,269307.00
03/16/2016 12:45,2,0.602,ACTIVE,213.51,344.76,59.996,1458146703,"201051344000633","219011344069620",30.93,4.00,0,335.44,358.58,18.9,16.3,0.128,331319.2,331319.2,22360,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146706,269308.00
03/16/2016 12:45,2,0.623,ACTIVE,212.83,343.25,59.996,1458146703,"201051344000469","219011344069620",30.26,3.30,0,334.54,362.79,19.1,16.6,0.128,332140.2,332140.2,22345,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146707,269309.00
03/16/2016 12:45,2,0.596,ACTIVE,212.38,342.05,59.975,1458146703,"201051344000646","219011344069620",30.26,4.00,0,332.73,355.88,18.3,15.7,0.124,336977.3,336977.3,26882,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146708,269310.00
03/16/2016 12:45,2,0.549,ACTIVE,211.93,340.25,59.991,1458146703,"274151322000052","219011344069620",29.88,6.30,0,332.13,351.07,16.6,14.1,0.097,618172.1,618172.1,15817,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146709,269311.00
03/16/2016 12:45,2,0.576,ACTIVE,212.83,344.45,60.023,1458146703,"201051344000585","219011344069620",31.57,5.00,0,333.33,363.69,18.4,15.9,0.115,342350.7,342350.7,26890,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146710,269312.00
03/16/2016 12:45,2,0.588,ACTIVE,212.61,341.75,59.986,1458146703,"201051344001230","219011344069620",29.50,5.00,0,332.73,355.28,17.6,15.1,0.110,340797.4,340797.4,26673,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146711,269313.00
03/16/2016 12:45,2,0.521,ACTIVE,213.29,350.17,59.991,1458146703,"201051344000582","219011344069620",32.22,4.00,0,333.93,368.20,17.0,14.5,0.102,334422.5,334422.5,26860,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146712,269314.00
03/16/2016 12:45,2,0.635,ACTIVE,212.38,342.05,60.002,1458146703,"201051344000955","219011344069620",30.77,4.50,0,332.43,354.67,19.8,17.2,0.128,345333.1,345333.1,26798,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146713,269315.00
03/16/2016 12:45,2,0.326,ACTIVE,211.93,434.02,59.986,1458146703,"274151322000094","219011344069620",41.09,7.70,0,336.64,453.26,13.6,11.2,0.080,496629.3,496629.3,16417,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146714,269316.00
03/16/2016 12:45,2,0.654,ACTIVE,213.06,342.95,59.986,1458146703,"201051344000579","219011344069620",30.73,4.50,0,334.24,360.99,20.4,17.7,0.137,346274.8,346274.8,2385,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146715,269317.00
03/16/2016 12:45,2,0.639,ACTIVE,212.61,342.05,59.986,1458146703,"201051344000890","219011344069620",30.95,5.00,0,333.03,358.28,20.1,17.4,0.124,342682.4,342682.4,26819,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146716,269318.00
03/16/2016 12:45,2,0.645,ACTIVE,213.06,342.65,59.986,1458146703,"201051344000438","219011344069620",30.77,4.00,0,332.73,358.28,20.1,17.5,0.128,344832.5,344832.5,26816,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146716,269319.00
03/16/2016 12:45,2,0.668,ACTIVE,213.06,343.25,59.986,1458146703,"201051344000417","219011344069620",30.77,4.50,0,332.43,355.58,20.9,18.2,0.128,338513.9,338513.9,26971,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146717,269320.00
03/16/2016 12:45,2,0.561,ACTIVE,211.93,341.75,59.986,1458146703,"274151322000083","219011344069620",29.86,6.30,0,333.33,351.37,16.9,14.4,0.102,612263.5,612263.5,15853,0,0,0,L,1151911521,0,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146718,269321.00
03/16/2016 12:45,2,0.559,ACTIVE,212.61,341.75,59.991,1458146703,"274151322000076","219011344069620",31.31,6.30,0,333.63,354.37,17.7,15.2,0.119,651580.7,651580.7,15858,0,0,0,L,1151911521,0,122.01,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146719,269322.00
03/16/2016 12:45,2,0.645,ACTIVE,212.83,341.75,59.996,1458146703,"201051344000868","219011344069620",30.67,4.00,0,334.84,357.38,20.1,17.5,0.137,331116.1,331116.1,22085,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146720,269323.00
03/16/2016 12:45,2,0.518,ACTIVE,211.93,347.46,59.975,1458146703,"274151322000095","219011344069620",31.79,6.00,0,335.44,358.58,16.7,14.2,0.097,644797.0,644797.0,15741,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146721,269324.00
03/16/2016 12:45,2,0.629,ACTIVE,212.83,344.15,59.975,1458146703,"201051344000988","219011344069620",30.77,4.50,0,334.54,361.29,19.7,17.1,0.133,329287.6,329287.6,22359,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146722,269325.00
03/16/2016 12:45,2,0.641,ACTIVE,212.61,341.75,59.975,1458146703,"201051344001025","219011344069620",31.05,4.00,0,333.33,360.38,20.1,17.5,0.133,342352.9,342352.9,26874,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146723,269326.00
03/16/2016 12:45,2,0.664,ACTIVE,212.83,342.65,60.007,1458146703,"201051344000458","219011344069620",30.85,6.30,0,334.54,358.58,20.8,18.2,0.141,339705.8,339705.8,22267,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146724,269327.00
03/16/2016 12:45,2,0.613,ACTIVE,213.29,345.96,59.991,1458146703,"201051344000853","219011344069620",31.71,4.00,0,336.34,363.39,19.7,17.1,0.119,337331.2,337331.2,21888,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146725,269328.00
03/16/2016 12:45,2,0.654,ACTIVE,213.29,344.45,59.986,1458146703,"201051344000685","219011344069620",30.42,4.00,0,333.93,357.38,20.2,17.6,0.141,344540.2,344540.2,26693,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146726,269329.00
03/16/2016 12:45,2,0.643,ACTIVE,213.06,343.55,59.981,1458146703,"201051344000917","219011344069620",29.82,6.00,0,333.03,356.18,19.4,16.8,0.133,341804.5,341804.5,26691,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146727,269330.00
03/16/2016 12:45,2,0.629,ACTIVE,213.06,342.95,59.986,1458146703,"201051344001145","219011344069620",30.93,4.00,0,334.54,356.18,19.8,17.1,0.133,346912.4,346912.4,26551,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146728,269331.00
03/16/2016 12:45,2,0.635,ACTIVE,213.06,344.15,59.991,1458146703,"201051344000651","219011344069620",31.49,3.70,0,333.93,361.59,20.2,17.6,0.133,338749.3,338749.3,26917,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146729,269332.00
03/16/2016 12:45,2,0.547,ACTIVE,211.48,339.95,59.981,1458146703,"274151322000088","219011344069620",30.06,6.30,0,334.54,349.86,16.7,14.2,0.097,594127.1,594127.1,15554,0,0,0,L,1151911521,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146730,269333.00
03/16/2016 12:45,2,0.391,ACTIVE,212.61,430.42,59.965,1458146703,"274151322000068","219011344069620",40.79,9.00,0,337.54,453.86,16.1,13.6,0.088,496722.1,496722.1,16592,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146731,269334.00
03/16/2016 12:45,2,0.654,ACTIVE,212.61,342.05,59.996,1458146703,"201051344001135","219011344069620",30.57,4.00,0,333.63,354.67,20.4,17.7,0.137,335288.7,335288.7,26885,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146732,269335.00
