ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 12:45,2,0.664,ACTIVE,212.38,348.06,59.991,1458146703,"201051344000594","219011344069620",31.81,4.00,0,333.33,357.38,21.5,18.8,0.141,341961.7,341961.7,22298,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146733,269336.00
03/16/2016 12:45,2,0.592,ACTIVE,213.06,344.45,59.949,1458146703,"201051344001203","219011344069620",31.69,5.00,0,334.24,364.29,19.0,16.4,0.119,341584.2,341584.2,26868,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146733,269337.00
03/16/2016 12:45,2,0.549,ACTIVE,211.93,339.34,59.991,1458146703,"274151322000054","219011344069620",31.17,7.00,0,334.54,353.47,17.4,14.8,0.106,607029.9,607029.9,15580,0,0,0,L,1151911521,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146734,269338.00
03/16/2016 12:45,2,0.670,ACTIVE,213.06,342.05,59.986,1458146703,"201051344000867","219011344069620",31.05,5.50,0,334.84,357.98,21.1,18.4,0.141,330323.6,330323.6,22326,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146735,269339.00
03/16/2016 12:45,2,0.652,ACTIVE,213.06,348.66,59.996,1458146703,"201051344001093","219011344069620",31.99,5.50,0,333.03,362.19,21.1,18.5,0.124,340369.2,340369.2,26748,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146736,269340.00
03/16/2016 12:45,2,0.619,ACTIVE,212.83,344.15,59.986,1458146703,"201051344000900","219011344069620",30.67,4.00,0,335.14,356.78,19.3,16.7,0.146,345421.2,345421.2,21736,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146737,269341.00
03/16/2016 12:45,2,0.697,ACTIVE,213.06,343.85,59.991,1458146703,"201051344000648","219011344069620",30.61,3.70,0,335.44,358.58,21.7,19.0,0.141,338841.2,338841.2,22009,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146738,269342.00
03/16/2016 12:45,2,0.656,ACTIVE,212.83,344.76,59.991,1458146703,"201051344000569","219011344069620",31.57,5.00,0,335.14,362.49,21.0,18.3,0.137,346869.4,346869.4,21675,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146739,269343.00
03/16/2016 12:45,2,0.650,ACTIVE,212.83,343.25,59.986,1458146703,"201051344000983","219011344069620",31.19,4.50,0,335.14,356.18,20.6,17.9,0.146,339329.9,339329.9,22123,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146740,269344.00
03/16/2016 12:45,2,0.652,ACTIVE,213.06,343.25,59.970,1458146703,"201051344001158","219011344069620",30.93,3.70,0,335.44,357.68,20.5,17.8,0.146,335037.6,335037.6,22342,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146741,269345.00
03/16/2016 12:45,2,0.684,ACTIVE,213.29,345.36,59.986,1458146703,"201051344000576","219011344069620",30.81,4.00,0,335.44,357.98,21.4,18.7,0.146,339902.9,339902.9,21798,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146742,269346.00
03/16/2016 12:45,2,0.594,ACTIVE,212.16,343.25,59.975,1458146703,"274151322000087","219011344069620",29.90,8.00,0,335.14,350.77,18.0,15.4,0.097,582028.8,582028.8,15640,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458146743,269347.00
03/16/2016 13:00,2,1.209,ACTIVE,213.96,360.99,59.981,1458147603,"201051344000645","219011344069620",32.78,5.50,0,334.84,388.04,40.2,36.9,0.305,339753.3,339753.3,21948,0,0,0,L,1122011218,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147604,269348.00
03/16/2016 13:00,2,1.178,ACTIVE,212.16,354.67,59.981,1458147603,"274151322000085","219011344069620",31.75,6.70,0,333.03,369.40,37.9,34.6,0.247,609845.8,609845.8,15599,0,0,0,L,1151911521,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147605,269349.00
03/16/2016 13:00,2,1.311,ACTIVE,213.96,354.67,59.986,1458147603,"201051344000633","219011344069620",31.93,4.50,0,334.84,382.63,42.4,39.0,0.336,331328.3,331328.3,22361,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147606,269350.00
03/16/2016 13:00,2,1.301,ACTIVE,213.74,354.67,60.007,1458147603,"201051344000469","219011344069620",32.03,3.70,0,333.93,383.53,42.2,38.8,0.336,332149.2,332149.2,22346,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147607,269351.00
03/16/2016 13:00,2,1.297,ACTIVE,212.83,350.47,59.986,1458147603,"201051344000646","219011344069620",31.31,4.50,0,333.03,378.42,41.2,37.8,0.336,336986.1,336986.1,26883,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147608,269352.00
03/16/2016 13:00,2,1.248,ACTIVE,211.93,342.95,59.981,1458147603,"274151322000052","219011344069620",31.25,7.00,0,332.43,365.80,39.5,36.2,0.256,618180.5,618180.5,15818,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147609,269353.00
03/16/2016 13:00,2,1.271,ACTIVE,213.51,353.47,60.023,1458147603,"201051344000585","219011344069620",31.89,5.00,0,335.74,383.23,41.0,37.7,0.323,342359.4,342359.4,26891,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147610,269354.00
03/16/2016 13:00,2,1.221,ACTIVE,212.83,354.07,59.975,1458147603,"201051344001230","219011344069620",32.03,5.00,0,331.83,380.82,39.7,36.4,0.314,340805.9,340805.9,26674,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147611,269355.00
03/16/2016 13:00,2,1.096,ACTIVE,213.74,364.29,59.991,1458147603,"201051344000582","219011344069620",33.18,4.50,0,338.14,387.74,36.8,33.6,0.274,334430.2,334430.2,26861,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147612,269356.00
03/16/2016 13:00,2,1.295,ACTIVE,212.83,353.17,59.965,1458147603,"201051344000955","219011344069620",31.89,5.00,0,333.03,379.02,41.9,38.5,0.327,345342.1,345342.1,26799,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147613,269357.00
03/16/2016 13:00,2,0.787,ACTIVE,212.16,447.55,59.975,1458147603,"274151322000094","219011344069620",42.12,8.00,0,336.64,474.30,33.6,30.5,0.225,496636.4,496636.4,16418,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147614,269358.00
03/16/2016 13:00,2,1.324,ACTIVE,213.74,352.87,60.034,1458147603,"201051344000579","219011344069620",31.81,5.00,0,333.33,383.53,42.7,39.3,0.331,346284.1,346284.1,2386,0,0,0,L,1122011218,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147615,269359.00
03/16/2016 13:00,2,1.293,ACTIVE,213.06,351.97,59.986,1458147603,"201051344000890","219011344069620",31.83,5.50,0,333.33,379.32,41.7,38.4,0.314,342691.5,342691.5,26820,0,0,0,L,1122011218,0,122.46,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147615,269360.00
03/16/2016 13:00,2,1.285,ACTIVE,213.29,353.17,59.970,1458147603,"201051344000438","219011344069620",31.89,4.00,0,333.93,380.82,41.6,38.2,0.318,344841.6,344841.6,26817,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147616,269361.00
03/16/2016 13:00,2,1.277,ACTIVE,213.29,354.37,59.928,1458147603,"201051344000417","219011344069620",31.97,5.00,0,333.63,379.62,41.4,38.0,0.318,338523.0,338523.0,26972,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147617,269362.00
03/16/2016 13:00,2,1.221,ACTIVE,211.93,344.76,59.981,1458147603,"274151322000083","219011344069620",30.87,7.00,0,332.73,365.19,38.2,34.9,0.256,612271.8,612271.8,15854,0,0,0,L,1151911521,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147618,269363.00
03/16/2016 13:00,2,1.219,ACTIVE,212.83,348.66,59.981,1458147603,"274151322000076","219011344069620",31.97,7.00,0,333.63,376.01,39.4,36.1,0.270,651589.3,651589.3,15859,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147619,269364.00
03/16/2016 13:00,2,1.266,ACTIVE,213.51,353.77,59.975,1458147603,"201051344000868","219011344069620",31.95,4.50,0,333.63,380.22,41.0,37.7,0.314,331125.2,331125.2,22086,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147620,269365.00
03/16/2016 13:00,2,1.105,ACTIVE,212.38,356.48,59.981,1458147603,"274151322000095","219011344069620",32.74,6.70,0,336.34,380.52,36.6,33.4,0.239,644805.0,644805.0,15742,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147621,269366.00
03/16/2016 13:00,2,1.248,ACTIVE,213.51,355.58,59.975,1458147603,"201051344000988","219011344069620",32.01,5.00,0,333.63,384.73,40.5,37.2,0.318,329296.5,329296.5,22360,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147622,269367.00
03/16/2016 13:00,2,1.250,ACTIVE,213.29,351.97,59.975,1458147603,"201051344001025","219011344069620",31.83,4.50,0,333.63,380.82,40.3,37.0,0.309,342361.8,342361.8,26875,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147623,269368.00
03/16/2016 13:00,2,1.232,ACTIVE,213.74,356.48,59.981,1458147603,"201051344000458","219011344069620",32.34,6.70,0,333.93,381.73,40.4,37.1,0.323,339714.8,339714.8,22268,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147624,269369.00
03/16/2016 13:00,2,1.178,ACTIVE,214.19,361.59,60.023,1458147603,"201051344000853","219011344069620",32.86,4.50,0,339.04,389.84,39.3,36.0,0.305,337339.8,337339.8,21889,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147624,269370.00
03/16/2016 13:00,2,1.246,ACTIVE,213.29,350.77,60.023,1458147603,"201051344000685","219011344069620",31.61,4.50,0,333.93,378.72,39.9,36.6,0.323,344549.1,344549.1,26694,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147625,269371.00
03/16/2016 13:00,2,1.209,ACTIVE,213.29,350.17,59.986,1458147603,"201051344000917","219011344069620",31.47,6.00,0,333.93,378.72,38.6,35.3,0.301,341813.1,341813.1,26692,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147626,269372.00
03/16/2016 13:00,2,1.213,ACTIVE,213.51,351.97,59.981,1458147603,"201051344001145","219011344069620",31.75,4.00,0,335.14,378.72,39.1,35.8,0.309,346921.1,346921.1,26552,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147627,269373.00
03/16/2016 13:00,2,1.205,ACTIVE,213.29,354.07,59.986,1458147603,"201051344000651","219011344069620",32.07,4.00,0,335.44,383.83,39.2,35.9,0.296,338758.0,338758.0,26918,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147628,269374.00
03/16/2016 13:00,2,1.094,ACTIVE,211.93,350.47,59.981,1458147603,"274151322000088","219011344069620",31.49,7.00,0,331.83,370.00,34.9,31.7,0.230,594134.9,594134.9,15555,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147629,269375.00
03/16/2016 13:00,2,0.773,ACTIVE,213.06,452.36,59.944,1458147603,"274151322000068","219011344069620",42.70,9.30,0,337.24,474.30,33.1,30.1,0.208,496729.5,496729.5,16593,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147630,269376.00
03/16/2016 13:00,2,1.219,ACTIVE,213.06,351.07,59.986,1458147603,"201051344001135","219011344069620",31.71,5.00,0,333.63,378.72,39.1,35.9,0.309,335297.6,335297.6,26886,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147631,269377.00
03/16/2016 13:00,2,1.271,ACTIVE,213.06,352.57,59.975,1458147603,"201051344000594","219011344069620",31.71,4.50,0,334.54,382.03,40.9,37.5,0.309,341971.0,341971.0,22299,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147632,269378.00
03/16/2016 13:00,2,1.082,ACTIVE,213.51,359.78,59.986,1458147603,"201051344001203","219011344069620",32.76,5.50,0,337.24,386.53,35.9,32.7,0.278,341592.2,341592.2,26869,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147633,269379.00
03/16/2016 13:00,2,1.096,ACTIVE,212.16,350.47,59.965,1458147603,"274151322000054","219011344069620",31.77,7.70,0,331.83,371.51,35.2,32.1,0.230,607037.9,607037.9,15581,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147634,269380.00
03/16/2016 13:00,2,1.234,ACTIVE,213.74,350.47,60.028,1458147603,"201051344000867","219011344069620",31.61,6.00,0,333.93,379.62,39.5,36.2,0.305,330332.7,330332.7,22327,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147635,269381.00
03/16/2016 13:00,2,1.113,ACTIVE,213.06,362.49,59.970,1458147603,"201051344001093","219011344069620",33.04,6.30,0,336.34,387.14,37.4,34.1,0.261,340377.7,340377.7,26749,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147636,269382.00
03/16/2016 13:00,2,1.188,ACTIVE,213.51,351.37,59.975,1458147603,"201051344000900","219011344069620",31.27,4.50,0,334.54,380.82,37.7,34.4,0.305,345429.9,345429.9,21737,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147637,269383.00
03/16/2016 13:00,2,1.246,ACTIVE,213.74,350.77,59.933,1458147603,"201051344000648","219011344069620",31.45,4.00,0,335.74,381.12,39.8,36.5,0.305,338850.4,338850.4,22010,0,0,0,L,1122011218,0,121.55,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147638,269384.00
03/16/2016 13:00,2,1.170,ACTIVE,213.51,357.38,59.959,1458147603,"201051344000569","219011344069620",32.42,5.50,0,336.34,386.23,38.4,35.2,0.296,346878.3,346878.3,21676,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147639,269385.00
03/16/2016 13:00,2,1.191,ACTIVE,213.74,351.97,59.970,1458147603,"201051344000983","219011344069620",31.79,5.00,0,334.24,381.73,38.4,35.1,0.305,339338.9,339338.9,22124,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147640,269386.00
03/16/2016 13:00,2,1.193,ACTIVE,213.74,351.37,59.975,1458147603,"201051344001158","219011344069620",31.75,4.00,0,334.24,379.92,38.5,35.2,0.309,335046.7,335046.7,22343,0,0,0,L,1122011218,0,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147641,269387.00
03/16/2016 13:00,2,1.215,ACTIVE,214.19,352.27,59.975,1458147603,"201051344000576","219011344069620",31.83,4.50,0,334.54,382.93,39.2,35.9,0.296,339912.2,339912.2,21799,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147642,269388.00
03/16/2016 13:00,2,1.127,ACTIVE,212.16,347.46,59.965,1458147603,"274151322000087","219011344069620",30.69,9.00,0,332.13,364.29,35.1,31.9,0.225,582037.1,582037.1,15641,0,0,0,L,1151911521,0,121.78,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458147643,269389.00
03/16/2016 13:15,2,2.119,ACTIVE,214.64,359.78,59.991,1458148503,"201051344000645","219011344069620",31.89,6.00,0,338.14,390.74,68.4,64.1,0.544,339763.7,339763.7,21949,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148504,269390.00
03/16/2016 13:15,2,2.014,ACTIVE,213.06,349.26,59.996,1458148503,"274151322000085","219011344069620",31.23,7.30,0,335.74,371.81,63.7,59.6,0.438,609855.3,609855.3,15600,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148505,269391.00
03/16/2016 13:15,2,2.105,ACTIVE,214.19,365.19,59.959,1458148503,"201051344000633","219011344069620",32.38,5.00,0,337.24,393.15,69.1,64.8,0.588,331338.9,331338.9,22362,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148506,269392.00
03/16/2016 13:15,2,2.088,ACTIVE,214.64,366.10,59.886,1458148503,"201051344000469","219011344069620",32.52,4.00,0,337.54,394.95,68.7,64.4,0.575,332159.7,332159.7,22347,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148507,269393.00
03/16/2016 13:15,2,2.121,ACTIVE,213.29,358.58,59.981,1458148503,"201051344000646","219011344069620",31.55,5.00,0,334.84,388.64,67.8,63.5,0.561,336996.4,336996.4,26884,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148508,269394.00
03/16/2016 13:15,2,2.076,ACTIVE,212.38,348.66,60.018,1458148503,"274151322000052","219011344069620",31.47,7.30,0,334.84,373.91,66.1,61.8,0.460,618190.4,618190.4,15819,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148509,269395.00
03/16/2016 13:15,2,2.113,ACTIVE,213.96,364.59,59.933,1458148503,"201051344000585","219011344069620",32.34,6.00,0,336.04,391.64,69.3,64.9,0.566,342369.8,342369.8,26892,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148510,269396.00
03/16/2016 13:15,2,2.072,ACTIVE,213.29,363.99,59.922,1458148503,"201051344001230","219011344069620",32.28,5.50,0,335.74,390.74,67.8,63.5,0.544,340816.0,340816.0,26675,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148511,269397.00
03/16/2016 13:15,2,1.912,ACTIVE,214.19,372.71,59.954,1458148503,"201051344000582","219011344069620",33.26,5.00,0,337.84,400.06,64.5,60.3,0.504,334439.6,334439.6,26862,0,0,0,L,1122011218,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148512,269398.00
03/16/2016 13:15,2,2.166,ACTIVE,213.06,362.79,59.901,1458148503,"201051344000955","219011344069620",32.10,5.50,0,334.24,390.14,70.3,66.0,0.583,345352.7,345352.7,26800,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148513,269399.00
03/16/2016 13:15,2,1.363,ACTIVE,212.16,461.08,59.959,1458148503,"274151322000094","219011344069620",43.22,8.50,0,334.24,475.80,58.6,54.6,0.398,496645.0,496645.0,16419,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148514,269400.00
03/16/2016 13:15,2,2.213,ACTIVE,214.64,363.99,59.917,1458148503,"201051344000579","219011344069620",32.20,5.50,0,337.54,393.75,72.2,67.8,0.588,346294.9,346294.9,2387,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148515,269401.00
03/16/2016 13:15,2,2.207,ACTIVE,213.29,360.99,59.970,1458148503,"201051344000890","219011344069620",31.95,6.00,0,335.44,388.94,71.4,67.0,0.566,342702.2,342702.2,26821,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148515,269402.00
03/16/2016 13:15,2,2.219,ACTIVE,213.74,361.29,59.954,1458148503,"201051344000438","219011344069620",31.83,5.00,0,336.04,391.64,71.5,67.1,0.588,344852.3,344852.3,26818,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148516,269403.00
03/16/2016 13:15,2,2.225,ACTIVE,213.74,360.08,60.034,1458148503,"201051344000417","219011344069620",31.69,6.00,0,335.44,388.34,71.4,67.0,0.592,338533.6,338533.6,26973,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148517,269404.00
03/16/2016 13:15,2,2.119,ACTIVE,211.93,364.59,59.944,1458148503,"274151322000083","219011344069620",31.71,7.70,0,335.44,374.21,68.0,63.7,0.486,612281.6,612281.6,15855,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148518,269405.00
03/16/2016 13:15,2,2.217,ACTIVE,212.61,359.18,59.949,1458148503,"274151322000076","219011344069620",32.08,7.30,0,335.44,382.33,71.9,67.5,0.513,651599.6,651599.6,15860,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148519,269406.00
03/16/2016 13:15,2,2.219,ACTIVE,214.41,364.89,59.944,1458148503,"201051344000868","219011344069620",32.30,5.00,0,336.64,395.85,72.6,68.1,0.592,331135.7,331135.7,22087,0,0,0,L,1122011218,0,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148520,269407.00
03/16/2016 13:15,2,2.131,ACTIVE,212.38,374.51,60.034,1458148503,"274151322000095","219011344069620",32.60,7.30,0,335.14,385.03,70.3,66.0,0.473,644814.8,644814.8,15743,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148521,269408.00
03/16/2016 13:15,2,2.254,ACTIVE,214.41,365.19,59.917,1458148503,"201051344000988","219011344069620",31.95,5.50,0,336.34,394.65,72.9,68.5,0.588,329307.1,329307.1,22361,0,0,0,L,1122011218,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148522,269409.00
03/16/2016 13:15,2,2.217,ACTIVE,213.74,363.09,59.959,1458148503,"201051344001025","219011344069620",32.18,5.00,0,335.74,391.64,72.2,67.8,0.575,342372.4,342372.4,26876,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148523,269410.00
03/16/2016 13:15,2,2.205,ACTIVE,214.41,365.49,59.901,1458148503,"201051344000458","219011344069620",32.30,6.70,0,336.94,395.85,72.2,67.7,0.601,339725.4,339725.4,22269,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148524,269411.00
03/16/2016 13:15,2,2.264,ACTIVE,215.09,363.99,59.912,1458148503,"201051344000853","219011344069620",31.75,5.00,0,336.64,392.25,72.8,68.4,0.601,337350.4,337350.4,21890,0,0,0,L,1122011218,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148525,269412.00
03/16/2016 13:15,2,2.191,ACTIVE,213.74,362.79,59.986,1458148503,"201051344000685","219011344069620",32.08,4.50,0,335.74,391.94,71.2,66.8,0.592,344559.5,344559.5,26695,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148525,269413.00
03/16/2016 13:15,2,2.168,ACTIVE,213.96,360.99,59.965,1458148503,"201051344000917","219011344069620",31.83,6.30,0,335.44,393.15,69.9,65.6,0.570,341823.4,341823.4,26693,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148526,269414.00
03/16/2016 13:15,2,2.162,ACTIVE,213.51,361.59,59.933,1458148503,"201051344001145","219011344069620",32.07,4.50,0,336.64,390.74,70.2,65.9,0.579,346931.4,346931.4,26553,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148527,269415.00
03/16/2016 13:15,2,2.135,ACTIVE,213.96,366.10,59.970,1458148503,"201051344000651","219011344069620",32.50,4.50,0,338.14,397.35,70.4,66.0,0.548,338768.4,338768.4,26919,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148528,269416.00
03/16/2016 13:15,2,2.035,ACTIVE,212.16,351.37,59.975,1458148503,"274151322000088","219011344069620",31.57,7.30,0,335.14,374.81,65.1,60.9,0.438,594144.3,594144.3,15556,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148529,269417.00
03/16/2016 13:15,2,1.357,ACTIVE,213.06,459.27,59.944,1458148503,"274151322000068","219011344069620",43.30,10.00,0,334.24,476.71,59.9,55.9,0.402,496738.3,496738.3,16594,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148530,269418.00
03/16/2016 13:15,2,2.162,ACTIVE,213.74,361.29,59.954,1458148503,"201051344001135","219011344069620",32.01,5.00,0,335.74,391.34,70.2,65.8,0.575,335308.1,335308.1,26887,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148531,269419.00
03/16/2016 13:15,2,2.260,ACTIVE,213.74,360.99,59.986,1458148503,"201051344000594","219011344069620",31.73,5.00,0,334.24,392.25,72.7,68.2,0.583,341982.0,341982.0,22300,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148532,269420.00
03/16/2016 13:15,2,2.006,ACTIVE,213.74,367.60,59.996,1458148503,"201051344001203","219011344069620",32.88,6.00,0,337.24,399.76,67.0,62.7,0.548,341602.1,341602.1,26870,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148533,269421.00
03/16/2016 13:15,2,2.059,ACTIVE,212.61,353.47,59.965,1458148503,"274151322000054","219011344069620",31.47,8.00,0,334.24,376.31,65.5,61.3,0.446,607047.6,607047.6,15582,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148534,269422.00
03/16/2016 13:15,2,2.189,ACTIVE,214.41,361.59,59.991,1458148503,"201051344000867","219011344069620",31.97,6.00,0,335.44,393.75,70.9,66.5,0.575,330343.5,330343.5,22328,0,0,0,L,1122011218,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148535,269423.00
03/16/2016 13:15,2,1.980,ACTIVE,213.74,372.71,59.954,1458148503,"201051344001093","219011344069620",33.24,6.30,0,337.84,400.66,66.7,62.5,0.521,340387.9,340387.9,26750,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148535,269424.00
03/16/2016 13:15,2,2.154,ACTIVE,214.19,361.29,59.970,1458148503,"201051344000900","219011344069620",31.61,5.00,0,335.74,394.65,69.0,64.7,0.570,345440.3,345440.3,21738,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148536,269425.00
03/16/2016 13:15,2,2.199,ACTIVE,214.19,360.08,59.970,1458148503,"201051344000648","219011344069620",31.65,4.50,0,336.34,395.85,70.5,66.1,0.552,338861.3,338861.3,22011,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148537,269426.00
03/16/2016 13:15,2,2.096,ACTIVE,214.41,366.70,59.970,1458148503,"201051344000569","219011344069620",32.62,6.00,0,337.54,399.16,69.2,64.9,0.561,346888.9,346888.9,21677,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148538,269427.00
03/16/2016 13:15,2,2.143,ACTIVE,214.19,360.69,59.975,1458148503,"201051344000983","219011344069620",31.75,6.00,0,337.54,396.15,68.9,64.6,0.583,339349.5,339349.5,22125,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148539,269428.00
03/16/2016 13:15,2,2.145,ACTIVE,214.41,362.49,59.965,1458148503,"201051344001158","219011344069620",31.83,4.50,0,335.74,394.95,69.2,64.8,0.588,335057.4,335057.4,22344,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148540,269429.00
03/16/2016 13:15,2,2.150,ACTIVE,214.64,359.48,60.007,1458148503,"201051344000576","219011344069620",31.83,5.50,0,336.04,392.55,69.4,65.0,0.561,339923.0,339923.0,21800,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148541,269430.00
03/16/2016 13:15,2,2.010,ACTIVE,212.38,351.67,59.965,1458148503,"274151322000087","219011344069620",31.07,9.70,0,334.84,373.91,63.2,59.1,0.433,582047.0,582047.0,15642,0,0,0,L,1151911521,0,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458148542,269431.00
03/16/2016 13:30,2,1.379,ACTIVE,213.96,352.57,59.981,1458149403,"201051344000645","219011344069620",31.69,6.00,0,336.04,393.45,44.2,40.8,0.349,339774.3,339774.3,21950,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149404,269432.00
03/16/2016 13:30,2,1.316,ACTIVE,212.16,351.97,59.986,1458149403,"274151322000085","219011344069620",30.89,7.30,0,335.74,374.51,41.2,37.9,0.274,609864.9,609864.9,15601,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149405,269433.00
03/16/2016 13:30,2,1.412,ACTIVE,213.96,353.47,59.981,1458149403,"201051344000633","219011344069620",31.59,5.00,0,336.34,395.85,45.2,41.8,0.362,331349.5,331349.5,22363,0,0,0,L,1122011218,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149406,269434.00
03/16/2016 13:30,2,1.428,ACTIVE,213.74,352.27,59.949,1458149403,"201051344000469","219011344069620",31.39,4.00,0,337.84,398.56,45.4,41.9,0.367,332170.3,332170.3,22348,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149407,269435.00
03/16/2016 13:30,2,1.383,ACTIVE,212.83,352.87,59.986,1458149403,"201051344000646","219011344069620",31.75,5.00,0,335.14,390.74,44.5,41.0,0.358,337006.7,337006.7,26885,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149408,269436.00
03/16/2016 13:30,2,1.373,ACTIVE,212.16,352.87,59.975,1458149403,"274151322000052","219011344069620",31.03,7.00,0,335.44,376.92,43.2,39.8,0.296,618200.2,618200.2,15820,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149409,269437.00
03/16/2016 13:30,2,1.424,ACTIVE,213.51,353.17,59.965,1458149403,"201051344000585","219011344069620",31.77,6.00,0,336.94,393.75,45.9,42.3,0.358,342380.3,342380.3,26893,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149410,269438.00
03/16/2016 13:30,2,1.396,ACTIVE,213.06,351.67,59.975,1458149403,"201051344001230","219011344069620",31.51,5.00,0,335.74,391.94,44.6,41.1,0.349,340826.1,340826.1,26676,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149410,269439.00
03/16/2016 13:30,2,1.361,ACTIVE,213.74,359.78,59.996,1458149403,"201051344000582","219011344069620",32.38,5.00,0,338.14,401.56,44.6,41.2,0.345,334449.5,334449.5,26863,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149411,269440.00
03/16/2016 13:30,2,1.449,ACTIVE,212.83,354.37,59.986,1458149403,"201051344000955","219011344069620",31.85,5.00,0,335.74,391.94,46.8,43.2,0.371,345363.2,345363.2,26801,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149412,269441.00
03/16/2016 13:30,2,0.928,ACTIVE,211.93,443.04,59.970,1458149403,"274151322000094","219011344069620",41.71,8.00,0,333.63,480.01,39.2,35.9,0.265,496653.6,496653.6,16420,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149413,269442.00
03/16/2016 13:30,2,1.498,ACTIVE,213.74,354.37,59.975,1458149403,"201051344000579","219011344069620",31.83,5.50,0,336.94,396.75,48.3,44.7,0.384,346305.7,346305.7,2388,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149414,269443.00
03/16/2016 13:30,2,1.477,ACTIVE,213.06,355.28,59.922,1458149403,"201051344000890","219011344069620",31.93,6.00,0,336.64,391.64,47.8,44.2,0.362,342712.7,342712.7,26822,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149415,269444.00
03/16/2016 13:30,2,1.482,ACTIVE,213.06,355.28,59.965,1458149403,"201051344000438","219011344069620",31.93,5.00,0,337.24,394.95,48.0,44.4,0.380,344862.8,344862.8,26819,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149416,269445.00
03/16/2016 13:30,2,1.512,ACTIVE,213.06,351.97,59.944,1458149403,"201051344000417","219011344069620",31.45,5.50,0,336.34,390.14,48.2,44.6,0.384,338544.1,338544.1,26974,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149417,269446.00
03/16/2016 13:30,2,1.420,ACTIVE,211.93,346.26,59.970,1458149403,"274151322000083","219011344069620",31.09,7.30,0,335.74,376.62,44.7,41.3,0.314,612291.3,612291.3,15856,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149418,269447.00
03/16/2016 13:30,2,1.482,ACTIVE,212.83,355.28,59.959,1458149403,"274151322000076","219011344069620",31.71,7.70,0,336.94,383.23,47.5,43.9,0.336,651609.9,651609.9,15861,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149419,269448.00
03/16/2016 13:30,2,1.520,ACTIVE,213.29,354.37,59.965,1458149403,"201051344000868","219011344069620",31.73,5.00,0,337.54,395.85,48.9,45.2,0.393,331146.2,331146.2,22088,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149420,269449.00
03/16/2016 13:30,2,1.457,ACTIVE,211.93,358.88,59.975,1458149403,"274151322000095","219011344069620",31.75,7.30,0,334.24,385.33,46.9,43.3,0.314,644824.8,644824.8,15744,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149421,269450.00
03/16/2016 13:30,2,1.535,ACTIVE,213.74,355.28,59.975,1458149403,"201051344000988","219011344069620",31.45,5.50,0,334.84,393.45,48.9,45.3,0.398,329317.5,329317.5,22362,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149422,269451.00
03/16/2016 13:30,2,1.506,ACTIVE,212.83,354.97,59.975,1458149403,"201051344001025","219011344069620",31.93,5.00,0,337.24,394.95,48.7,45.1,0.384,342382.8,342382.8,26877,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149423,269452.00
03/16/2016 13:30,2,1.533,ACTIVE,213.51,353.17,59.965,1458149403,"201051344000458","219011344069620",31.55,7.00,0,338.74,395.85,49.0,45.4,0.402,339735.9,339735.9,22270,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149424,269453.00
03/16/2016 13:30,2,1.527,ACTIVE,214.19,355.28,59.981,1458149403,"201051344000853","219011344069620",31.89,5.00,0,333.93,394.05,49.4,45.8,0.393,337360.9,337360.9,21891,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149425,269454.00
03/16/2016 13:30,2,1.578,ACTIVE,213.29,351.97,59.938,1458149403,"201051344000685","219011344069620",24.31,5.00,0,337.54,392.55,39.1,35.8,0.384,344569.8,344569.8,26696,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149425,269455.00
03/16/2016 13:30,2,1.480,ACTIVE,213.29,352.57,59.959,1458149403,"201051344000917","219011344069620",31.57,6.30,0,336.04,392.55,47.3,43.7,0.376,341833.5,341833.5,26694,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149427,269456.00
03/16/2016 13:30,2,1.482,ACTIVE,213.06,351.37,59.965,1458149403,"201051344001145","219011344069620",31.53,4.50,0,336.94,392.25,47.4,43.8,0.380,346941.5,346941.5,26554,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149428,269457.00
03/16/2016 13:30,2,1.498,ACTIVE,213.51,354.67,59.954,1458149403,"201051344000651","219011344069620",31.89,4.50,0,336.94,396.45,48.4,44.8,0.376,338778.7,338778.7,26920,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149429,269458.00
03/16/2016 13:30,2,1.396,ACTIVE,211.93,347.46,59.949,1458149403,"274151322000088","219011344069620",31.01,7.00,0,334.24,373.31,43.8,40.4,0.301,594153.5,594153.5,15557,0,0,0,L,1151911521,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149430,269459.00
03/16/2016 13:30,2,0.961,ACTIVE,212.83,450.26,59.954,1458149403,"274151322000068","219011344069620",41.85,10.00,0,334.24,483.62,40.4,37.1,0.261,496746.9,496746.9,16595,0,0,0,L,1151911521,0,122.46,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149431,269460.00
03/16/2016 13:30,2,1.506,ACTIVE,212.83,351.67,59.949,1458149403,"201051344001135","219011344069620",31.37,5.00,0,336.64,390.14,47.9,44.3,0.384,335318.3,335318.3,26888,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149432,269461.00
03/16/2016 13:30,2,1.543,ACTIVE,213.06,357.08,60.012,1458149403,"201051344000594","219011344069620",31.99,5.00,0,336.64,391.94,50.0,46.3,0.389,341992.7,341992.7,22301,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149433,269462.00
03/16/2016 13:30,2,1.469,ACTIVE,213.51,354.67,60.012,1458149403,"201051344001203","219011344069620",31.91,5.50,0,336.64,397.05,47.5,43.9,0.389,341612.1,341612.1,26871,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149434,269463.00
03/16/2016 13:30,2,1.424,ACTIVE,212.16,350.77,59.965,1458149403,"274151322000054","219011344069620",31.27,8.00,0,335.14,373.91,45.1,41.6,0.301,607057.1,607057.1,15583,0,0,0,L,1151911521,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149434,269464.00
03/16/2016 13:30,2,1.543,ACTIVE,213.74,353.77,60.007,1458149403,"201051344000867","219011344069620",31.47,6.30,0,336.34,391.64,49.2,45.6,0.398,330353.9,330353.9,22329,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149435,269465.00
03/16/2016 13:30,2,1.486,ACTIVE,213.29,357.68,59.959,1458149403,"201051344001093","219011344069620",32.20,6.30,0,335.74,398.86,48.5,44.9,0.367,340398.1,340398.1,26751,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149436,269466.00
03/16/2016 13:30,2,1.479,ACTIVE,213.51,355.28,60.018,1458149403,"201051344000900","219011344069620",31.87,5.50,0,336.64,394.95,47.7,44.1,0.389,345450.3,345450.3,21739,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149437,269467.00
03/16/2016 13:30,2,1.547,ACTIVE,213.74,354.07,60.018,1458149403,"201051344000648","219011344069620",31.65,4.50,0,336.64,394.65,49.6,46.0,0.393,338871.8,338871.8,22012,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149438,269468.00
03/16/2016 13:30,2,1.564,ACTIVE,213.96,354.07,59.975,1458149403,"201051344000569","219011344069620",31.35,6.00,0,336.94,395.85,49.7,46.0,0.398,346899.3,346899.3,21678,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149439,269469.00
03/16/2016 13:30,2,1.525,ACTIVE,213.74,353.77,59.954,1458149403,"201051344000983","219011344069620",31.65,5.50,0,337.84,394.95,48.9,45.3,0.402,339359.8,339359.8,22126,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149440,269470.00
03/16/2016 13:30,2,1.543,ACTIVE,213.96,354.37,59.954,1458149403,"201051344001158","219011344069620",31.25,4.00,0,336.34,392.85,48.8,45.2,0.402,335067.6,335067.6,22345,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149441,269471.00
03/16/2016 13:30,2,1.543,ACTIVE,214.19,355.28,59.970,1458149403,"201051344000576","219011344069620",31.71,4.50,0,336.04,391.94,49.6,46.0,0.384,339933.5,339933.5,21801,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149442,269472.00
03/16/2016 13:30,2,1.439,ACTIVE,212.16,354.07,59.954,1458149403,"274151322000087","219011344069620",30.93,9.00,0,335.44,372.71,45.1,41.6,0.305,582056.4,582056.4,15643,0,0,0,L,1151911521,0,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458149443,269473.00
03/16/2016 13:45,2,1.801,ACTIVE,213.96,356.18,59.917,1458150303,"201051344000645","219011344069620",31.71,6.30,0,337.24,385.63,57.8,53.9,0.460,339785.3,339785.3,21951,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150304,269474.00
03/16/2016 13:45,2,1.689,ACTIVE,211.93,357.38,59.981,1458150303,"274151322000085","219011344069620",30.97,7.70,0,335.14,369.10,53.0,49.2,0.367,609875.1,609875.1,15602,0,0,0,L,1151911521,0,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150305,269475.00
03/16/2016 13:45,2,1.793,ACTIVE,213.74,356.78,59.981,1458150303,"201051344000633","219011344069620",31.61,4.50,0,335.74,385.33,57.4,53.5,0.473,331360.7,331360.7,22364,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150306,269476.00
03/16/2016 13:45,2,1.781,ACTIVE,213.96,356.78,59.975,1458150303,"201051344000469","219011344069620",31.79,4.50,0,336.64,385.63,57.4,53.5,0.473,332181.5,332181.5,22349,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150307,269477.00
03/16/2016 13:45,2,1.723,ACTIVE,212.83,355.28,59.981,1458150303,"201051344000646","219011344069620",31.61,5.00,0,336.04,383.83,55.2,51.3,0.455,337017.4,337017.4,26886,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150308,269478.00
03/16/2016 13:45,2,1.666,ACTIVE,211.93,354.37,59.959,1458150303,"274151322000052","219011344069620",31.31,7.70,0,334.24,369.10,52.8,49.0,0.367,618210.5,618210.5,15821,0,0,0,L,1151911521,0,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150309,269479.00
