ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 13:45,2,1.736,ACTIVE,213.29,357.08,59.986,1458150303,"201051344000585","219011344069620",31.79,6.30,0,336.34,384.73,55.9,52.1,0.451,342391.3,342391.3,26894,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150310,269480.00
03/16/2016 13:45,2,1.672,ACTIVE,212.83,356.48,59.975,1458150303,"201051344001230","219011344069620",31.89,5.50,0,334.24,383.83,54.0,50.2,0.429,340836.7,340836.7,26677,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150311,269481.00
03/16/2016 13:45,2,1.695,ACTIVE,213.51,355.58,59.991,1458150303,"201051344000582","219011344069620",31.73,5.50,0,335.44,384.73,54.5,50.7,0.429,334460.2,334460.2,26864,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150311,269482.00
03/16/2016 13:45,2,1.709,ACTIVE,212.61,357.98,59.975,1458150303,"201051344000955","219011344069620",32.03,5.50,0,335.14,385.03,55.4,51.6,0.451,345374.2,345374.2,26802,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150312,269483.00
03/16/2016 13:45,2,1.102,ACTIVE,211.70,443.34,59.986,1458150303,"274151322000094","219011344069620",41.87,8.50,0,334.54,476.10,46.8,43.3,0.323,496662.6,496662.6,16421,0,0,0,L,1151911521,0,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150313,269484.00
03/16/2016 13:45,2,1.746,ACTIVE,213.74,357.98,60.012,1458150303,"201051344000579","219011344069620",32.01,5.50,0,338.44,386.53,56.6,52.7,0.464,346316.9,346316.9,2389,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150314,269485.00
03/16/2016 13:45,2,1.729,ACTIVE,212.83,355.28,59.981,1458150303,"201051344000890","219011344069620",31.77,6.00,0,334.84,385.63,55.6,51.7,0.438,342723.8,342723.8,26823,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150315,269486.00
03/16/2016 13:45,2,1.707,ACTIVE,213.29,358.88,59.922,1458150303,"201051344000438","219011344069620",32.08,5.00,0,336.94,387.14,55.5,51.7,0.442,344873.9,344873.9,26820,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150316,269487.00
03/16/2016 13:45,2,1.748,ACTIVE,213.29,354.97,59.975,1458150303,"201051344000417","219011344069620",31.35,6.00,0,335.44,383.53,55.5,51.7,0.451,338555.2,338555.2,26975,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150317,269488.00
03/16/2016 13:45,2,1.646,ACTIVE,211.93,345.96,59.975,1458150303,"274151322000083","219011344069620",31.09,7.70,0,334.54,370.90,51.8,48.1,0.362,612301.5,612301.5,15857,0,0,0,L,1151911521,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150318,269489.00
03/16/2016 13:45,2,1.719,ACTIVE,212.38,349.26,59.954,1458150303,"274151322000076","219011344069620",31.85,8.00,0,336.34,377.22,55.4,51.6,0.380,651620.7,651620.7,15862,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150319,269490.00
03/16/2016 13:45,2,1.766,ACTIVE,213.29,355.28,59.975,1458150303,"201051344000868","219011344069620",31.47,5.00,0,336.64,384.43,56.3,52.4,0.455,331157.4,331157.4,22089,0,0,0,L,1122011218,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150320,269491.00
03/16/2016 13:45,2,1.705,ACTIVE,211.70,354.37,59.986,1458150303,"274151322000095","219011344069620",31.77,7.30,0,334.54,376.01,54.8,51.0,0.367,644835.5,644835.5,15745,0,0,0,L,1151911521,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150321,269492.00
03/16/2016 13:45,2,1.766,ACTIVE,213.74,357.38,59.944,1458150303,"201051344000988","219011344069620",31.55,6.00,0,336.04,386.53,56.5,52.6,0.468,329328.6,329328.6,22363,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150322,269493.00
03/16/2016 13:45,2,1.762,ACTIVE,212.83,354.37,59.970,1458150303,"201051344001025","219011344069620",31.47,5.50,0,336.34,385.63,56.2,52.3,0.446,342393.8,342393.8,26878,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150322,269494.00
03/16/2016 13:45,2,1.766,ACTIVE,213.51,354.67,59.954,1458150303,"201051344000458","219011344069620",31.67,7.00,0,337.84,383.23,56.6,52.7,0.473,339747.0,339747.0,22271,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150324,269495.00
03/16/2016 13:45,2,1.787,ACTIVE,214.41,356.48,59.991,1458150303,"201051344000853","219011344069620",31.51,5.50,0,338.44,387.44,57.0,53.1,0.464,337372.1,337372.1,21892,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150325,269496.00
03/16/2016 13:45,2,1.740,ACTIVE,213.06,354.97,59.981,1458150303,"201051344000685","219011344069620",31.59,5.50,0,333.93,384.13,55.7,51.9,0.468,344580.7,344580.7,26697,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150325,269497.00
03/16/2016 13:45,2,1.697,ACTIVE,213.51,357.68,59.975,1458150303,"201051344000917","219011344069620",31.93,6.70,0,335.14,384.73,54.9,51.0,0.446,341844.2,341844.2,26695,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150326,269498.00
03/16/2016 13:45,2,1.717,ACTIVE,213.29,355.58,60.018,1458150303,"201051344001145","219011344069620",31.77,5.00,0,334.24,384.73,55.3,51.4,0.451,346952.3,346952.3,26555,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150327,269499.00
03/16/2016 13:45,2,1.754,ACTIVE,213.29,356.18,59.975,1458150303,"201051344000651","219011344069620",31.77,5.00,0,337.84,385.03,56.5,52.6,0.451,338789.7,338789.7,26921,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150328,269500.00
03/16/2016 13:45,2,1.635,ACTIVE,211.70,346.56,59.970,1458150303,"274151322000088","219011344069620",30.93,7.30,0,334.24,367.60,51.2,47.5,0.336,594163.4,594163.4,15558,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150329,269501.00
03/16/2016 13:45,2,1.100,ACTIVE,212.61,447.85,59.986,1458150303,"274151322000068","219011344069620",42.38,10.00,0,334.24,475.20,47.2,43.6,0.309,496756.0,496756.0,16596,0,0,0,L,1151911521,0,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150330,269502.00
03/16/2016 13:45,2,1.742,ACTIVE,213.06,354.67,60.012,1458150303,"201051344001135","219011344069620",31.47,5.50,0,335.44,383.83,55.5,51.7,0.451,335329.1,335329.1,26889,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150331,269503.00
03/16/2016 13:45,2,1.775,ACTIVE,212.83,359.78,59.981,1458150303,"201051344000594","219011344069620",32.07,5.00,0,335.74,387.14,57.7,53.8,0.455,342004.0,342004.0,22302,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150332,269504.00
03/16/2016 13:45,2,1.717,ACTIVE,213.29,356.18,59.986,1458150303,"201051344001203","219011344069620",31.89,6.00,0,336.64,385.03,55.5,51.6,0.455,341622.9,341622.9,26872,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150333,269505.00
03/16/2016 13:45,2,1.648,ACTIVE,211.70,354.97,59.959,1458150303,"274151322000054","219011344069620",31.25,8.00,0,334.24,371.21,52.2,48.5,0.358,607067.2,607067.2,15584,0,0,0,L,1151911521,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150334,269506.00
03/16/2016 13:45,2,1.768,ACTIVE,213.74,354.97,59.981,1458150303,"201051344000867","219011344069620",31.61,6.30,0,336.34,385.03,56.6,52.7,0.455,330365.0,330365.0,22330,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150335,269507.00
03/16/2016 13:45,2,1.734,ACTIVE,213.29,357.98,59.991,1458150303,"201051344001093","219011344069620",31.95,6.30,0,337.24,387.14,56.2,52.3,0.433,340409.1,340409.1,26752,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150335,269508.00
03/16/2016 13:45,2,1.707,ACTIVE,213.51,356.18,59.986,1458150303,"201051344000900","219011344069620",31.81,5.50,0,336.34,385.33,55.0,51.2,0.451,345461.0,345461.0,21740,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150336,269509.00
03/16/2016 13:45,2,1.764,ACTIVE,213.74,355.88,59.959,1458150303,"201051344000648","219011344069620",31.71,5.00,0,337.24,385.03,56.7,52.8,0.451,338883.0,338883.0,22013,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150337,269510.00
03/16/2016 13:45,2,1.770,ACTIVE,213.74,356.18,60.002,1458150303,"201051344000569","219011344069620",31.69,6.00,0,336.94,385.33,56.8,52.9,0.460,346910.5,346910.5,21679,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150338,269511.00
03/16/2016 13:45,2,1.744,ACTIVE,213.74,355.58,59.991,1458150303,"201051344000983","219011344069620",31.75,6.00,0,337.84,385.93,56.1,52.2,0.468,339370.9,339370.9,22127,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150339,269512.00
03/16/2016 13:45,2,1.758,ACTIVE,213.74,355.28,59.970,1458150303,"201051344001158","219011344069620",31.51,4.00,0,336.94,385.63,56.2,52.3,0.460,335078.7,335078.7,22346,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150340,269513.00
03/16/2016 13:45,2,1.754,ACTIVE,214.19,357.68,59.965,1458150303,"201051344000576","219011344069620",31.85,5.50,0,337.24,386.23,56.5,52.6,0.451,339944.7,339944.7,21802,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150341,269514.00
03/16/2016 13:45,2,1.658,ACTIVE,211.70,351.67,59.981,1458150303,"274151322000087","219011344069620",30.81,9.00,0,334.54,368.20,51.8,48.0,0.340,582066.5,582066.5,15644,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458150342,269515.00
03/16/2016 14:00,2,0.887,ACTIVE,213.29,346.86,59.981,1458151204,"201051344000645","219011344069620",31.31,6.30,0,336.94,381.12,28.1,25.2,0.199,339794.4,339794.4,21952,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151205,269516.00
03/16/2016 14:00,2,0.826,ACTIVE,211.70,346.86,59.965,1458151204,"274151322000085","219011344069620",30.20,7.30,0,334.84,365.80,25.3,22.5,0.164,609883.4,609883.4,15603,0,0,0,L,1151911521,0,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151206,269517.00
03/16/2016 14:00,2,0.910,ACTIVE,213.29,348.06,60.007,1458151204,"201051344000633","219011344069620",30.85,4.50,0,336.64,381.42,28.5,25.6,0.217,331369.8,331369.8,22365,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151207,269518.00
03/16/2016 14:00,2,0.914,ACTIVE,213.06,347.16,59.996,1458151204,"201051344000469","219011344069620",31.07,4.00,0,336.64,381.12,28.8,25.9,0.217,332190.7,332190.7,22350,0,0,0,L,1122011218,0,121.10,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151208,269519.00
03/16/2016 14:00,2,0.885,ACTIVE,212.16,345.66,59.981,1458151204,"201051344000646","219011344069620",31.13,5.00,0,334.54,379.92,27.9,25.0,0.208,337026.3,337026.3,26887,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151209,269520.00
03/16/2016 14:00,2,0.838,ACTIVE,211.25,347.46,59.928,1458151204,"274151322000052","219011344069620",30.71,7.00,0,333.93,367.30,26.1,23.3,0.168,618218.9,618218.9,15822,0,0,0,L,1151911521,0,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151209,269521.00
03/16/2016 14:00,2,0.893,ACTIVE,212.61,346.26,59.975,1458151204,"201051344000585","219011344069620",31.49,6.00,0,335.14,379.92,28.5,25.6,0.212,342400.3,342400.3,26895,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151210,269522.00
03/16/2016 14:00,2,0.859,ACTIVE,212.61,345.06,59.975,1458151204,"201051344001230","219011344069620",31.31,5.50,0,334.84,380.22,27.3,24.4,0.203,340845.4,340845.4,26678,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151211,269523.00
03/16/2016 14:00,2,0.891,ACTIVE,213.06,346.86,59.959,1458151204,"201051344000582","219011344069620",31.25,5.50,0,334.84,379.92,28.2,25.3,0.203,334469.1,334469.1,26865,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151212,269524.00
03/16/2016 14:00,2,0.910,ACTIVE,212.16,346.56,59.970,1458151204,"201051344000955","219011344069620",31.49,5.50,0,334.54,381.42,29.1,26.2,0.212,345383.3,345383.3,26803,0,0,0,L,1122011218,0,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151213,269525.00
03/16/2016 14:00,2,0.557,ACTIVE,211.70,433.72,59.981,1458151204,"274151322000094","219011344069620",40.77,8.50,0,333.33,471.90,23.0,20.3,0.150,496669.9,496669.9,16422,0,0,0,L,1151911521,0,121.33,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151214,269526.00
03/16/2016 14:00,2,0.922,ACTIVE,212.83,349.86,59.970,1458151204,"201051344000579","219011344069620",31.81,5.50,0,336.94,382.93,29.8,26.8,0.221,346326.2,346326.2,2390,0,0,0,L,1122011218,0,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151215,269527.00
03/16/2016 14:00,2,0.926,ACTIVE,212.38,345.06,59.970,1458151204,"201051344000890","219011344069620",31.41,5.50,0,334.54,384.13,29.6,26.6,0.203,342732.9,342732.9,26824,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151216,269528.00
03/16/2016 14:00,2,0.920,ACTIVE,212.83,346.86,59.928,1458151204,"201051344000438","219011344069620",31.49,5.00,0,335.14,383.23,29.4,26.5,0.217,344883.0,344883.0,26821,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151217,269529.00
03/16/2016 14:00,2,0.951,ACTIVE,212.61,346.26,59.954,1458151204,"201051344000417","219011344069620",30.99,5.50,0,334.84,379.32,29.9,26.9,0.221,338564.4,338564.4,26976,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151218,269530.00
03/16/2016 14:00,2,0.850,ACTIVE,211.70,341.75,59.954,1458151204,"274151322000083","219011344069620",30.38,7.30,0,334.54,366.40,26.1,23.3,0.168,612309.6,612309.6,15858,0,0,0,L,1151911521,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151219,269531.00
03/16/2016 14:00,2,0.887,ACTIVE,212.38,343.85,59.954,1458151204,"274151322000076","219011344069620",31.05,7.70,0,336.34,373.91,27.9,25.0,0.186,651629.5,651629.5,15863,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151220,269532.00
03/16/2016 14:00,2,0.932,ACTIVE,212.83,346.56,59.975,1458151204,"201051344000868","219011344069620",31.19,5.00,0,335.44,379.62,29.4,26.5,0.217,331166.5,331166.5,22090,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151221,269533.00
03/16/2016 14:00,2,0.879,ACTIVE,211.70,342.05,59.949,1458151204,"274151322000095","219011344069620",30.73,7.00,0,334.24,371.81,27.4,24.5,0.181,644844.0,644844.0,15746,0,0,0,L,1151911521,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151222,269534.00
03/16/2016 14:00,2,0.936,ACTIVE,213.06,348.06,59.959,1458151204,"201051344000988","219011344069620",30.79,5.50,0,335.74,381.73,29.2,26.3,0.230,329337.6,329337.6,22364,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151222,269535.00
03/16/2016 14:00,2,0.930,ACTIVE,212.38,345.06,59.991,1458151204,"201051344001025","219011344069620",31.21,5.00,0,334.54,380.52,29.4,26.5,0.212,342402.8,342402.8,26879,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151223,269536.00
03/16/2016 14:00,2,0.941,ACTIVE,212.83,346.26,59.944,1458151204,"201051344000458","219011344069620",31.25,7.00,0,336.64,379.62,29.8,26.8,0.225,339756.0,339756.0,22272,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151224,269537.00
03/16/2016 14:00,2,0.934,ACTIVE,213.51,348.06,59.959,1458151204,"201051344000853","219011344069620",31.27,5.00,0,337.24,382.63,29.6,26.7,0.221,337381.1,337381.1,21893,0,0,0,L,1122011218,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151225,269538.00
03/16/2016 14:00,2,0.918,ACTIVE,212.83,346.86,59.965,1458151204,"201051344000685","219011344069620",31.17,5.00,0,335.14,379.32,29.0,26.1,0.221,344589.4,344589.4,26698,0,0,0,L,1122011218,0,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151226,269539.00
03/16/2016 14:00,2,0.896,ACTIVE,212.83,346.56,59.965,1458151204,"201051344000917","219011344069620",31.33,6.70,0,335.44,379.02,28.5,25.6,0.212,341852.8,341852.8,26696,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151227,269540.00
03/16/2016 14:00,2,0.900,ACTIVE,212.61,346.26,59.959,1458151204,"201051344001145","219011344069620",31.31,5.00,0,337.24,381.12,28.6,25.7,0.212,346960.9,346960.9,26556,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151228,269541.00
03/16/2016 14:00,2,0.930,ACTIVE,212.83,346.86,60.012,1458151204,"201051344000651","219011344069620",31.47,4.50,0,336.34,380.22,29.6,26.7,0.217,338798.6,338798.6,26922,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151229,269542.00
03/16/2016 14:00,2,0.846,ACTIVE,211.48,342.35,59.970,1458151204,"274151322000088","219011344069620",29.86,7.30,0,333.63,364.89,25.6,22.7,0.155,594171.2,594171.2,15559,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151230,269543.00
03/16/2016 14:00,2,0.586,ACTIVE,212.38,434.33,59.975,1458151204,"274151322000068","219011344069620",40.89,9.70,0,333.63,471.30,24.3,21.5,0.155,496763.3,496763.3,16597,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151231,269544.00
03/16/2016 14:00,2,0.916,ACTIVE,212.38,345.06,59.944,1458151204,"201051344001135","219011344069620",31.33,5.00,0,336.04,379.32,29.1,26.2,0.217,335337.9,335337.9,26890,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151232,269545.00
03/16/2016 14:00,2,0.971,ACTIVE,212.61,346.86,59.970,1458151204,"201051344000594","219011344069620",31.13,5.00,0,334.54,382.03,30.6,27.6,0.221,342013.1,342013.1,22303,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151233,269546.00
03/16/2016 14:00,2,0.914,ACTIVE,212.61,345.36,59.975,1458151204,"201051344001203","219011344069620",31.43,6.00,0,336.64,379.92,29.1,26.2,0.221,341631.6,341631.6,26873,0,0,0,L,1122011218,0,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151234,269547.00
03/16/2016 14:00,2,0.867,ACTIVE,211.48,343.85,59.959,1458151204,"274151322000054","219011344069620",30.32,7.70,0,334.24,365.80,26.6,23.7,0.172,607075.2,607075.2,15585,0,0,0,L,1151911521,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151235,269548.00
03/16/2016 14:00,2,0.949,ACTIVE,213.29,346.26,59.959,1458151204,"201051344000867","219011344069620",31.07,6.30,0,335.74,380.22,29.9,27.0,0.221,330374.0,330374.0,22331,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151236,269549.00
03/16/2016 14:00,2,0.961,ACTIVE,212.61,346.56,59.965,1458151204,"201051344001093","219011344069620",31.25,6.30,0,334.84,379.92,30.4,27.4,0.212,340418.1,340418.1,26753,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151237,269550.00
03/16/2016 14:00,2,0.893,ACTIVE,212.61,347.76,59.954,1458151204,"201051344000900","219011344069620",31.07,5.50,0,336.94,381.12,28.1,25.2,0.225,345469.5,345469.5,21741,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151238,269551.00
03/16/2016 14:00,2,0.959,ACTIVE,213.06,346.56,59.959,1458151204,"201051344000648","219011344069620",31.33,4.50,0,336.64,380.22,30.5,27.5,0.225,338892.0,338892.0,22014,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151239,269552.00
03/16/2016 14:00,2,0.963,ACTIVE,213.06,347.16,59.954,1458151204,"201051344000569","219011344069620",31.13,6.00,0,336.64,381.73,30.4,27.4,0.225,346919.5,346919.5,21680,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151240,269553.00
03/16/2016 14:00,2,0.934,ACTIVE,213.06,347.16,59.954,1458151204,"201051344000983","219011344069620",31.43,5.50,0,336.94,380.82,29.8,26.8,0.230,339379.7,339379.7,22128,0,0,0,L,1122011218,0,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151241,269554.00
03/16/2016 14:00,2,0.926,ACTIVE,213.06,347.16,59.959,1458151204,"201051344001158","219011344069620",31.31,4.00,0,336.64,380.82,29.4,26.5,0.225,335087.4,335087.4,22347,0,0,0,L,1122011218,0,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151241,269555.00
03/16/2016 14:00,2,0.957,ACTIVE,213.29,348.06,59.986,1458151204,"201051344000576","219011344069620",31.21,5.50,0,337.24,382.63,30.3,27.3,0.217,339953.6,339953.6,21803,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151242,269556.00
03/16/2016 14:00,2,0.881,ACTIVE,211.48,345.06,59.944,1458151204,"274151322000087","219011344069620",29.88,9.00,0,334.24,364.89,26.6,23.7,0.168,582074.5,582074.5,15645,0,0,0,L,1151911521,0,121.55,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458151244,269557.00
03/16/2016 14:15,2,1.229,ACTIVE,213.51,349.86,59.970,1458152103,"201051344000645","219011344069620",31.53,6.30,0,336.04,379.32,39.3,36.0,0.305,339803.8,339803.8,21953,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152104,269558.00
03/16/2016 14:15,2,1.150,ACTIVE,212.38,344.45,59.970,1458152103,"274151322000085","219011344069620",30.81,7.30,0,335.14,364.29,35.9,32.7,0.239,609891.9,609891.9,15604,0,0,0,L,1151911521,0,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152105,269559.00
03/16/2016 14:15,2,1.236,ACTIVE,213.74,351.37,60.002,1458152103,"201051344000633","219011344069620",31.61,4.50,0,334.84,380.52,39.6,36.3,0.318,331379.2,331379.2,22366,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152106,269560.00
03/16/2016 14:15,2,1.250,ACTIVE,213.51,350.47,59.944,1458152103,"201051344000469","219011344069620",31.39,4.00,0,335.14,379.62,39.7,36.4,0.318,332200.1,332200.1,22351,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152107,269561.00
03/16/2016 14:15,2,1.209,ACTIVE,212.38,348.36,59.996,1458152103,"201051344000646","219011344069620",31.29,5.00,0,333.33,378.42,38.4,35.1,0.305,337035.4,337035.4,26888,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152108,269562.00
03/16/2016 14:15,2,1.184,ACTIVE,211.70,345.66,59.981,1458152103,"274151322000052","219011344069620",30.49,7.30,0,333.63,365.80,36.5,33.3,0.239,618227.6,618227.6,15823,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152109,269563.00
03/16/2016 14:15,2,1.223,ACTIVE,212.83,351.07,59.917,1458152103,"201051344000585","219011344069620",31.63,6.00,0,334.24,379.92,39.2,35.9,0.314,342409.6,342409.6,26896,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152110,269564.00
03/16/2016 14:15,2,1.191,ACTIVE,212.61,347.46,59.933,1458152103,"201051344001230","219011344069620",31.35,5.50,0,333.93,377.82,37.9,34.6,0.296,340854.3,340854.3,26679,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152111,269565.00
03/16/2016 14:15,2,1.205,ACTIVE,213.06,349.86,59.970,1458152103,"201051344000582","219011344069620",31.53,5.00,0,335.44,376.92,38.6,35.3,0.292,334478.2,334478.2,26866,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152112,269566.00
03/16/2016 14:15,2,1.232,ACTIVE,212.16,350.47,60.002,1458152103,"201051344000955","219011344069620",31.65,5.50,0,334.54,379.02,39.5,36.2,0.309,345392.6,345392.6,26804,0,0,0,L,1122011218,0,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152113,269567.00
03/16/2016 14:15,2,0.764,ACTIVE,211.93,443.34,59.975,1458152103,"274151322000094","219011344069620",41.47,8.50,0,333.63,466.19,32.6,29.5,0.221,496677.5,496677.5,16423,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152114,269568.00
03/16/2016 14:15,2,1.270,ACTIVE,213.51,350.47,59.996,1458152103,"201051344000579","219011344069620",31.53,5.50,0,337.24,379.62,40.5,37.2,0.314,346335.8,346335.8,2391,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152115,269569.00
03/16/2016 14:15,2,1.250,ACTIVE,212.38,349.26,60.002,1458152103,"201051344000890","219011344069620",31.57,6.00,0,334.84,379.02,40.0,36.7,0.301,342742.3,342742.3,26825,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152115,269570.00
03/16/2016 14:15,2,1.236,ACTIVE,213.06,351.67,60.023,1458152103,"201051344000438","219011344069620",31.79,4.50,0,335.14,382.93,39.8,36.5,0.309,344892.3,344892.3,26822,0,0,0,L,1122011218,0,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152116,269571.00
03/16/2016 14:15,2,1.258,ACTIVE,212.83,348.96,59.991,1458152103,"201051344000417","219011344069620",31.49,6.00,0,333.93,377.22,40.1,36.8,0.309,338573.8,338573.8,26977,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152117,269572.00
03/16/2016 14:15,2,1.174,ACTIVE,211.93,351.67,59.975,1458152103,"274151322000083","219011344069620",30.79,7.70,0,334.54,364.59,36.6,33.4,0.256,612318.2,612318.2,15859,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152118,269573.00
03/16/2016 14:15,2,1.215,ACTIVE,212.61,347.16,59.954,1458152103,"274151322000076","219011344069620",31.75,7.70,0,335.74,372.41,39.0,35.7,0.265,651638.6,651638.6,15864,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152119,269574.00
03/16/2016 14:15,2,1.266,ACTIVE,213.29,349.86,60.018,1458152103,"201051344000868","219011344069620",31.45,5.00,0,334.84,378.12,40.4,37.0,0.318,331175.9,331175.9,22091,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152120,269575.00
03/16/2016 14:15,2,1.221,ACTIVE,211.93,346.26,59.981,1458152103,"274151322000095","219011344069620",31.05,7.00,0,332.73,371.21,38.4,35.1,0.261,644853.0,644853.0,15747,0,0,0,L,1151911521,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152121,269576.00
03/16/2016 14:15,2,1.264,ACTIVE,213.29,351.67,59.970,1458152103,"201051344000988","219011344069620",31.43,5.50,0,335.14,379.32,40.2,36.9,0.323,329347.0,329347.0,22365,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152122,269577.00
03/16/2016 14:15,2,1.266,ACTIVE,212.61,348.96,59.933,1458152103,"201051344001025","219011344069620",31.43,5.00,0,334.24,379.02,40.4,37.0,0.309,342412.2,342412.2,26880,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152123,269578.00
03/16/2016 14:15,2,1.270,ACTIVE,213.29,349.56,59.975,1458152103,"201051344000458","219011344069620",31.59,6.70,0,334.84,376.92,40.6,37.3,0.327,339765.4,339765.4,22273,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152124,269579.00
03/16/2016 14:15,2,1.271,ACTIVE,213.96,351.67,60.023,1458152103,"201051344000853","219011344069620",31.71,5.00,0,336.94,380.82,40.9,37.5,0.323,337390.5,337390.5,21894,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152124,269580.00
03/16/2016 14:15,2,1.260,ACTIVE,213.06,349.26,59.975,1458152103,"201051344000685","219011344069620",31.17,5.00,0,334.54,377.52,39.8,36.5,0.323,344598.6,344598.6,26699,0,0,0,L,1122011218,0,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152125,269581.00
03/16/2016 14:15,2,1.213,ACTIVE,213.06,352.57,59.954,1458152103,"201051344000917","219011344069620",31.83,6.30,0,332.73,377.52,39.2,35.9,0.309,341861.8,341861.8,26697,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152126,269582.00
03/16/2016 14:15,2,1.234,ACTIVE,212.61,349.56,59.986,1458152103,"201051344001145","219011344069620",31.51,5.00,0,335.74,379.02,39.4,36.1,0.314,346970.0,346970.0,26557,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152127,269583.00
03/16/2016 14:15,2,1.273,ACTIVE,212.83,349.26,59.996,1458152103,"201051344000651","219011344069620",31.51,4.50,0,334.84,378.42,40.6,37.3,0.309,338807.9,338807.9,26923,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152128,269584.00
03/16/2016 14:15,2,1.174,ACTIVE,211.48,349.56,59.975,1458152103,"274151322000088","219011344069620",30.43,7.30,0,333.93,363.99,36.2,33.0,0.239,594179.4,594179.4,15560,0,0,0,L,1151911521,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152129,269585.00
03/16/2016 14:15,2,0.834,ACTIVE,212.38,430.72,59.965,1458152103,"274151322000068","219011344069620",40.18,10.00,0,333.63,470.09,33.8,30.7,0.217,496771.0,496771.0,16598,0,0,0,L,1151911521,0,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152130,269586.00
03/16/2016 14:15,2,1.250,ACTIVE,212.61,349.86,59.938,1458152103,"201051344001135","219011344069620",31.57,5.00,0,334.54,377.82,40.0,36.6,0.318,335347.0,335347.0,26891,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152131,269587.00
03/16/2016 14:15,2,1.307,ACTIVE,212.61,351.97,60.002,1458152103,"201051344000594","219011344069620",31.61,5.00,0,333.93,380.82,41.8,38.4,0.318,342022.7,342022.7,22304,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152132,269588.00
03/16/2016 14:15,2,1.246,ACTIVE,212.83,350.17,59.975,1458152103,"201051344001203","219011344069620",31.63,6.00,0,334.84,379.02,39.9,36.6,0.318,341640.8,341640.8,26874,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152133,269589.00
03/16/2016 14:15,2,1.184,ACTIVE,211.70,345.96,59.949,1458152103,"274151322000054","219011344069620",30.93,7.70,0,334.54,365.80,37.1,33.9,0.247,607083.7,607083.7,15586,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152134,269590.00
03/16/2016 14:15,2,1.281,ACTIVE,213.51,349.26,60.018,1458152103,"201051344000867","219011344069620",31.47,6.30,0,334.84,381.42,40.8,37.5,0.318,330383.4,330383.4,22332,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152135,269591.00
03/16/2016 14:15,2,1.281,ACTIVE,212.83,349.56,59.981,1458152103,"201051344001093","219011344069620",31.41,6.30,0,335.14,379.32,40.8,37.4,0.301,340427.5,340427.5,26754,0,0,0,L,1122011218,0,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152136,269592.00
03/16/2016 14:15,2,1.211,ACTIVE,213.06,352.87,59.975,1458152103,"201051344000900","219011344069620",31.79,5.50,0,335.44,378.72,39.0,35.7,0.318,345478.5,345478.5,21742,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152137,269593.00
03/16/2016 14:15,2,1.285,ACTIVE,213.29,350.47,59.975,1458152103,"201051344000648","219011344069620",31.45,4.50,0,336.64,379.32,40.9,37.6,0.314,338901.5,338901.5,22015,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152138,269594.00
03/16/2016 14:15,2,1.293,ACTIVE,213.29,350.47,59.981,1458152103,"201051344000569","219011344069620",31.23,5.50,0,335.14,380.82,41.0,37.6,0.318,346929.1,346929.1,21681,0,0,0,L,1122011218,0,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152139,269595.00
03/16/2016 14:15,2,1.260,ACTIVE,213.29,350.47,59.949,1458152103,"201051344000983","219011344069620",31.47,5.50,0,336.64,379.92,40.1,36.8,0.323,339389.0,339389.0,22129,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152139,269596.00
03/16/2016 14:15,2,1.258,ACTIVE,213.29,350.17,59.933,1458152103,"201051344001158","219011344069620",31.29,4.00,0,335.44,377.22,39.8,36.5,0.323,335096.8,335096.8,22348,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152140,269597.00
03/16/2016 14:15,2,1.258,ACTIVE,213.74,353.17,59.970,1458152103,"201051344000576","219011344069620",31.81,5.50,0,336.34,379.02,40.6,37.2,0.309,339963.1,339963.1,21804,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152141,269598.00
03/16/2016 14:15,2,1.162,ACTIVE,211.93,346.86,59.970,1458152103,"274151322000087","219011344069620",30.95,9.30,0,335.14,363.39,36.4,33.2,0.230,582083.0,582083.0,15646,0,0,0,L,1151911521,0,121.78,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458152142,269599.00
03/16/2016 14:30,2,1.018,ACTIVE,213.29,348.06,59.970,1458153003,"201051344000645","219011344069620",31.21,6.30,0,335.74,372.11,32.2,29.2,0.239,339813.1,339813.1,21954,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153004,269600.00
03/16/2016 14:30,2,0.939,ACTIVE,211.93,344.45,59.970,1458153003,"274151322000085","219011344069620",30.51,7.30,0,335.14,360.38,29.0,26.1,0.190,609900.4,609900.4,15605,0,0,0,L,1151911521,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153005,269601.00
03/16/2016 14:30,2,1.020,ACTIVE,213.29,349.26,59.965,1458153003,"201051344000633","219011344069620",31.37,4.50,0,335.44,373.91,32.4,29.3,0.252,331388.7,331388.7,22367,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153006,269602.00
03/16/2016 14:30,2,1.004,ACTIVE,213.06,351.07,59.970,1458153003,"201051344000469","219011344069620",31.89,4.00,0,334.84,376.31,32.5,29.4,0.243,332209.6,332209.6,22352,0,0,0,L,1122011218,0,121.10,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153007,269603.00
03/16/2016 14:30,2,0.998,ACTIVE,212.16,346.56,59.975,1458153003,"201051344000646","219011344069620",30.99,5.00,0,333.93,372.71,31.4,28.4,0.239,337044.5,337044.5,26889,0,0,0,L,1122011218,0,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153008,269604.00
03/16/2016 14:30,2,0.945,ACTIVE,211.48,346.26,59.959,1458153003,"274151322000052","219011344069620",30.59,7.00,0,334.24,360.69,29.3,26.4,0.190,618236.2,618236.2,15824,0,0,0,L,1151911521,0,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153009,269605.00
03/16/2016 14:30,2,1.006,ACTIVE,212.61,346.56,59.970,1458153003,"201051344000585","219011344069620",31.19,6.00,0,334.54,373.91,31.9,28.8,0.243,342418.9,342418.9,26897,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153010,269606.00
03/16/2016 14:30,2,0.955,ACTIVE,212.16,346.26,60.007,1458153003,"201051344001230","219011344069620",31.41,5.00,0,333.63,371.81,30.4,27.4,0.230,340863.3,340863.3,26680,0,0,0,L,1122011218,0,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153011,269607.00
03/16/2016 14:30,2,0.982,ACTIVE,213.06,347.16,59.965,1458153003,"201051344000582","219011344069620",31.35,5.00,0,335.14,372.41,31.2,28.2,0.225,334487.3,334487.3,26867,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153012,269608.00
03/16/2016 14:30,2,1.002,ACTIVE,212.16,347.46,59.965,1458153003,"201051344000955","219011344069620",31.51,5.00,0,334.24,374.21,32.0,29.0,0.234,345401.9,345401.9,26805,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153013,269609.00
03/16/2016 14:30,2,0.617,ACTIVE,211.93,431.02,59.949,1458153003,"274151322000094","219011344069620",40.75,8.50,0,334.24,468.89,25.5,22.7,0.168,496685.1,496685.1,16424,0,0,0,L,1151911521,0,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153013,269610.00
03/16/2016 14:30,2,1.018,ACTIVE,212.83,348.06,59.975,1458153003,"201051344000579","219011344069620",31.63,5.00,0,336.04,376.31,32.6,29.6,0.243,346345.3,346345.3,2392,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153014,269611.00
03/16/2016 14:30,2,1.016,ACTIVE,212.16,345.36,59.954,1458153003,"201051344000890","219011344069620",31.11,6.00,0,333.63,373.31,32.1,29.0,0.225,342751.7,342751.7,26826,0,0,0,L,1122011218,0,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153015,269612.00
03/16/2016 14:30,2,0.996,ACTIVE,212.38,347.46,59.970,1458153003,"201051344000438","219011344069620",31.57,4.50,0,333.93,375.41,31.9,28.8,0.234,344901.7,344901.7,26823,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153016,269613.00
03/16/2016 14:30,2,1.023,ACTIVE,212.61,347.16,59.954,1458153003,"201051344000417","219011344069620",31.07,5.50,0,335.14,372.41,32.3,29.2,0.234,338583.2,338583.2,26978,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153017,269614.00
03/16/2016 14:30,2,0.906,ACTIVE,212.16,344.76,59.970,1458153003,"274151322000083","219011344069620",30.85,7.30,0,334.84,360.69,28.3,25.4,0.186,612326.7,612326.7,15860,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153018,269615.00
03/16/2016 14:30,2,0.957,ACTIVE,212.38,342.35,59.965,1458153003,"274151322000076","219011344069620",31.25,7.30,0,335.44,367.00,30.3,27.4,0.203,651647.7,651647.7,15865,0,0,0,L,1151911521,0,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153019,269616.00
03/16/2016 14:30,2,1.002,ACTIVE,212.61,347.46,59.959,1458153003,"201051344000868","219011344069620",31.25,5.00,0,335.14,372.71,31.7,28.7,0.243,331185.3,331185.3,22092,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153020,269617.00
03/16/2016 14:30,2,0.943,ACTIVE,211.70,341.75,59.986,1458153003,"274151322000095","219011344069620",30.97,7.00,0,333.93,365.80,29.6,26.6,0.194,644861.8,644861.8,15748,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153021,269618.00
03/16/2016 14:30,2,0.992,ACTIVE,213.06,349.26,59.965,1458153003,"201051344000988","219011344069620",31.21,5.50,0,335.74,372.41,31.4,28.4,0.247,329356.3,329356.3,22366,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153022,269619.00
03/16/2016 14:30,2,1.002,ACTIVE,212.16,345.06,59.970,1458153003,"201051344001025","219011344069620",31.05,5.00,0,333.33,373.61,31.5,28.5,0.234,342421.4,342421.4,26881,0,0,0,L,1122011218,0,121.55,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153023,269620.00
03/16/2016 14:30,2,1.004,ACTIVE,213.06,347.46,59.922,1458153003,"201051344000458","219011344069620",31.37,7.00,0,335.14,374.21,31.9,28.9,0.247,339774.8,339774.8,22274,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153024,269621.00
03/16/2016 14:30,2,0.998,ACTIVE,213.51,348.66,59.912,1458153003,"201051344000853","219011344069620",31.39,5.00,0,337.54,374.21,31.8,28.8,0.243,337399.9,337399.9,21895,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153025,269622.00
03/16/2016 14:30,2,0.980,ACTIVE,212.61,346.86,59.975,1458153003,"201051344000685","219011344069620",31.33,5.00,0,333.63,372.41,31.1,28.1,0.243,344607.7,344607.7,26700,0,0,0,L,1122011218,0,122.46,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153026,269623.00
