ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 14:30,2,0.947,ACTIVE,212.61,348.66,59.981,1458153003,"201051344000917","219011344069620",31.65,6.30,0,334.84,372.41,30.4,27.4,0.225,341870.7,341870.7,26698,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153026,269624.00
03/16/2016 14:30,2,0.961,ACTIVE,212.38,346.56,59.975,1458153003,"201051344001145","219011344069620",31.29,4.50,0,334.84,372.71,30.5,27.5,0.230,346979.0,346979.0,26558,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153027,269625.00
03/16/2016 14:30,2,1.000,ACTIVE,212.38,346.26,59.970,1458153003,"201051344000651","219011344069620",31.37,4.50,0,335.44,373.01,31.8,28.8,0.239,338817.2,338817.2,26924,0,0,0,L,1122011218,0,122.01,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153028,269626.00
03/16/2016 14:30,2,0.904,ACTIVE,211.70,342.05,59.938,1458153003,"274151322000088","219011344069620",30.16,7.00,0,333.33,360.38,27.6,24.7,0.172,594187.6,594187.6,15561,0,0,0,L,1151911521,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153029,269627.00
03/16/2016 14:30,2,0.635,ACTIVE,212.38,431.92,59.965,1458153003,"274151322000068","219011344069620",40.85,10.00,0,334.54,463.48,26.2,23.4,0.164,496778.6,496778.6,16599,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153030,269628.00
03/16/2016 14:30,2,0.986,ACTIVE,212.16,345.66,60.018,1458153003,"201051344001135","219011344069620",31.21,5.50,0,334.24,373.01,31.2,28.2,0.243,335356.1,335356.1,26892,0,0,0,L,1122011218,0,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153031,269629.00
03/16/2016 14:30,2,1.029,ACTIVE,212.16,346.86,60.028,1458153003,"201051344000594","219011344069620",31.37,5.00,0,333.93,373.91,32.7,29.7,0.239,342032.2,342032.2,22305,0,0,0,L,1122011218,0,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153032,269630.00
03/16/2016 14:30,2,0.988,ACTIVE,212.38,346.26,59.965,1458153003,"201051344001203","219011344069620",31.19,6.00,0,335.44,374.21,31.2,28.2,0.247,341649.8,341649.8,26875,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153033,269631.00
03/16/2016 14:30,2,0.932,ACTIVE,211.70,347.76,59.981,1458153003,"274151322000054","219011344069620",30.47,7.70,0,333.93,361.29,28.8,25.8,0.194,607092.1,607092.1,15587,0,0,0,L,1151911521,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153034,269632.00
03/16/2016 14:30,2,1.006,ACTIVE,212.61,346.26,59.970,1458153003,"201051344000867","219011344069620",31.45,6.30,0,334.84,374.21,32.1,29.0,0.239,330392.6,330392.6,22333,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153035,269633.00
03/16/2016 14:30,2,1.025,ACTIVE,212.16,346.56,59.970,1458153003,"201051344001093","219011344069620",31.11,6.30,0,334.84,372.71,32.4,29.3,0.234,340436.8,340436.8,26755,0,0,0,L,1122011218,0,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153036,269634.00
03/16/2016 14:30,2,0.965,ACTIVE,212.61,347.76,59.970,1458153003,"201051344000900","219011344069620",31.03,5.50,0,336.34,373.91,30.4,27.4,0.239,345487.4,345487.4,21743,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153036,269635.00
03/16/2016 14:30,2,1.029,ACTIVE,212.83,347.16,60.023,1458153003,"201051344000648","219011344069620",31.25,4.50,0,335.74,373.01,32.6,29.6,0.243,338910.9,338910.9,22016,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153037,269636.00
03/16/2016 14:30,2,1.037,ACTIVE,212.83,348.36,59.975,1458153003,"201051344000569","219011344069620",30.97,5.50,0,335.14,374.51,32.5,29.5,0.247,346938.4,346938.4,21682,0,0,0,L,1122011218,0,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153038,269637.00
03/16/2016 14:30,2,0.994,ACTIVE,212.61,348.06,60.018,1458153003,"201051344000983","219011344069620",31.59,5.50,0,335.74,376.01,31.9,28.8,0.247,339398.2,339398.2,22130,0,0,0,L,1122011218,0,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153039,269638.00
03/16/2016 14:30,2,1.010,ACTIVE,212.83,346.86,59.965,1458153003,"201051344001158","219011344069620",30.91,4.00,0,336.04,372.71,31.6,28.6,0.252,335105.9,335105.9,22349,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153040,269639.00
03/16/2016 14:30,2,1.014,ACTIVE,213.29,348.96,59.975,1458153003,"201051344000576","219011344069620",31.65,5.50,0,335.74,373.61,32.5,29.4,0.243,339972.4,339972.4,21805,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153041,269640.00
03/16/2016 14:30,2,0.949,ACTIVE,211.70,347.16,59.981,1458153003,"274151322000087","219011344069620",30.28,9.70,0,334.54,359.78,29.1,26.2,0.177,582091.4,582091.4,15647,0,0,0,L,1151911521,0,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153042,269641.00
03/16/2016 14:45,2,1.689,ACTIVE,213.96,355.88,59.981,1458153904,"201051344000645","219011344069620",31.25,6.30,0,336.04,384.43,53.5,49.7,0.424,339824.4,339824.4,21955,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153905,269642.00
03/16/2016 14:45,2,1.578,ACTIVE,211.93,356.18,59.928,1458153904,"274151322000085","219011344069620",31.13,7.30,0,336.04,367.30,49.8,46.1,0.336,609910.8,609910.8,15606,0,0,0,L,1151911521,0,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153906,269643.00
03/16/2016 14:45,2,1.662,ACTIVE,213.96,357.98,59.981,1458153904,"201051344000633","219011344069620",31.99,5.00,0,335.74,384.13,53.9,50.1,0.451,331400.0,331400.0,22368,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153906,269644.00
03/16/2016 14:45,2,1.678,ACTIVE,213.96,357.08,59.991,1458153904,"201051344000469","219011344069620",31.85,4.50,0,336.34,383.83,54.1,50.3,0.442,332221.0,332221.0,22353,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153907,269645.00
03/16/2016 14:45,2,1.641,ACTIVE,212.38,354.67,59.975,1458153904,"201051344000646","219011344069620",31.67,5.50,0,334.24,382.33,52.7,48.9,0.438,337055.6,337055.6,26890,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153908,269646.00
03/16/2016 14:45,2,1.598,ACTIVE,211.70,356.48,59.965,1458153904,"274151322000052","219011344069620",31.37,7.30,0,334.84,367.60,50.8,47.1,0.349,618246.8,618246.8,15825,0,0,0,L,1151911521,0,120.88,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153909,269647.00
03/16/2016 14:45,2,1.668,ACTIVE,212.83,356.18,59.981,1458153904,"201051344000585","219011344069620",31.87,5.50,0,334.24,381.73,53.9,50.1,0.424,342430.2,342430.2,26898,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153910,269648.00
03/16/2016 14:45,2,1.613,ACTIVE,212.38,356.48,59.965,1458153904,"201051344001230","219011344069620",31.91,5.50,0,333.63,382.03,52.2,48.5,0.411,340874.2,340874.2,26681,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153911,269649.00
03/16/2016 14:45,2,1.668,ACTIVE,213.29,355.28,59.938,1458153904,"201051344000582","219011344069620",31.37,5.50,0,334.54,381.12,53.0,49.3,0.420,334498.4,334498.4,26868,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153912,269650.00
03/16/2016 14:45,2,1.680,ACTIVE,212.16,355.58,59.965,1458153904,"201051344000955","219011344069620",31.87,5.50,0,334.24,381.12,54.3,50.5,0.442,345413.2,345413.2,26806,0,0,0,L,1122011218,0,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153913,269651.00
03/16/2016 14:45,2,1.064,ACTIVE,211.70,452.36,59.954,1458153904,"274151322000094","219011344069620",42.12,9.30,0,336.34,467.99,45.8,42.2,0.318,496694.4,496694.4,16425,0,0,0,L,1151911521,0,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153914,269652.00
03/16/2016 14:45,2,1.723,ACTIVE,213.74,355.88,59.959,1458153904,"201051344000579","219011344069620",31.71,5.50,0,336.34,383.83,55.4,51.5,0.455,346356.9,346356.9,2393,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153915,269653.00
03/16/2016 14:45,2,1.689,ACTIVE,212.61,357.08,59.965,1458153904,"201051344000890","219011344069620",31.99,6.00,0,333.63,382.33,54.8,51.0,0.424,342763.1,342763.1,26827,0,0,0,L,1122011218,0,122.23,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153915,269654.00
03/16/2016 14:45,2,1.693,ACTIVE,212.83,356.18,60.023,1458153904,"201051344000438","219011344069620",31.87,5.00,0,334.54,384.43,54.7,50.9,0.442,344913.0,344913.0,26824,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153916,269655.00
03/16/2016 14:45,2,1.713,ACTIVE,212.83,354.07,59.970,1458153904,"201051344000417","219011344069620",31.59,6.00,0,333.93,381.12,54.8,51.0,0.446,338594.5,338594.5,26979,0,0,0,L,1122011218,0,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153917,269656.00
03/16/2016 14:45,2,1.613,ACTIVE,212.16,355.28,59.991,1458153904,"274151322000083","219011344069620",31.25,8.00,0,335.14,367.00,51.1,47.4,0.354,612337.1,612337.1,15861,0,0,0,L,1151911521,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153919,269657.00
03/16/2016 14:45,2,1.689,ACTIVE,212.61,359.78,59.959,1458153904,"274151322000076","219011344069620",31.85,7.70,0,336.94,374.21,54.5,50.7,0.389,651658.9,651658.9,15866,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153920,269658.00
03/16/2016 14:45,2,1.725,ACTIVE,213.29,354.97,59.933,1458153904,"201051344000868","219011344069620",31.65,5.50,0,334.84,382.03,55.4,51.5,0.442,331196.8,331196.8,22093,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153921,269659.00
03/16/2016 14:45,2,1.664,ACTIVE,211.93,357.68,59.970,1458153904,"274151322000095","219011344069620",31.85,7.30,0,335.44,373.61,53.6,49.9,0.367,644872.9,644872.9,15749,0,0,0,L,1151911521,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153922,269660.00
03/16/2016 14:45,2,1.732,ACTIVE,213.51,357.38,59.965,1458153904,"201051344000988","219011344069620",31.51,5.50,0,335.14,384.13,55.3,51.5,0.446,329367.7,329367.7,22367,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153922,269661.00
03/16/2016 14:45,2,1.721,ACTIVE,212.61,354.07,59.965,1458153904,"201051344001025","219011344069620",31.57,5.50,0,334.54,382.03,55.1,51.2,0.442,342432.8,342432.8,26882,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153924,269662.00
03/16/2016 14:45,2,1.723,ACTIVE,213.74,356.18,59.970,1458153904,"201051344000458","219011344069620",31.73,7.00,0,335.74,381.12,55.4,51.5,0.464,339786.2,339786.2,22275,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153925,269663.00
03/16/2016 14:45,2,1.730,ACTIVE,214.19,355.58,59.965,1458153904,"201051344000853","219011344069620",31.75,5.50,0,337.24,383.83,55.7,51.8,0.424,337411.4,337411.4,21896,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153926,269664.00
03/16/2016 14:45,2,1.680,ACTIVE,212.83,356.18,60.023,1458153904,"201051344000685","219011344069620",31.83,5.50,0,333.33,381.42,54.2,50.4,0.455,344618.9,344618.9,26701,0,0,0,L,1122011218,0,122.68,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153927,269665.00
03/16/2016 14:45,2,1.658,ACTIVE,213.06,356.18,59.959,1458153904,"201051344000917","219011344069620",31.83,6.70,0,336.04,380.82,53.5,49.7,0.433,341881.7,341881.7,26699,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153928,269666.00
03/16/2016 14:45,2,1.666,ACTIVE,212.83,354.67,59.970,1458153904,"201051344001145","219011344069620",31.79,5.00,0,335.14,382.93,53.6,49.8,0.442,346990.0,346990.0,26559,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153929,269667.00
03/16/2016 14:45,2,1.721,ACTIVE,213.06,355.58,60.002,1458153904,"201051344000651","219011344069620",31.55,4.50,0,334.54,383.23,55.0,51.1,0.433,338828.5,338828.5,26925,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153930,269668.00
03/16/2016 14:45,2,1.598,ACTIVE,211.25,353.47,59.959,1458153904,"274151322000088","219011344069620",30.89,7.70,0,333.93,366.40,49.9,46.3,0.323,594197.8,594197.8,15562,0,0,0,L,1151911521,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153930,269669.00
03/16/2016 14:45,2,1.109,ACTIVE,212.61,442.14,59.949,1458153904,"274151322000068","219011344069620",41.71,10.00,0,336.34,474.90,46.6,43.1,0.305,496788.2,496788.2,16600,0,0,0,L,1151911521,0,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153931,269670.00
03/16/2016 14:45,2,1.682,ACTIVE,212.61,354.97,59.949,1458153904,"201051344001135","219011344069620",31.69,5.50,0,333.63,381.42,54.0,50.2,0.442,335367.3,335367.3,26893,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153932,269671.00
03/16/2016 14:45,2,1.746,ACTIVE,213.29,355.28,59.970,1458153904,"201051344000594","219011344069620",31.71,5.00,0,333.63,384.43,56.1,52.2,0.438,342043.9,342043.9,22306,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153933,269672.00
03/16/2016 14:45,2,1.686,ACTIVE,213.06,354.97,59.996,1458153904,"201051344001203","219011344069620",31.67,6.00,0,334.54,382.93,54.1,50.3,0.433,341661.1,341661.1,26876,0,0,0,L,1122011218,0,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153934,269673.00
03/16/2016 14:45,2,1.611,ACTIVE,211.70,349.26,59.954,1458153904,"274151322000054","219011344069620",31.21,8.00,0,335.14,367.60,50.9,47.2,0.349,607102.6,607102.6,15588,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153935,269674.00
03/16/2016 14:45,2,1.727,ACTIVE,213.74,354.97,59.970,1458153904,"201051344000867","219011344069620",31.55,6.30,0,334.84,380.52,55.2,51.4,0.438,330404.1,330404.1,22334,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153936,269675.00
03/16/2016 14:45,2,1.684,ACTIVE,212.61,358.28,60.018,1458153904,"201051344001093","219011344069620",32.12,6.30,0,333.63,381.73,54.8,51.0,0.424,340448.3,340448.3,26756,0,0,0,L,1122011218,0,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153937,269676.00
03/16/2016 14:45,2,1.666,ACTIVE,213.29,355.88,59.954,1458153904,"201051344000900","219011344069620",31.79,5.50,0,334.84,383.23,53.6,49.8,0.438,345498.5,345498.5,21744,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153938,269677.00
03/16/2016 14:45,2,1.729,ACTIVE,213.74,355.28,59.970,1458153904,"201051344000648","219011344069620",31.67,5.00,0,335.14,382.33,55.5,51.6,0.442,338922.5,338922.5,22017,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153938,269678.00
03/16/2016 14:45,2,1.709,ACTIVE,213.74,358.58,59.959,1458153904,"201051344000569","219011344069620",32.08,6.00,0,335.44,382.93,55.6,51.7,0.442,346950.1,346950.1,21683,0,0,0,L,1122011218,0,121.55,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153939,269679.00
03/16/2016 14:45,2,1.684,ACTIVE,213.74,358.58,59.959,1458153904,"201051344000983","219011344069620",32.07,6.00,0,336.64,384.13,54.8,50.9,0.455,339409.6,339409.6,22131,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153940,269680.00
03/16/2016 14:45,2,1.721,ACTIVE,213.96,356.18,59.922,1458153904,"201051344001158","219011344069620",31.49,4.50,0,334.54,383.23,54.9,51.1,0.446,335117.4,335117.4,22350,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153941,269681.00
03/16/2016 14:45,2,1.723,ACTIVE,214.19,357.08,59.954,1458153904,"201051344000576","219011344069620",31.85,6.00,0,335.44,382.93,55.6,51.7,0.429,339984.0,339984.0,21806,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153942,269682.00
03/16/2016 14:45,2,1.627,ACTIVE,211.70,354.07,59.954,1458153904,"274151322000087","219011344069620",30.95,11.00,0,335.44,366.40,51.1,47.4,0.331,582102.0,582102.0,15648,0,0,0,L,1151911521,0,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458153943,269683.00
03/16/2016 15:00,2,1.631,ACTIVE,214.19,354.97,59.975,1458154804,"201051344000645","219011344069620",31.63,6.70,0,337.84,384.43,52.3,48.6,0.411,339836.6,339836.6,21956,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154805,269684.00
03/16/2016 15:00,2,1.541,ACTIVE,212.16,346.56,60.018,1458154804,"274151322000085","219011344069620",30.99,7.70,0,336.64,367.90,48.5,44.9,0.327,609922.0,609922.0,15607,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154806,269685.00
03/16/2016 15:00,2,1.629,ACTIVE,214.41,356.48,60.023,1458154804,"201051344000633","219011344069620",31.77,5.00,0,338.44,385.63,52.4,48.7,0.424,331412.3,331412.3,22369,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154807,269686.00
03/16/2016 15:00,2,1.633,ACTIVE,214.19,356.48,60.002,1458154804,"201051344000469","219011344069620",31.81,4.50,0,337.84,385.63,52.7,48.9,0.429,332233.3,332233.3,22354,0,0,0,L,1122011218,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154807,269687.00
03/16/2016 15:00,2,1.613,ACTIVE,212.83,354.97,59.996,1458154804,"201051344000646","219011344069620",31.03,5.50,0,336.34,382.93,50.8,47.1,0.411,337067.5,337067.5,26891,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154808,269688.00
03/16/2016 15:00,2,1.553,ACTIVE,212.38,347.16,60.002,1458154804,"274151322000052","219011344069620",31.17,7.70,0,335.74,368.50,49.0,45.4,0.340,618258.2,618258.2,15826,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154809,269689.00
03/16/2016 15:00,2,1.615,ACTIVE,213.51,354.97,59.996,1458154804,"201051344000585","219011344069620",31.71,6.00,0,337.84,384.13,51.9,48.1,0.415,342442.4,342442.4,26899,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154810,269690.00
03/16/2016 15:00,2,1.553,ACTIVE,212.83,355.28,59.991,1458154804,"201051344001230","219011344069620",31.85,6.00,0,336.64,382.63,50.1,46.4,0.398,340886.0,340886.0,26682,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154811,269691.00
03/16/2016 15:00,2,1.596,ACTIVE,213.74,354.97,60.007,1458154804,"201051344000582","219011344069620",31.47,5.50,0,337.24,381.73,50.9,47.2,0.389,334510.3,334510.3,26869,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154812,269692.00
03/16/2016 15:00,2,1.605,ACTIVE,212.83,355.58,60.002,1458154804,"201051344000955","219011344069620",31.77,6.00,0,336.94,383.23,51.7,47.9,0.415,345425.4,345425.4,26807,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154813,269693.00
03/16/2016 15:00,2,1.057,ACTIVE,212.61,435.23,59.996,1458154804,"274151322000094","219011344069620",40.31,9.30,0,335.44,472.50,43.0,39.6,0.292,496704.5,496704.5,16426,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154814,269694.00
03/16/2016 15:00,2,1.627,ACTIVE,214.19,356.78,59.991,1458154804,"201051344000579","219011344069620",31.95,5.50,0,337.54,385.63,52.7,48.9,0.420,346369.3,346369.3,2394,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154815,269695.00
03/16/2016 15:00,2,1.617,ACTIVE,212.83,353.47,60.044,1458154804,"201051344000890","219011344069620",31.65,6.00,0,337.54,385.03,51.9,48.1,0.402,342775.3,342775.3,26828,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154816,269696.00
03/16/2016 15:00,2,1.580,ACTIVE,213.29,358.58,60.012,1458154804,"201051344000438","219011344069620",32.14,5.00,0,338.44,385.63,51.5,47.8,0.407,344925.2,344925.2,26825,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154817,269697.00
03/16/2016 15:00,2,1.611,ACTIVE,213.29,354.07,60.023,1458154804,"201051344000417","219011344069620",31.53,6.00,0,335.44,382.63,51.5,47.8,0.407,338606.8,338606.8,26980,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154818,269698.00
03/16/2016 15:00,2,1.520,ACTIVE,212.38,356.48,60.012,1458154804,"274151322000083","219011344069620",30.97,8.00,0,335.74,368.80,47.6,44.1,0.331,612348.5,612348.5,15862,0,0,0,L,1151911521,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154819,269699.00
03/16/2016 15:00,2,1.582,ACTIVE,213.06,354.97,60.007,1458154804,"274151322000076","219011344069620",31.59,8.00,0,337.84,375.41,50.6,46.9,0.354,651671.0,651671.0,15867,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154820,269700.00
03/16/2016 15:00,2,1.627,ACTIVE,213.74,354.67,60.002,1458154804,"201051344000868","219011344069620",31.35,5.50,0,336.64,382.93,51.6,47.9,0.415,331209.1,331209.1,22094,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154820,269701.00
03/16/2016 15:00,2,1.549,ACTIVE,212.38,349.26,59.996,1458154804,"274151322000095","219011344069620",31.59,7.70,0,336.64,374.81,49.5,45.9,0.336,644884.7,644884.7,15750,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154821,269702.00
03/16/2016 15:00,2,1.594,ACTIVE,213.96,355.88,60.007,1458154804,"201051344000988","219011344069620",31.65,5.50,0,337.24,385.63,51.1,47.4,0.424,329380.0,329380.0,22368,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154822,269703.00
03/16/2016 15:00,2,1.596,ACTIVE,213.06,352.87,60.012,1458154804,"201051344001025","219011344069620",31.45,5.50,0,335.74,383.53,50.8,47.1,0.402,342445.0,342445.0,26883,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154823,269704.00
03/16/2016 15:00,2,1.594,ACTIVE,213.96,354.97,60.012,1458154804,"201051344000458","219011344069620",31.59,7.00,0,337.54,383.23,51.0,47.3,0.420,339798.4,339798.4,22276,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154824,269705.00
03/16/2016 15:00,2,1.576,ACTIVE,214.64,356.78,60.012,1458154804,"201051344000853","219011344069620",32.05,5.50,0,338.14,386.23,51.1,47.4,0.411,337423.7,337423.7,21897,0,0,0,L,1122011218,0,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154825,269706.00
03/16/2016 15:00,2,1.541,ACTIVE,213.29,354.37,60.012,1458154804,"201051344000685","219011344069620",31.73,5.50,0,335.44,382.63,49.5,45.9,0.411,344630.9,344630.9,26702,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154826,269707.00
03/16/2016 15:00,2,1.527,ACTIVE,213.51,353.77,60.007,1458154804,"201051344000917","219011344069620",31.59,6.70,0,336.94,381.73,49.0,45.3,0.393,341893.5,341893.5,26700,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154827,269708.00
03/16/2016 15:00,2,1.508,ACTIVE,213.51,356.78,60.018,1458154804,"201051344001145","219011344069620",32.05,5.00,0,336.64,382.93,49.0,45.3,0.393,347001.9,347001.9,26560,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154828,269709.00
03/16/2016 15:00,2,1.555,ACTIVE,213.51,356.48,59.959,1458154804,"201051344000651","219011344069620",31.97,5.00,0,337.24,382.93,50.4,46.7,0.402,338840.7,338840.7,26926,0,0,0,L,1122011218,0,122.68,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154829,269710.00
03/16/2016 15:00,2,1.457,ACTIVE,212.16,353.47,60.007,1458154804,"274151322000088","219011344069620",30.91,7.70,0,335.44,367.00,45.6,42.1,0.301,594208.7,594208.7,15563,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154830,269711.00
03/16/2016 15:00,2,1.016,ACTIVE,213.29,443.64,60.012,1458154804,"274151322000068","219011344069620",41.53,10.70,0,337.54,477.01,42.8,39.4,0.283,496798.3,496798.3,16601,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154831,269712.00
03/16/2016 15:00,2,1.547,ACTIVE,213.06,353.47,60.012,1458154804,"201051344001135","219011344069620",31.67,5.50,0,337.54,383.83,49.6,46.0,0.393,335379.2,335379.2,26894,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154831,269713.00
03/16/2016 15:00,2,1.615,ACTIVE,213.29,355.28,60.002,1458154804,"201051344000594","219011344069620",31.55,5.50,0,336.94,387.14,51.6,47.9,0.407,342056.4,342056.4,22307,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154832,269714.00
03/16/2016 15:00,2,1.557,ACTIVE,213.51,353.47,60.007,1458154804,"201051344001203","219011344069620",31.55,6.30,0,337.24,383.23,49.8,46.1,0.407,341673.0,341673.0,26877,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154833,269715.00
03/16/2016 15:00,2,1.465,ACTIVE,212.61,355.58,60.002,1458154804,"274151322000054","219011344069620",31.45,8.50,0,335.44,367.90,46.5,43.0,0.314,607113.8,607113.8,15589,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154834,269716.00
03/16/2016 15:00,2,1.590,ACTIVE,214.19,354.97,60.012,1458154804,"201051344000867","219011344069620",31.47,6.30,0,336.04,383.23,50.7,47.0,0.402,330416.3,330416.3,22335,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154835,269717.00
03/16/2016 15:00,2,1.562,ACTIVE,213.51,355.88,60.012,1458154804,"201051344001093","219011344069620",31.91,6.30,0,337.84,384.73,50.5,46.8,0.389,340460.4,340460.4,26757,0,0,0,L,1122011218,0,122.46,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154836,269718.00
03/16/2016 15:00,2,1.523,ACTIVE,213.96,355.58,60.002,1458154804,"201051344000900","219011344069620",31.87,5.50,0,337.24,383.83,49.2,45.6,0.402,345510.4,345510.4,21745,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154837,269719.00
03/16/2016 15:00,2,1.607,ACTIVE,214.19,354.97,60.002,1458154804,"201051344000648","219011344069620",31.23,5.00,0,337.84,384.43,50.9,47.2,0.398,338934.7,338934.7,22018,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154838,269720.00
03/16/2016 15:00,2,1.600,ACTIVE,214.41,355.28,60.007,1458154804,"201051344000569","219011344069620",31.59,6.30,0,339.04,385.03,51.2,47.5,0.411,346962.4,346962.4,21684,0,0,0,L,1122011218,0,122.01,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154839,269721.00
03/16/2016 15:00,2,1.555,ACTIVE,214.19,355.88,60.007,1458154804,"201051344000983","219011344069620",31.95,6.00,0,338.14,385.63,50.3,46.6,0.411,339421.7,339421.7,22132,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154840,269722.00
03/16/2016 15:00,2,1.562,ACTIVE,214.19,355.28,60.002,1458154804,"201051344001158","219011344069620",31.69,4.50,0,336.94,383.53,50.2,46.5,0.415,335129.5,335129.5,22351,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154840,269723.00
03/16/2016 15:00,2,1.588,ACTIVE,214.64,357.38,60.002,1458154804,"201051344000576","219011344069620",31.65,5.50,0,337.54,386.83,51.0,47.3,0.402,339996.3,339996.3,21807,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154841,269724.00
03/16/2016 15:00,2,1.473,ACTIVE,212.61,352.87,60.012,1458154804,"274151322000087","219011344069620",31.03,11.00,0,335.74,367.00,46.3,42.8,0.301,582113.2,582113.2,15649,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458154842,269725.00
03/16/2016 15:15,2,1.645,ACTIVE,214.19,356.48,59.917,1458155703,"201051344000645","219011344069620",31.63,6.30,0,337.24,379.32,52.7,48.9,0.415,339847.4,339847.4,21957,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155705,269726.00
03/16/2016 15:15,2,1.541,ACTIVE,211.93,348.06,59.965,1458155703,"274151322000085","219011344069620",31.25,7.30,0,336.04,364.59,48.8,45.1,0.323,609931.9,609931.9,15608,0,0,0,L,1151911521,0,122.23,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155705,269727.00
03/16/2016 15:15,2,1.654,ACTIVE,213.96,356.48,59.970,1458155703,"201051344000633","219011344069620",31.57,5.00,0,336.94,380.52,52.9,49.1,0.442,331423.1,331423.1,22370,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155707,269728.00
03/16/2016 15:15,2,1.652,ACTIVE,214.19,356.48,59.975,1458155703,"201051344000469","219011344069620",31.79,4.50,0,336.94,380.82,53.2,49.5,0.433,332244.1,332244.1,22355,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155708,269729.00
03/16/2016 15:15,2,1.600,ACTIVE,213.29,356.18,59.928,1458155703,"201051344000646","219011344069620",31.81,5.50,0,335.44,376.92,51.5,47.8,0.424,337077.9,337077.9,26892,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155709,269730.00
03/16/2016 15:15,2,1.570,ACTIVE,211.93,354.37,59.975,1458155703,"274151322000052","219011344069620",31.37,7.70,0,334.84,365.19,49.9,46.2,0.345,618268.2,618268.2,15827,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155710,269731.00
03/16/2016 15:15,2,1.621,ACTIVE,213.29,357.98,59.949,1458155703,"201051344000585","219011344069620",32.07,6.00,0,336.04,378.42,52.7,49.0,0.424,342453.0,342453.0,26900,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155711,269732.00
03/16/2016 15:15,2,1.586,ACTIVE,212.83,354.97,59.975,1458155703,"201051344001230","219011344069620",31.83,5.50,0,335.74,377.52,51.1,47.4,0.407,340896.2,340896.2,26683,0,0,0,L,1122011218,0,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155712,269733.00
03/16/2016 15:15,2,1.609,ACTIVE,213.74,356.18,59.981,1458155703,"201051344000582","219011344069620",31.83,5.50,0,336.34,377.52,51.9,48.2,0.407,334520.8,334520.8,26870,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155713,269734.00
03/16/2016 15:15,2,1.633,ACTIVE,213.06,356.18,59.954,1458155703,"201051344000955","219011344069620",31.89,5.50,0,335.74,378.12,52.8,49.0,0.424,345436.1,345436.1,26808,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155713,269735.00
03/16/2016 15:15,2,1.072,ACTIVE,212.16,434.33,59.970,1458155703,"274151322000094","219011344069620",40.99,9.00,0,337.54,468.59,44.6,41.1,0.292,496713.3,496713.3,16427,0,0,0,L,1151911521,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155714,269736.00
03/16/2016 15:15,2,1.666,ACTIVE,213.96,357.68,59.996,1458155703,"201051344000579","219011344069620",31.99,5.50,0,338.14,381.42,54.0,50.2,0.438,346380.2,346380.2,2395,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155715,269737.00
03/16/2016 15:15,2,1.666,ACTIVE,213.06,353.77,59.933,1458155703,"201051344000890","219011344069620",31.59,6.00,0,336.04,379.02,53.3,49.5,0.407,342786.1,342786.1,26829,0,0,0,L,1122011218,0,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155716,269738.00
03/16/2016 15:15,2,1.639,ACTIVE,213.51,357.68,59.975,1458155703,"201051344000438","219011344069620",32.01,5.00,0,336.94,379.92,53.2,49.4,0.424,344935.9,344935.9,26826,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155717,269739.00
03/16/2016 15:15,2,1.666,ACTIVE,213.29,353.47,59.981,1458155703,"201051344000417","219011344069620",31.53,6.00,0,336.34,375.41,53.2,49.5,0.433,338617.5,338617.5,26981,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155718,269740.00
03/16/2016 15:15,2,1.580,ACTIVE,212.16,348.36,59.986,1458155703,"274151322000083","219011344069620",31.11,8.00,0,335.14,365.19,49.7,46.0,0.345,612358.4,612358.4,15863,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155719,269741.00
03/16/2016 15:15,2,1.633,ACTIVE,212.83,357.98,59.965,1458155703,"274151322000076","219011344069620",31.77,8.00,0,335.74,371.51,52.5,48.8,0.367,651681.6,651681.6,15868,0,0,0,L,1151911521,0,122.01,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155720,269742.00
03/16/2016 15:15,2,1.680,ACTIVE,213.74,355.58,59.981,1458155703,"201051344000868","219011344069620",31.59,5.50,0,337.24,379.32,53.7,49.9,0.424,331219.9,331219.9,22095,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155721,269743.00
03/16/2016 15:15,2,1.602,ACTIVE,212.16,350.17,59.959,1458155703,"274151322000095","219011344069620",31.79,7.70,0,335.44,369.70,51.6,47.9,0.349,644895.0,644895.0,15751,0,0,0,L,1151911521,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155722,269744.00
03/16/2016 15:15,2,1.674,ACTIVE,213.96,356.78,59.986,1458155703,"201051344000988","219011344069620",31.53,5.00,0,336.64,381.73,53.5,49.7,0.438,329390.7,329390.7,22369,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155723,269745.00
03/16/2016 15:15,2,1.645,ACTIVE,213.29,356.48,59.981,1458155703,"201051344001025","219011344069620",31.91,5.50,0,335.14,379.92,53.1,49.4,0.420,342455.7,342455.7,26884,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155724,269746.00
03/16/2016 15:15,2,1.666,ACTIVE,213.96,355.28,59.975,1458155703,"201051344000458","219011344069620",31.63,7.00,0,337.24,379.92,53.4,49.6,0.446,339809.2,339809.2,22277,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155724,269747.00
03/16/2016 15:15,2,1.668,ACTIVE,214.64,359.48,59.986,1458155703,"201051344000853","219011344069620",31.87,5.00,0,336.94,381.12,53.8,50.0,0.442,337434.5,337434.5,21898,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155725,269748.00
03/16/2016 15:15,2,1.609,ACTIVE,213.29,356.18,60.007,1458155703,"201051344000685","219011344069620",31.87,5.00,0,336.04,376.62,52.0,48.2,0.429,344641.3,344641.3,26703,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155726,269749.00
03/16/2016 15:15,2,1.600,ACTIVE,213.51,355.28,59.981,1458155703,"201051344000917","219011344069620",31.61,6.70,0,336.34,377.52,51.3,47.6,0.415,341903.8,341903.8,26701,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155727,269750.00
03/16/2016 15:15,2,1.576,ACTIVE,213.29,357.08,59.986,1458155703,"201051344001145","219011344069620",32.03,5.00,0,337.24,379.02,51.2,47.5,0.415,347012.2,347012.2,26561,0,0,0,L,1122011218,0,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155728,269751.00
03/16/2016 15:15,2,1.646,ACTIVE,213.51,354.67,59.986,1458155703,"201051344000651","219011344069620",31.59,5.00,0,336.94,379.62,52.7,49.0,0.411,338851.3,338851.3,26927,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155729,269752.00
03/16/2016 15:15,2,1.527,ACTIVE,211.70,345.36,59.975,1458155703,"274151322000088","219011344069620",30.87,7.30,0,334.54,363.99,47.8,44.2,0.318,594218.3,594218.3,15564,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155730,269753.00
03/16/2016 15:15,2,1.039,ACTIVE,213.06,454.16,59.970,1458155703,"274151322000068","219011344069620",42.40,10.30,0,338.74,479.71,45.0,41.5,0.292,496807.2,496807.2,16602,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155731,269754.00
03/16/2016 15:15,2,1.615,ACTIVE,213.06,353.47,60.018,1458155703,"201051344001135","219011344069620",31.51,5.50,0,336.34,376.62,51.6,47.9,0.415,335389.7,335389.7,26895,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155732,269755.00
03/16/2016 15:15,2,1.658,ACTIVE,213.06,357.98,59.981,1458155703,"201051344000594","219011344069620",32.01,5.00,0,337.24,379.92,53.8,50.0,0.429,342067.3,342067.3,22308,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155733,269756.00
03/16/2016 15:15,2,1.623,ACTIVE,213.51,354.07,59.975,1458155703,"201051344001203","219011344069620",31.45,6.00,0,337.24,378.42,51.8,48.0,0.420,341683.5,341683.5,26878,0,0,0,L,1122011218,0,122.91,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155734,269757.00
03/16/2016 15:15,2,1.533,ACTIVE,211.70,347.76,59.959,1458155703,"274151322000054","219011344069620",31.31,8.50,0,334.84,365.80,48.6,45.0,0.331,607123.7,607123.7,15590,0,0,0,L,1151911521,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155735,269758.00
03/16/2016 15:15,2,1.643,ACTIVE,213.74,353.77,59.975,1458155703,"201051344000867","219011344069620",31.65,6.30,0,337.24,378.42,52.7,48.9,0.415,330427.1,330427.1,22336,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155736,269759.00
03/16/2016 15:15,2,1.629,ACTIVE,213.51,354.67,59.975,1458155703,"201051344001093","219011344069620",31.67,6.30,0,335.74,377.22,52.2,48.5,0.398,340471.2,340471.2,26758,0,0,0,L,1122011218,0,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155737,269760.00
03/16/2016 15:15,2,1.592,ACTIVE,213.96,355.88,59.949,1458155703,"201051344000900","219011344069620",31.77,5.50,0,337.54,381.12,51.2,47.5,0.415,345520.7,345520.7,21746,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155738,269761.00
03/16/2016 15:15,2,1.656,ACTIVE,213.96,354.67,60.028,1458155703,"201051344000648","219011344069620",31.51,4.50,0,337.84,381.12,52.9,49.1,0.424,338945.5,338945.5,22019,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155739,269762.00
03/16/2016 15:15,2,1.645,ACTIVE,213.96,355.88,59.991,1458155703,"201051344000569","219011344069620",31.87,6.00,0,337.24,380.52,53.1,49.4,0.424,346973.2,346973.2,21685,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155739,269763.00
03/16/2016 15:15,2,1.619,ACTIVE,213.51,356.18,59.986,1458155703,"201051344000983","219011344069620",31.91,5.50,0,338.74,379.32,52.4,48.6,0.438,339432.4,339432.4,22133,0,0,0,L,1122011218,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155740,269764.00
03/16/2016 15:15,2,1.639,ACTIVE,213.96,356.78,59.991,1458155703,"201051344001158","219011344069620",31.51,4.50,0,337.54,380.82,52.2,48.5,0.420,335140.1,335140.1,22352,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155741,269765.00
03/16/2016 15:15,2,1.643,ACTIVE,214.19,355.58,59.986,1458155703,"201051344000576","219011344069620",31.79,5.50,0,336.34,382.03,52.9,49.1,0.420,340007.1,340007.1,21808,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155742,269766.00
03/16/2016 15:15,2,1.535,ACTIVE,212.61,352.57,60.028,1458155703,"274151322000087","219011344069620",31.09,11.30,0,335.44,363.99,48.4,44.7,0.301,582123.0,582123.0,15650,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458155743,269767.00
