ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 15:30,2,1.557,ACTIVE,214.19,354.37,59.965,1458156604,"201051344000645","219011344069620",31.41,6.70,0,336.64,391.34,49.6,45.9,0.389,339861.7,339861.7,21958,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156605,269768.00
03/16/2016 15:30,2,1.453,ACTIVE,212.61,353.17,59.965,1458156604,"274151322000085","219011344069620",31.09,7.70,0,336.64,375.41,45.7,42.2,0.301,609945.1,609945.1,15609,0,0,0,L,1151911521,0,122.46,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156606,269769.00
03/16/2016 15:30,2,1.553,ACTIVE,213.96,355.58,59.954,1458156604,"201051344000633","219011344069620",31.55,5.50,0,335.14,392.25,49.7,46.0,0.407,331437.4,331437.4,22371,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156607,269770.00
03/16/2016 15:30,2,1.547,ACTIVE,213.96,354.67,59.970,1458156604,"201051344000469","219011344069620",31.81,4.50,0,335.14,392.85,49.9,46.2,0.402,332258.5,332258.5,22356,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156607,269771.00
03/16/2016 15:30,2,1.484,ACTIVE,213.06,355.88,59.981,1458156604,"201051344000646","219011344069620",31.95,5.50,0,337.54,394.65,48.1,44.5,0.393,337091.9,337091.9,26893,0,0,0,L,1122011218,0,122.46,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156608,269772.00
03/16/2016 15:30,2,1.467,ACTIVE,212.16,348.36,59.975,1458156604,"274151322000052","219011344069620",31.17,7.70,0,335.74,376.01,46.3,42.7,0.301,618281.6,618281.6,15828,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156609,269773.00
03/16/2016 15:30,2,1.514,ACTIVE,213.51,356.48,59.981,1458156604,"201051344000585","219011344069620",32.01,6.30,0,337.84,394.05,49.1,45.5,0.393,342467.2,342467.2,26901,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156610,269774.00
03/16/2016 15:30,2,1.484,ACTIVE,212.83,352.27,59.938,1458156604,"201051344001230","219011344069620",31.57,6.00,0,336.34,389.84,47.5,43.9,0.380,340909.9,340909.9,26684,0,0,0,L,1122011218,0,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156611,269775.00
03/16/2016 15:30,2,1.516,ACTIVE,213.74,353.47,59.970,1458156604,"201051344000582","219011344069620",31.39,5.50,0,337.24,393.15,48.2,44.6,0.376,334534.7,334534.7,26871,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156612,269776.00
03/16/2016 15:30,2,1.537,ACTIVE,212.83,352.57,59.981,1458156604,"201051344000955","219011344069620",31.57,6.00,0,337.54,391.04,49.2,45.5,0.393,345450.2,345450.2,26809,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156613,269777.00
03/16/2016 15:30,2,0.947,ACTIVE,212.61,452.36,59.986,1458156604,"274151322000094","219011344069620",42.42,9.70,0,421.70,481.21,40.6,37.3,0.265,496725.1,496725.1,16428,0,0,0,L,1151911521,0,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156614,269778.00
03/16/2016 15:30,2,1.555,ACTIVE,213.74,355.58,59.938,1458156604,"201051344000579","219011344069620",31.89,5.50,0,336.04,392.85,50.2,46.5,0.407,346394.7,346394.7,2396,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156615,269779.00
03/16/2016 15:30,2,1.545,ACTIVE,212.61,352.57,59.981,1458156604,"201051344000890","219011344069620",31.55,6.30,0,335.44,391.64,49.4,45.7,0.384,342800.3,342800.3,26830,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156616,269780.00
03/16/2016 15:30,2,1.525,ACTIVE,213.06,354.67,59.981,1458156604,"201051344000438","219011344069620",31.81,5.50,0,338.74,394.65,49.2,45.5,0.393,344950.1,344950.1,26827,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156616,269781.00
03/16/2016 15:30,2,1.547,ACTIVE,213.06,353.47,59.991,1458156604,"201051344000417","219011344069620",31.39,6.30,0,335.74,390.74,49.2,45.6,0.398,338631.7,338631.7,26982,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156617,269782.00
03/16/2016 15:30,2,1.441,ACTIVE,212.16,355.58,59.949,1458156604,"274151322000083","219011344069620",31.15,8.50,0,336.04,375.41,45.5,42.0,0.314,612371.6,612371.6,15864,0,0,0,L,1151911521,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156618,269783.00
03/16/2016 15:30,2,1.500,ACTIVE,212.83,354.97,59.975,1458156604,"274151322000076","219011344069620",31.89,9.00,0,338.14,382.63,48.4,44.8,0.336,651695.7,651695.7,15869,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156619,269784.00
03/16/2016 15:30,2,1.566,ACTIVE,213.51,354.97,59.986,1458156604,"201051344000868","219011344069620",31.01,6.00,0,336.64,394.65,49.2,45.6,0.393,331234.2,331234.2,22096,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156620,269785.00
03/16/2016 15:30,2,1.490,ACTIVE,212.16,352.57,59.986,1458156604,"274151322000095","219011344069620",31.51,7.70,0,336.94,380.52,47.5,44.0,0.309,644909.0,644909.0,15752,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156621,269786.00
03/16/2016 15:30,2,1.533,ACTIVE,213.74,355.28,59.970,1458156604,"201051344000988","219011344069620",31.59,6.30,0,335.14,392.85,49.1,45.4,0.393,329405.0,329405.0,22370,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156622,269787.00
03/16/2016 15:30,2,1.535,ACTIVE,213.06,351.97,59.922,1458156604,"201051344001025","219011344069620",31.37,6.00,0,337.84,392.85,48.8,45.2,0.380,342469.9,342469.9,26885,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156623,269788.00
03/16/2016 15:30,2,1.518,ACTIVE,213.74,354.67,60.002,1458156604,"201051344000458","219011344069620",31.83,7.30,0,335.14,392.25,49.0,45.3,0.402,339823.4,339823.4,22278,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156624,269789.00
03/16/2016 15:30,2,1.527,ACTIVE,214.64,354.67,59.928,1458156604,"201051344000853","219011344069620",31.87,5.50,0,338.14,392.55,49.3,45.7,0.384,337448.8,337448.8,21899,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156625,269790.00
03/16/2016 15:30,2,1.518,ACTIVE,213.29,352.87,59.986,1458156604,"201051344000685","219011344069620",31.05,5.50,0,336.34,392.55,47.7,44.1,0.398,344655.3,344655.3,26704,0,0,0,L,1122011218,0,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156626,269791.00
03/16/2016 15:30,2,1.461,ACTIVE,213.29,355.28,59.970,1458156604,"201051344000917","219011344069620",31.81,7.00,0,335.74,392.55,47.1,43.6,0.384,341917.6,341917.6,26702,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156626,269792.00
03/16/2016 15:30,2,1.463,ACTIVE,213.29,355.28,59.970,1458156604,"201051344001145","219011344069620",31.95,5.50,0,338.74,394.65,47.4,43.8,0.380,347026.0,347026.0,26562,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156627,269793.00
03/16/2016 15:30,2,1.533,ACTIVE,213.51,353.47,59.986,1458156604,"201051344000651","219011344069620",31.37,5.50,0,336.94,393.15,48.8,45.1,0.384,338865.5,338865.5,26928,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156628,269794.00
03/16/2016 15:30,2,1.420,ACTIVE,212.38,345.66,59.986,1458156604,"274151322000088","219011344069620",30.53,7.70,0,336.04,374.51,43.9,40.5,0.292,594231.2,594231.2,15565,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156630,269795.00
03/16/2016 15:30,2,0.969,ACTIVE,213.29,445.15,59.981,1458156604,"274151322000068","219011344069620",41.87,10.70,0,420.50,478.51,41.2,37.9,0.270,496819.1,496819.1,16603,0,0,0,L,1151911521,0,122.23,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156631,269796.00
03/16/2016 15:30,2,1.490,ACTIVE,213.29,351.97,59.986,1458156604,"201051344001135","219011344069620",31.61,6.00,0,335.44,393.15,47.7,44.1,0.384,335403.6,335403.6,26896,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156632,269797.00
03/16/2016 15:30,2,1.543,ACTIVE,213.51,355.88,59.991,1458156604,"201051344000594","219011344069620",31.85,5.50,0,337.84,396.45,49.8,46.2,0.389,342081.8,342081.8,22309,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156633,269798.00
03/16/2016 15:30,2,1.496,ACTIVE,213.51,352.57,60.023,1458156604,"201051344001203","219011344069620",31.59,6.30,0,335.44,393.15,47.8,44.2,0.384,341697.5,341697.5,26879,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156634,269799.00
03/16/2016 15:30,2,1.416,ACTIVE,212.38,347.46,59.970,1458156604,"274151322000054","219011344069620",31.27,8.50,0,336.04,375.41,44.8,41.3,0.301,607136.8,607136.8,15591,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156635,269800.00
03/16/2016 15:30,2,1.521,ACTIVE,213.96,353.17,59.996,1458156604,"201051344000867","219011344069620",31.67,6.70,0,335.74,393.45,48.8,45.2,0.389,330441.3,330441.3,22337,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156636,269801.00
03/16/2016 15:30,2,1.508,ACTIVE,213.51,354.37,60.018,1458156604,"201051344001093","219011344069620",31.79,6.70,0,337.24,394.05,48.5,44.9,0.367,340485.3,340485.3,26759,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156636,269802.00
03/16/2016 15:30,2,1.479,ACTIVE,213.51,354.67,59.944,1458156604,"201051344000900","219011344069620",31.51,6.00,0,336.64,393.15,47.2,43.7,0.389,345534.6,345534.6,21747,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156637,269803.00
03/16/2016 15:30,2,1.518,ACTIVE,213.74,354.37,59.986,1458156604,"201051344000648","219011344069620",31.83,5.00,0,335.44,392.25,48.9,45.3,0.393,338959.8,338959.8,22020,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156639,269804.00
03/16/2016 15:30,2,1.531,ACTIVE,214.19,354.37,59.981,1458156604,"201051344000569","219011344069620",31.75,6.30,0,335.44,392.25,49.2,45.6,0.393,346987.5,346987.5,21686,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156640,269805.00
03/16/2016 15:30,2,1.520,ACTIVE,213.96,354.37,59.981,1458156604,"201051344000983","219011344069620",31.43,6.00,0,335.44,393.45,48.5,44.9,0.415,339446.5,339446.5,22134,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156640,269806.00
03/16/2016 15:30,2,1.539,ACTIVE,213.96,354.97,60.023,1458156604,"201051344001158","219011344069620",31.07,4.50,0,336.04,392.25,48.5,44.9,0.389,335154.3,335154.3,22353,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156641,269807.00
03/16/2016 15:30,2,1.533,ACTIVE,214.41,354.97,59.991,1458156604,"201051344000576","219011344069620",31.53,6.00,0,336.94,391.64,49.0,45.4,0.389,340021.4,340021.4,21809,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156642,269808.00
03/16/2016 15:30,2,1.426,ACTIVE,212.38,354.37,59.986,1458156604,"274151322000087","219011344069620",30.99,12.00,0,336.64,373.91,44.7,41.3,0.265,582136.1,582136.1,15651,0,0,0,L,1151911521,0,122.01,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458156643,269809.00
03/16/2016 15:45,2,1.686,ACTIVE,214.64,355.58,59.991,1458157503,"201051344000645","219011344069620",31.79,6.30,0,337.54,381.42,54.3,50.5,0.438,339871.8,339871.8,21959,0,0,0,L,1122011218,0,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157505,269810.00
03/16/2016 15:45,2,1.617,ACTIVE,212.83,352.27,59.975,1458157503,"274151322000085","219011344069620",30.87,7.70,0,336.64,366.40,50.5,46.9,0.327,609954.4,609954.4,15610,0,0,0,L,1151911521,0,122.91,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157505,269811.00
03/16/2016 15:45,2,1.695,ACTIVE,214.87,358.58,59.970,1458157503,"201051344000633","219011344069620",31.81,5.00,0,336.64,382.03,54.6,50.8,0.446,331447.6,331447.6,22372,0,0,0,L,1122011218,0,122.68,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157506,269812.00
03/16/2016 15:45,2,1.711,ACTIVE,214.64,355.58,60.007,1458157503,"201051344000469","219011344069620",31.59,4.50,0,338.44,382.63,54.8,50.9,0.446,332268.7,332268.7,22357,0,0,0,L,1122011218,0,121.78,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157507,269813.00
03/16/2016 15:45,2,1.656,ACTIVE,213.51,356.18,59.991,1458157503,"201051344000646","219011344069620",31.65,5.50,0,336.94,381.42,53.1,49.3,0.438,337101.7,337101.7,26894,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157508,269814.00
03/16/2016 15:45,2,1.631,ACTIVE,212.38,354.37,59.959,1458157503,"274151322000052","219011344069620",31.05,7.30,0,334.84,367.00,51.2,47.5,0.354,618291.1,618291.1,15829,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157509,269815.00
03/16/2016 15:45,2,1.680,ACTIVE,214.19,355.58,59.981,1458157503,"201051344000585","219011344069620",31.75,6.00,0,337.54,380.82,54.0,50.2,0.433,342477.3,342477.3,26902,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157510,269816.00
03/16/2016 15:45,2,1.646,ACTIVE,213.51,354.67,59.970,1458157503,"201051344001230","219011344069620",31.29,6.00,0,334.54,378.12,52.2,48.5,0.420,340919.7,340919.7,26685,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157511,269817.00
03/16/2016 15:45,2,1.674,ACTIVE,214.64,358.58,59.986,1458157503,"201051344000582","219011344069620",31.25,5.50,0,336.04,381.42,53.0,49.3,0.402,334544.6,334544.6,26872,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157512,269818.00
03/16/2016 15:45,2,1.666,ACTIVE,213.51,356.78,59.991,1458157503,"201051344000955","219011344069620",31.91,5.50,0,336.34,380.52,53.8,50.0,0.433,345460.3,345460.3,26810,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157513,269819.00
03/16/2016 15:45,2,1.078,ACTIVE,212.38,447.25,59.970,1458157503,"274151322000094","219011344069620",41.53,9.30,0,334.24,472.50,45.0,41.5,0.323,496733.4,496733.4,16429,0,0,0,L,1151911521,0,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157514,269820.00
03/16/2016 15:45,2,1.719,ACTIVE,214.64,357.68,59.981,1458157503,"201051344000579","219011344069620",31.53,5.50,0,338.14,384.73,54.9,51.0,0.455,346405.0,346405.0,2397,0,0,0,L,1122011218,0,122.46,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157515,269821.00
03/16/2016 15:45,2,1.678,ACTIVE,213.74,355.28,60.007,1458157503,"201051344000890","219011344069620",31.83,6.00,0,335.44,379.92,54.1,50.3,0.420,342810.5,342810.5,26831,0,0,0,L,1122011218,0,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157515,269822.00
03/16/2016 15:45,2,1.658,ACTIVE,214.19,357.08,60.018,1458157503,"201051344000438","219011344069620",31.97,5.00,0,337.84,384.43,53.8,50.0,0.429,344960.3,344960.3,26828,0,0,0,L,1122011218,0,122.91,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157516,269823.00
03/16/2016 15:45,2,1.674,ACTIVE,213.96,355.88,59.970,1458157503,"201051344000417","219011344069620",31.71,6.00,0,335.74,379.92,53.7,49.9,0.438,338641.9,338641.9,26983,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157517,269824.00
03/16/2016 15:45,2,1.578,ACTIVE,212.61,346.86,59.975,1458157503,"274151322000083","219011344069620",31.35,7.70,0,336.34,366.70,50.1,46.4,0.345,612381.0,612381.0,15865,0,0,0,L,1151911521,0,122.23,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157518,269825.00
03/16/2016 15:45,2,1.660,ACTIVE,213.51,358.58,59.975,1458157503,"274151322000076","219011344069620",31.51,8.00,0,336.94,373.61,53.0,49.2,0.376,651705.7,651705.7,15870,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157519,269826.00
03/16/2016 15:45,2,1.703,ACTIVE,214.41,356.48,59.949,1458157503,"201051344000868","219011344069620",31.25,5.50,0,336.94,382.33,53.9,50.1,0.433,331244.4,331244.4,22097,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157520,269827.00
03/16/2016 15:45,2,1.617,ACTIVE,213.06,355.28,59.970,1458157503,"274151322000095","219011344069620",31.67,7.70,0,334.84,370.60,51.9,48.2,0.349,644918.7,644918.7,15753,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157521,269828.00
03/16/2016 15:45,2,1.676,ACTIVE,214.64,357.98,59.975,1458157503,"201051344000988","219011344069620",31.49,5.50,0,337.24,382.33,53.5,49.7,0.415,329415.2,329415.2,22371,0,0,0,L,1122011218,0,122.23,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157522,269829.00
03/16/2016 15:45,2,1.666,ACTIVE,213.96,354.97,59.965,1458157503,"201051344001025","219011344069620",31.43,5.00,0,336.04,380.82,53.0,49.3,0.415,342480.0,342480.0,26886,0,0,0,L,1122011218,0,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157523,269830.00
03/16/2016 15:45,2,1.627,ACTIVE,214.64,359.48,59.970,1458157503,"201051344000458","219011344069620",32.14,7.30,0,337.54,382.93,53.0,49.2,0.442,339833.6,339833.6,22279,0,0,0,L,1122011218,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157524,269831.00
03/16/2016 15:45,2,1.660,ACTIVE,215.32,357.98,59.970,1458157503,"201051344000853","219011344069620",31.71,5.00,0,336.64,382.03,53.3,49.6,0.424,337459.1,337459.1,21900,0,0,0,L,1122011218,0,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157524,269832.00
03/16/2016 15:45,2,1.602,ACTIVE,214.19,356.48,59.986,1458157503,"201051344000685","219011344069620",31.89,5.00,0,336.64,381.42,51.7,48.0,0.429,344665.2,344665.2,26705,0,0,0,L,1122011218,0,123.36,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157525,269833.00
03/16/2016 15:45,2,1.594,ACTIVE,214.41,355.88,59.970,1458157503,"201051344000917","219011344069620",31.45,6.70,0,336.04,382.63,50.8,47.1,0.411,341927.3,341927.3,26703,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157526,269834.00
03/16/2016 15:45,2,1.584,ACTIVE,213.96,354.97,59.970,1458157503,"201051344001145","219011344069620",31.73,5.00,0,337.54,382.03,51.0,47.3,0.411,347035.8,347035.8,26563,0,0,0,L,1122011218,0,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157527,269835.00
03/16/2016 15:45,2,1.639,ACTIVE,213.96,356.48,59.928,1458157503,"201051344000651","219011344069620",31.43,5.00,0,336.94,381.12,52.2,48.5,0.398,338875.6,338875.6,26929,0,0,0,L,1122011218,0,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157528,269836.00
03/16/2016 15:45,2,1.518,ACTIVE,212.38,349.26,59.954,1458157503,"274151322000088","219011344069620",30.79,8.00,0,335.74,366.40,47.3,43.7,0.323,594240.2,594240.2,15566,0,0,0,L,1151911521,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157529,269837.00
03/16/2016 15:45,2,1.027,ACTIVE,213.74,453.86,59.975,1458157503,"274151322000068","219011344069620",42.56,10.30,0,335.14,475.80,44.5,41.0,0.287,496827.5,496827.5,16604,0,0,0,L,1151911521,0,122.68,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157530,269838.00
03/16/2016 15:45,2,1.584,ACTIVE,213.74,355.58,59.965,1458157503,"201051344001135","219011344069620",31.91,5.50,0,336.04,380.82,51.2,47.5,0.415,335413.5,335413.5,26897,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157531,269839.00
03/16/2016 15:45,2,1.652,ACTIVE,213.96,356.48,59.959,1458157503,"201051344000594","219011344069620",31.79,5.00,0,336.04,382.33,53.2,49.4,0.420,342092.2,342092.2,22310,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157532,269840.00
03/16/2016 15:45,2,1.590,ACTIVE,214.19,355.58,59.965,1458157503,"201051344001203","219011344069620",31.83,6.30,0,336.64,382.03,51.3,47.6,0.415,341707.5,341707.5,26880,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157533,269841.00
03/16/2016 15:45,2,1.545,ACTIVE,213.06,346.86,59.965,1458157503,"274151322000054","219011344069620",30.97,8.50,0,335.74,367.00,48.4,44.8,0.318,607146.1,607146.1,15592,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157534,269842.00
03/16/2016 15:45,2,1.635,ACTIVE,214.87,354.37,59.970,1458157503,"201051344000867","219011344069620",31.57,6.30,0,336.34,380.82,52.3,48.5,0.415,330451.5,330451.5,22338,0,0,0,L,1122011218,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157535,269843.00
03/16/2016 15:45,2,1.615,ACTIVE,214.19,356.78,59.996,1458157503,"201051344001093","219011344069620",31.77,6.30,0,337.24,382.63,52.0,48.3,0.398,340495.4,340495.4,26760,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157536,269844.00
03/16/2016 15:45,2,1.570,ACTIVE,214.41,355.28,59.965,1458157503,"201051344000900","219011344069620",31.89,5.50,0,336.34,382.93,50.8,47.1,0.433,345544.4,345544.4,21748,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157536,269845.00
03/16/2016 15:45,2,1.656,ACTIVE,214.41,354.07,59.917,1458157503,"201051344000648","219011344069620",31.43,5.00,0,338.14,383.23,52.7,49.0,0.420,338970.0,338970.0,22021,0,0,0,L,1122011218,0,122.01,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157537,269846.00
03/16/2016 15:45,2,1.650,ACTIVE,214.87,357.38,59.975,1458157503,"201051344000569","219011344069620",31.71,6.30,0,337.84,381.73,53.0,49.3,0.433,346997.8,346997.8,21687,0,0,0,L,1122011218,0,122.01,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157539,269847.00
03/16/2016 15:45,2,1.623,ACTIVE,214.64,357.98,60.002,1458157503,"201051344000983","219011344069620",31.85,6.00,0,337.54,383.23,52.4,48.6,0.442,339456.6,339456.6,22135,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157540,269848.00
03/16/2016 15:45,2,1.656,ACTIVE,215.09,357.68,59.928,1458157503,"201051344000576","219011344069620",31.75,5.50,0,336.34,382.93,53.3,49.5,0.415,340031.6,340031.6,21810,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157541,269849.00
03/16/2016 15:45,2,1.568,ACTIVE,213.06,356.78,59.954,1458157503,"274151322000087","219011344069620",31.05,11.30,0,335.44,365.80,49.3,45.7,0.314,582145.4,582145.4,15652,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157542,269850.00
03/16/2016 15:45,2,1.670,ACTIVE,214.64,354.37,59.928,1458157503,"201051344001158","219011344069620",31.37,4.50,0,336.64,381.12,53.1,49.3,0.433,335164.3,335164.3,22355,0,0,0,L,1122011218,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458157543,269851.00
03/16/2016 16:00,2,1.658,ACTIVE,215.32,357.38,59.986,1458158403,"201051344000645","219011344069620",31.27,6.70,0,337.84,393.15,52.5,48.8,0.411,339885.5,339885.5,21960,0,0,0,L,1122011218,0,123.14,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158404,269852.00
03/16/2016 16:00,2,1.529,ACTIVE,212.83,353.17,59.986,1458158403,"274151322000085","219011344069620",31.21,7.70,0,337.54,376.31,48.4,44.8,0.323,609967.2,609967.2,15611,0,0,0,L,1151911521,0,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158405,269853.00
03/16/2016 16:00,2,1.631,ACTIVE,215.09,357.98,59.975,1458158403,"201051344000633","219011344069620",31.77,5.00,0,335.44,393.15,52.5,48.7,0.424,331461.3,331461.3,22373,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158406,269854.00
03/16/2016 16:00,2,1.637,ACTIVE,215.32,356.18,59.991,1458158403,"201051344000469","219011344069620",31.69,4.50,0,335.74,392.55,52.5,48.8,0.407,332282.5,332282.5,22358,0,0,0,L,1122011218,0,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158407,269855.00
03/16/2016 16:00,2,1.604,ACTIVE,213.74,355.28,59.970,1458158403,"201051344000646","219011344069620",31.19,6.00,0,335.74,392.55,50.7,47.0,0.415,337115.1,337115.1,26895,0,0,0,L,1122011218,0,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158407,269856.00
03/16/2016 16:00,2,1.549,ACTIVE,212.83,354.37,59.975,1458158403,"274151322000052","219011344069620",31.19,8.00,0,336.64,376.92,49.0,45.3,0.323,618304.0,618304.0,15830,0,0,0,L,1151911521,0,121.78,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158408,269857.00
03/16/2016 16:00,2,1.607,ACTIVE,214.41,355.88,59.986,1458158403,"201051344000585","219011344069620",31.79,6.30,0,335.14,391.94,51.7,48.0,0.424,342490.9,342490.9,26903,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158409,269858.00
03/16/2016 16:00,2,1.539,ACTIVE,213.74,355.88,59.975,1458158403,"201051344001230","219011344069620",31.91,6.00,0,335.74,392.55,49.8,46.1,0.398,340932.8,340932.8,26686,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158410,269859.00
03/16/2016 16:00,2,1.588,ACTIVE,214.64,354.97,59.986,1458158403,"201051344000582","219011344069620",31.51,5.50,0,335.74,391.34,50.8,47.1,0.398,334558.0,334558.0,26873,0,0,0,L,1122011218,0,122.91,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158411,269860.00
03/16/2016 16:00,2,1.604,ACTIVE,213.74,355.28,59.933,1458158403,"201051344000955","219011344069620",31.87,6.00,0,337.54,394.35,51.8,48.0,0.415,345473.9,345473.9,26811,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158412,269861.00
03/16/2016 16:00,2,1.023,ACTIVE,213.06,449.65,59.975,1458158403,"274151322000094","219011344069620",42.00,9.30,0,338.14,476.10,43.6,40.2,0.292,496744.9,496744.9,16430,0,0,0,L,1151911521,0,121.78,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158413,269862.00
03/16/2016 16:00,2,1.639,ACTIVE,214.87,359.48,59.981,1458158403,"201051344000579","219011344069620",31.85,5.50,0,336.64,393.75,52.9,49.1,0.424,346418.9,346418.9,2398,0,0,0,L,1122011218,0,122.68,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158414,269863.00
03/16/2016 16:00,2,1.639,ACTIVE,213.74,354.07,59.933,1458158403,"201051344000890","219011344069620",31.45,6.30,0,336.64,395.25,52.2,48.5,0.407,342824.2,342824.2,26832,0,0,0,L,1122011218,0,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158415,269864.00
03/16/2016 16:00,2,1.615,ACTIVE,214.19,356.18,59.975,1458158403,"201051344000438","219011344069620",31.91,5.50,0,337.24,395.55,52.2,48.5,0.415,344973.9,344973.9,26829,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158416,269865.00
03/16/2016 16:00,2,1.637,ACTIVE,214.19,354.67,59.986,1458158403,"201051344000417","219011344069620",31.55,6.00,0,336.34,392.25,52.3,48.6,0.424,338655.5,338655.5,26984,0,0,0,L,1122011218,0,122.68,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158417,269866.00
03/16/2016 16:00,2,1.557,ACTIVE,212.83,354.37,59.981,1458158403,"274151322000083","219011344069620",31.19,8.50,0,337.24,376.92,49.1,45.5,0.340,612393.8,612393.8,15866,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158418,269867.00
03/16/2016 16:00,2,1.625,ACTIVE,213.51,358.88,59.954,1458158403,"274151322000076","219011344069620",31.71,8.50,0,339.34,383.83,52.1,48.4,0.362,651719.3,651719.3,15871,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158419,269868.00
03/16/2016 16:00,2,1.658,ACTIVE,214.87,358.88,59.986,1458158403,"201051344000868","219011344069620",31.41,6.00,0,335.44,391.64,52.9,49.1,0.424,331258.2,331258.2,22098,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158420,269869.00
03/16/2016 16:00,2,1.600,ACTIVE,212.83,347.16,59.981,1458158403,"274151322000095","219011344069620",31.67,8.00,0,337.54,381.73,51.4,47.6,0.336,644932.1,644932.1,15754,0,0,0,L,1151911521,0,122.68,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158421,269870.00
03/16/2016 16:00,2,1.646,ACTIVE,214.87,357.38,60.023,1458158403,"201051344000988","219011344069620",31.63,5.50,0,336.34,394.05,52.7,48.9,0.442,329428.9,329428.9,22372,0,0,0,L,1122011218,0,122.46,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158422,269871.00
03/16/2016 16:00,2,1.639,ACTIVE,214.41,354.37,59.933,1458158403,"201051344001025","219011344069620",31.61,6.00,0,336.94,394.65,52.5,48.7,0.411,342493.7,342493.7,26887,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158423,269872.00
03/16/2016 16:00,2,1.654,ACTIVE,215.09,356.18,59.944,1458158403,"201051344000458","219011344069620",31.43,7.30,0,336.94,391.64,52.7,48.9,0.433,339847.3,339847.3,22280,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158424,269873.00
03/16/2016 16:00,2,1.645,ACTIVE,215.54,358.58,59.981,1458158403,"201051344000853","219011344069620",31.81,5.50,0,339.95,394.05,53.0,49.2,0.424,337472.8,337472.8,21901,0,0,0,L,1122011218,0,123.14,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158425,269874.00
03/16/2016 16:00,2,1.604,ACTIVE,214.41,354.97,59.981,1458158403,"201051344000685","219011344069620",31.73,5.50,0,335.44,393.75,51.5,47.8,0.433,344678.6,344678.6,26706,0,0,0,L,1122011218,0,123.59,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158426,269875.00
03/16/2016 16:00,2,1.570,ACTIVE,214.41,356.18,59.981,1458158403,"201051344000917","219011344069620",31.85,7.00,0,336.34,392.85,50.7,47.0,0.380,341940.5,341940.5,26704,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158427,269876.00
03/16/2016 16:00,2,1.582,ACTIVE,214.19,356.48,59.981,1458158403,"201051344001145","219011344069620",31.67,5.50,0,336.94,393.45,50.9,47.2,0.407,347049.0,347049.0,26564,0,0,0,L,1122011218,0,122.91,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158427,269877.00
03/16/2016 16:00,2,1.621,ACTIVE,214.41,357.38,59.933,1458158403,"201051344000651","219011344069620",31.81,5.00,0,335.74,390.74,52.3,48.5,0.411,338889.2,338889.2,26930,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158428,269878.00
03/16/2016 16:00,2,1.508,ACTIVE,212.61,348.36,59.975,1458158403,"274151322000088","219011344069620",31.03,7.70,0,336.64,375.71,47.4,43.8,0.309,594252.6,594252.6,15567,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158429,269879.00
03/16/2016 16:00,2,1.047,ACTIVE,213.96,439.43,59.975,1458158403,"274151322000068","219011344069620",41.43,10.70,0,339.34,480.31,44.2,40.8,0.292,496839.0,496839.0,16605,0,0,0,L,1151911521,0,122.68,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158430,269880.00
03/16/2016 16:00,2,1.588,ACTIVE,213.96,354.97,60.012,1458158403,"201051344001135","219011344069620",31.79,6.00,0,336.34,393.75,51.1,47.4,0.415,335426.9,335426.9,26898,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158431,269881.00
03/16/2016 16:00,2,1.650,ACTIVE,214.41,355.88,60.002,1458158403,"201051344000594","219011344069620",31.81,5.50,0,336.64,396.75,53.2,49.4,0.415,342106.1,342106.1,22311,0,0,0,L,1122011218,0,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158432,269882.00
03/16/2016 16:00,2,1.582,ACTIVE,214.41,356.18,59.991,1458158403,"201051344001203","219011344069620",31.89,6.30,0,336.94,391.94,51.1,47.4,0.424,341720.9,341720.9,26881,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158433,269883.00
03/16/2016 16:00,2,1.535,ACTIVE,212.83,346.86,59.975,1458158403,"274151322000054","219011344069620",30.97,8.50,0,336.34,376.62,48.1,44.5,0.309,607158.8,607158.8,15593,0,0,0,L,1151911521,0,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158434,269884.00
03/16/2016 16:00,2,1.639,ACTIVE,214.64,355.58,59.981,1458158403,"201051344000867","219011344069620",31.27,6.30,0,336.34,391.04,51.9,48.2,0.415,330465.2,330465.2,22339,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158435,269885.00
03/16/2016 16:00,2,1.598,ACTIVE,214.41,355.28,59.996,1458158403,"201051344001093","219011344069620",31.77,6.70,0,336.64,393.45,51.4,47.7,0.393,340509.0,340509.0,26761,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158436,269886.00
03/16/2016 16:00,2,1.557,ACTIVE,214.64,356.78,59.991,1458158403,"201051344000900","219011344069620",31.85,6.00,0,336.94,392.25,50.2,46.5,0.429,345557.7,345557.7,21749,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158437,269887.00
03/16/2016 16:00,2,1.615,ACTIVE,214.87,355.28,59.991,1458158403,"201051344000648","219011344069620",31.73,5.00,0,336.94,391.94,52.0,48.2,0.398,338983.8,338983.8,22022,0,0,0,L,1122011218,0,122.23,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158438,269888.00
03/16/2016 16:00,2,1.617,ACTIVE,214.87,356.78,60.007,1458158403,"201051344000569","219011344069620",31.79,6.00,0,337.24,391.94,52.1,48.3,0.402,347011.6,347011.6,21688,0,0,0,L,1122011218,0,122.23,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158438,269889.00
03/16/2016 16:00,2,1.582,ACTIVE,214.87,355.28,60.039,1458158403,"201051344000983","219011344069620",31.87,6.00,0,336.64,393.15,51.1,47.4,0.415,339470.2,339470.2,22136,0,0,0,L,1122011218,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158439,269890.00
03/16/2016 16:00,2,1.602,ACTIVE,215.09,356.78,60.018,1458158403,"201051344001158","219011344069620",31.45,5.00,0,336.94,392.85,51.0,47.3,0.424,335177.9,335177.9,22356,0,0,0,L,1122011218,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158440,269891.00
03/16/2016 16:00,2,1.619,ACTIVE,215.54,358.58,60.034,1458158403,"201051344000576","219011344069620",31.49,5.50,0,336.94,392.85,51.6,47.9,0.402,340045.4,340045.4,21811,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158441,269892.00
03/16/2016 16:00,2,1.510,ACTIVE,212.83,349.26,59.970,1458158403,"274151322000087","219011344069620",30.81,12.00,0,337.24,375.41,47.1,43.5,0.309,582158.0,582158.0,15653,0,0,0,L,1151911521,0,122.23,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458158442,269893.00
03/16/2016 16:15,2,1.945,ACTIVE,216.00,360.69,59.986,1458159303,"201051344000645","219011344069620",31.47,7.30,0,328.82,397.35,62.0,57.9,0.486,339901.1,339901.1,21961,0,0,0,L,1122011218,0,123.36,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159304,269894.00
03/16/2016 16:15,2,1.852,ACTIVE,213.29,362.19,59.975,1458159303,"274151322000085","219011344069620",30.99,8.50,0,338.14,384.73,58.1,54.2,0.393,609981.7,609981.7,15612,0,0,0,L,1151911521,0,122.91,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159305,269895.00
03/16/2016 16:15,2,1.930,ACTIVE,215.77,361.89,59.933,1458159303,"201051344000633","219011344069620",31.89,6.00,0,326.12,397.35,62.3,58.2,0.513,331477.0,331477.0,22374,0,0,0,L,1122011218,0,123.14,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159306,269896.00
03/16/2016 16:15,2,1.949,ACTIVE,215.77,360.99,60.028,1458159303,"201051344000469","219011344069620",31.69,5.50,0,327.92,397.05,62.5,58.4,0.513,332298.1,332298.1,22359,0,0,0,L,1122011218,0,122.46,123.81,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159307,269897.00
03/16/2016 16:15,2,1.885,ACTIVE,214.64,360.38,60.007,1458159303,"201051344000646","219011344069620",31.89,6.30,0,321.01,400.06,60.9,56.9,0.482,337130.3,337130.3,26896,0,0,0,L,1122011218,0,123.36,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159307,269898.00
03/16/2016 16:15,2,1.863,ACTIVE,213.06,362.49,59.975,1458159303,"274151322000052","219011344069620",31.35,8.50,0,331.23,385.63,59.2,55.2,0.402,618318.8,618318.8,15831,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159308,269899.00
03/16/2016 16:15,2,1.904,ACTIVE,215.32,361.59,59.991,1458159303,"201051344000585","219011344069620",32.16,6.70,0,322.21,397.05,62.0,57.9,0.504,342506.5,342506.5,26904,0,0,0,L,1122011218,0,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159309,269900.00
03/16/2016 16:15,2,1.895,ACTIVE,214.64,357.68,59.986,1458159303,"201051344001230","219011344069620",31.59,6.30,0,323.11,399.76,60.6,56.6,0.486,340947.8,340947.8,26687,0,0,0,L,1122011218,0,123.36,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159310,269901.00
03/16/2016 16:15,2,1.904,ACTIVE,215.09,359.78,59.981,1458159303,"201051344000582","219011344069620",31.75,6.30,0,323.72,398.26,61.2,57.2,0.499,334573.2,334573.2,26874,0,0,0,L,1122011218,0,123.36,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159311,269902.00
03/16/2016 16:15,2,1.947,ACTIVE,214.41,357.38,59.996,1458159303,"201051344000955","219011344069620",31.79,6.30,0,322.21,397.96,62.8,58.6,0.508,345489.5,345489.5,26812,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159312,269903.00
03/16/2016 16:15,2,1.207,ACTIVE,213.06,462.58,59.975,1458159303,"274151322000094","219011344069620",43.04,10.00,0,417.79,483.02,52.1,48.4,0.349,496758.0,496758.0,16431,0,0,0,L,1151911521,0,122.01,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159313,269904.00
03/16/2016 16:15,2,1.990,ACTIVE,215.54,360.99,59.981,1458159303,"201051344000579","219011344069620",31.73,6.30,0,327.92,396.75,64.0,59.8,0.521,346434.7,346434.7,2399,0,0,0,L,1122011218,0,122.68,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159314,269905.00
03/16/2016 16:15,2,1.979,ACTIVE,214.64,358.88,59.954,1458159303,"201051344000890","219011344069620",31.57,7.00,0,323.72,398.26,63.3,59.2,0.508,342839.8,342839.8,26833,0,0,0,L,1122011218,0,123.36,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159315,269906.00
03/16/2016 16:15,2,1.971,ACTIVE,214.87,360.38,59.981,1458159303,"201051344000438","219011344069620",31.67,6.00,0,325.52,397.05,63.2,59.1,0.526,344989.5,344989.5,26830,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159316,269907.00
03/16/2016 16:15,2,1.998,ACTIVE,214.87,358.88,59.975,1458159303,"201051344000417","219011344069620",31.27,7.00,0,319.81,395.55,63.3,59.1,0.517,338671.0,338671.0,26985,0,0,0,L,1122011218,0,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159317,269908.00
03/16/2016 16:15,2,1.895,ACTIVE,212.83,354.07,59.959,1458159303,"274151322000083","219011344069620",31.17,9.00,0,336.94,385.33,59.9,55.9,0.411,612408.5,612408.5,15867,0,0,0,L,1151911521,0,122.23,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159318,269909.00
03/16/2016 16:15,2,1.988,ACTIVE,214.19,356.48,59.954,1458159303,"274151322000076","219011344069620",31.77,9.70,0,336.94,386.23,64.0,59.8,0.451,651734.9,651734.9,15872,0,0,0,L,1151911521,0,122.68,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159319,269910.00
03/16/2016 16:15,2,1.998,ACTIVE,215.09,361.59,59.970,1458159303,"201051344000868","219011344069620",31.67,6.30,0,324.32,396.15,64.1,59.9,0.513,331273.9,331273.9,22099,0,0,0,L,1122011218,0,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159320,269911.00
