ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 16:15,2,1.977,ACTIVE,213.29,351.37,59.949,1458159303,"274151322000095","219011344069620",31.63,9.30,0,331.83,383.83,63.3,59.2,0.424,644947.5,644947.5,15755,0,0,0,L,1151911521,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159321,269912.00
03/16/2016 16:15,2,2.004,ACTIVE,215.54,362.49,59.970,1458159303,"201051344000988","219011344069620",31.63,6.70,0,327.02,397.96,64.2,60.0,0.517,329444.6,329444.6,22373,0,0,0,L,1122011218,0,122.68,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159321,269913.00
03/16/2016 16:15,2,2.004,ACTIVE,214.87,357.08,60.023,1458159303,"201051344001025","219011344069620",31.41,6.70,0,326.72,395.85,63.8,59.7,0.517,342509.2,342509.2,26888,0,0,0,L,1122011218,0,122.91,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159322,269914.00
03/16/2016 16:15,2,1.975,ACTIVE,215.54,360.08,59.949,1458159303,"201051344000458","219011344069620",31.95,8.00,0,322.21,396.45,64.0,59.8,0.535,339862.9,339862.9,22281,0,0,0,L,1122011218,0,122.91,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159323,269915.00
03/16/2016 16:15,2,1.990,ACTIVE,216.45,362.79,59.970,1458159303,"201051344000853","219011344069620",31.91,6.30,0,329.43,397.96,64.3,60.2,0.526,337488.5,337488.5,21902,0,0,0,L,1122011218,0,123.36,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159324,269916.00
03/16/2016 16:15,2,1.963,ACTIVE,214.87,360.38,59.965,1458159303,"201051344000685","219011344069620",31.85,6.30,0,326.12,395.85,63.3,59.2,0.530,344694.0,344694.0,26707,0,0,0,L,1122011218,0,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159325,269917.00
03/16/2016 16:15,2,1.932,ACTIVE,215.09,361.59,59.965,1458159303,"201051344000917","219011344069620",31.91,7.30,0,323.72,399.16,62.4,58.3,0.504,341955.7,341955.7,26705,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159326,269918.00
03/16/2016 16:15,2,1.953,ACTIVE,214.87,359.78,59.981,1458159303,"201051344001145","219011344069620",31.75,6.00,0,323.41,397.96,62.9,58.8,0.513,347064.2,347064.2,26565,0,0,0,L,1122011218,0,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159327,269919.00
03/16/2016 16:15,2,2.021,ACTIVE,215.32,361.29,59.954,1458159303,"201051344000651","219011344069620",31.45,6.30,0,329.73,395.55,64.5,60.3,0.535,338904.8,338904.8,26931,0,0,0,L,1122011218,0,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159328,269920.00
03/16/2016 16:15,2,1.889,ACTIVE,213.29,357.08,59.949,1458159303,"274151322000088","219011344069620",31.01,8.50,0,336.94,384.43,59.4,55.4,0.393,594266.9,594266.9,15568,0,0,0,L,1151911521,0,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159329,269921.00
03/16/2016 16:15,2,1.270,ACTIVE,213.96,459.87,59.944,1458159303,"274151322000068","219011344069620",42.86,11.30,0,419.30,483.02,55.4,51.6,0.362,496852.2,496852.2,16606,0,0,0,L,1151911521,0,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159330,269922.00
03/16/2016 16:15,2,2.002,ACTIVE,214.87,360.69,59.959,1458159303,"201051344001135","219011344069620",31.45,6.70,0,323.72,398.86,63.8,59.7,0.513,335442.2,335442.2,26899,0,0,0,L,1122011218,0,123.36,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159330,269923.00
03/16/2016 16:15,2,2.053,ACTIVE,214.87,360.38,59.959,1458159303,"201051344000594","219011344069620",31.89,6.00,0,321.31,399.46,66.3,62.0,0.526,342122.0,342122.0,22312,0,0,0,L,1122011218,0,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159331,269924.00
03/16/2016 16:15,2,2.014,ACTIVE,215.09,360.08,59.970,1458159303,"201051344001203","219011344069620",31.55,7.00,0,324.92,396.75,64.3,60.2,0.530,341736.3,341736.3,26882,0,0,0,L,1122011218,0,123.81,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159332,269925.00
03/16/2016 16:15,2,1.951,ACTIVE,213.06,349.86,59.959,1458159303,"274151322000054","219011344069620",30.97,9.30,0,337.24,385.63,61.1,57.1,0.420,607173.4,607173.4,15594,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159333,269926.00
03/16/2016 16:15,2,2.045,ACTIVE,215.32,359.18,59.896,1458159303,"201051344000867","219011344069620",31.61,7.00,0,326.12,396.15,65.5,61.3,0.521,330480.8,330480.8,22340,0,0,0,L,1122011218,0,123.14,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159334,269927.00
03/16/2016 16:15,2,2.039,ACTIVE,215.09,359.48,59.949,1458159303,"201051344001093","219011344069620",31.63,7.00,0,325.82,395.25,65.3,61.1,0.508,340524.5,340524.5,26762,0,0,0,L,1122011218,0,123.36,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159335,269928.00
03/16/2016 16:15,2,2.014,ACTIVE,215.77,362.19,59.933,1458159303,"201051344000900","219011344069620",31.49,6.30,0,326.42,397.05,64.2,60.1,0.530,345573.0,345573.0,21750,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159336,269929.00
03/16/2016 16:15,2,2.057,ACTIVE,215.54,361.89,60.007,1458159303,"201051344000648","219011344069620",31.65,6.00,0,327.02,396.45,66.0,61.7,0.526,338999.4,338999.4,22023,0,0,0,L,1122011218,0,122.46,123.59,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159337,269930.00
03/16/2016 16:15,2,2.057,ACTIVE,215.77,362.49,59.959,1458159303,"201051344000569","219011344069620",31.81,6.70,0,328.82,396.15,66.3,62.1,0.535,347027.4,347027.4,21689,0,0,0,L,1122011218,0,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159338,269931.00
03/16/2016 16:15,2,2.029,ACTIVE,215.77,361.29,59.944,1458159303,"201051344000983","219011344069620",31.99,6.70,0,329.43,396.45,65.8,61.6,0.552,339485.7,339485.7,22137,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159339,269932.00
03/16/2016 16:15,2,2.059,ACTIVE,216.00,362.49,59.912,1458159303,"201051344001158","219011344069620",31.73,5.50,0,329.13,397.05,66.2,61.9,0.539,335193.5,335193.5,22357,0,0,0,L,1122011218,0,122.91,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159340,269933.00
03/16/2016 16:15,2,2.082,ACTIVE,216.22,363.69,59.944,1458159303,"201051344000576","219011344069620",31.59,6.30,0,328.52,397.05,66.7,62.4,0.530,340061.1,340061.1,21812,0,0,0,L,1122011218,0,123.14,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159341,269934.00
03/16/2016 16:15,2,1.982,ACTIVE,213.06,361.29,59.933,1458159303,"274151322000087","219011344069620",31.11,12.70,0,337.54,383.53,62.5,58.4,0.429,582172.6,582172.6,15654,0,0,0,L,1151911521,0,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458159342,269935.00
03/16/2016 16:30,2,1.426,ACTIVE,215.77,356.78,59.917,1458160204,"201051344000645","219011344069620",31.53,7.30,0,329.13,397.05,45.5,42.0,0.354,339917.0,339917.0,21962,0,0,0,L,1122011218,0,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160205,269936.00
03/16/2016 16:30,2,1.348,ACTIVE,213.74,346.86,59.970,1458160204,"274151322000085","219011344069620",30.69,9.00,0,338.44,383.83,41.9,38.5,0.270,609996.5,609996.5,15613,0,0,0,L,1151911521,0,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160206,269937.00
03/16/2016 16:30,2,1.439,ACTIVE,215.77,357.98,60.018,1458160204,"201051344000633","219011344069620",31.31,6.30,0,327.92,397.35,45.7,42.2,0.371,331492.9,331492.9,22375,0,0,0,L,1122011218,0,123.59,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160206,269938.00
03/16/2016 16:30,2,1.422,ACTIVE,215.32,355.58,59.975,1458160204,"201051344000469","219011344069620",31.75,6.00,0,326.12,397.66,45.8,42.2,0.367,332314.1,332314.1,22360,0,0,0,L,1122011218,0,122.68,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160207,269939.00
03/16/2016 16:30,2,1.385,ACTIVE,213.74,352.57,59.959,1458160204,"201051344000646","219011344069620",31.53,6.70,0,324.32,398.86,44.3,40.8,0.354,337145.8,337145.8,26897,0,0,0,L,1122011218,0,123.14,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160209,269940.00
03/16/2016 16:30,2,1.355,ACTIVE,213.29,350.77,59.981,1458160204,"274151322000052","219011344069620",30.93,9.00,0,337.24,384.73,42.5,39.1,0.292,618333.8,618333.8,15832,0,0,0,L,1151911521,0,121.78,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160209,269941.00
03/16/2016 16:30,2,1.414,ACTIVE,214.19,353.17,59.981,1458160204,"201051344000585","219011344069620",31.47,7.00,0,322.81,395.85,45.1,41.6,0.358,342522.2,342522.2,26905,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160210,269942.00
03/16/2016 16:30,2,1.375,ACTIVE,213.74,351.67,59.975,1458160204,"201051344001230","219011344069620",31.05,6.70,0,335.44,400.36,43.2,39.8,0.340,340963.2,340963.2,26688,0,0,0,L,1122011218,0,122.91,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160211,269943.00
03/16/2016 16:30,2,1.379,ACTIVE,214.41,353.17,59.991,1458160204,"201051344000582","219011344069620",31.51,6.70,0,321.91,396.45,44.0,40.6,0.345,334588.7,334588.7,26875,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160212,269944.00
03/16/2016 16:30,2,1.404,ACTIVE,213.51,351.37,59.986,1458160204,"201051344000955","219011344069620",31.45,6.70,0,320.71,400.06,44.8,41.3,0.345,345505.2,345505.2,26813,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160213,269945.00
03/16/2016 16:30,2,0.887,ACTIVE,213.51,445.15,59.965,1458160204,"274151322000094","219011344069620",41.57,10.30,0,422.60,483.92,37.3,34.1,0.252,496771.3,496771.3,16432,0,0,0,L,1151911521,0,122.01,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160214,269946.00
03/16/2016 16:30,2,1.410,ACTIVE,215.54,355.58,59.970,1458160204,"201051344000579","219011344069620",31.87,6.70,0,328.22,397.05,45.5,42.0,0.362,346450.7,346450.7,2400,0,0,0,L,1122011218,0,122.91,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160215,269947.00
03/16/2016 16:30,2,1.398,ACTIVE,213.51,351.97,59.959,1458160204,"201051344000890","219011344069620",31.49,7.00,0,322.81,397.05,44.6,41.2,0.340,342855.6,342855.6,26834,0,0,0,L,1122011218,0,122.91,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160216,269948.00
03/16/2016 16:30,2,1.363,ACTIVE,213.96,355.88,59.959,1458160204,"201051344000438","219011344069620",32.10,6.30,0,323.11,398.26,44.4,40.9,0.345,345005.3,345005.3,26831,0,0,0,L,1122011218,0,123.14,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160217,269949.00
03/16/2016 16:30,2,1.400,ACTIVE,213.96,352.27,59.981,1458160204,"201051344000417","219011344069620",31.33,7.00,0,322.21,395.85,44.5,41.0,0.354,338686.8,338686.8,26986,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160218,269950.00
03/16/2016 16:30,2,1.307,ACTIVE,213.51,354.37,59.975,1458160204,"274151322000083","219011344069620",30.95,9.70,0,337.84,383.83,40.9,37.6,0.283,612423.3,612423.3,15868,0,0,0,L,1151911521,0,122.01,123.36,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160218,269951.00
03/16/2016 16:30,2,1.354,ACTIVE,214.19,355.88,59.970,1458160204,"274151322000076","219011344069620",31.53,10.00,0,333.33,387.14,43.2,39.8,0.296,651750.7,651750.7,15873,0,0,0,L,1151911521,0,122.68,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160219,269952.00
03/16/2016 16:30,2,1.373,ACTIVE,215.09,354.67,59.981,1458160204,"201051344000868","219011344069620",31.75,6.70,0,321.91,396.15,44.1,40.7,0.340,331289.8,331289.8,22100,0,0,0,L,1122011218,0,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160220,269953.00
03/16/2016 16:30,2,1.340,ACTIVE,213.74,352.57,59.970,1458160204,"274151322000095","219011344069620",31.05,9.70,0,335.44,385.03,42.1,38.7,0.278,644963.1,644963.1,15756,0,0,0,L,1151911521,0,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160221,269954.00
03/16/2016 16:30,2,1.391,ACTIVE,215.32,357.08,59.970,1458160204,"201051344000988","219011344069620",30.93,7.00,0,326.72,398.26,43.6,40.2,0.354,329460.5,329460.5,22374,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160222,269955.00
03/16/2016 16:30,2,1.375,ACTIVE,213.74,351.97,59.986,1458160204,"201051344001025","219011344069620",31.11,6.70,0,324.92,396.45,43.4,39.9,0.331,342524.9,342524.9,26889,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160223,269956.00
03/16/2016 16:30,2,1.359,ACTIVE,215.09,353.17,59.981,1458160204,"201051344000458","219011344069620",31.61,8.50,0,324.92,396.15,43.5,40.1,0.349,339878.6,339878.6,22282,0,0,0,L,1122011218,0,123.14,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160224,269957.00
03/16/2016 16:30,2,1.375,ACTIVE,215.77,356.78,59.938,1458160204,"201051344000853","219011344069620",31.21,6.70,0,330.93,397.96,43.5,40.0,0.345,337504.3,337504.3,21903,0,0,0,L,1122011218,0,123.59,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160225,269958.00
03/16/2016 16:30,2,1.324,ACTIVE,213.96,352.87,59.986,1458160204,"201051344000685","219011344069620",31.35,6.30,0,320.71,395.85,42.1,38.7,0.345,344709.5,344709.5,26708,0,0,0,L,1122011218,0,123.59,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160226,269959.00
03/16/2016 16:30,2,1.311,ACTIVE,214.19,352.27,60.044,1458160204,"201051344000917","219011344069620",31.07,7.70,0,335.44,398.26,41.3,37.9,0.327,341970.9,341970.9,26706,0,0,0,L,1122011218,0,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160227,269960.00
03/16/2016 16:30,2,1.297,ACTIVE,213.96,351.67,60.007,1458160204,"201051344001145","219011344069620",31.33,6.00,0,336.04,399.46,41.2,37.8,0.327,347079.6,347079.6,26566,0,0,0,L,1122011218,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160227,269961.00
03/16/2016 16:30,2,1.334,ACTIVE,214.19,351.97,59.996,1458160204,"201051344000651","219011344069620",31.31,6.30,0,327.92,395.55,42.3,38.9,0.327,338920.5,338920.5,26932,0,0,0,L,1122011218,0,123.36,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160228,269962.00
03/16/2016 16:30,2,1.215,ACTIVE,213.06,350.17,59.986,1458160204,"274151322000088","219011344069620",30.53,9.00,0,337.24,383.23,37.6,34.4,0.247,594281.3,594281.3,15569,0,0,0,L,1151911521,0,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160229,269963.00
03/16/2016 16:30,2,0.846,ACTIVE,214.19,441.84,59.986,1458160204,"274151322000068","219011344069620",41.15,11.30,0,422.60,483.32,35.4,32.2,0.225,496865.5,496865.5,16607,0,0,0,L,1151911521,0,122.91,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160230,269964.00
03/16/2016 16:30,2,1.293,ACTIVE,213.74,351.67,59.996,1458160204,"201051344001135","219011344069620",31.35,7.00,0,324.62,397.35,41.1,37.7,0.327,335457.6,335457.6,26900,0,0,0,L,1122011218,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160231,269965.00
03/16/2016 16:30,2,1.336,ACTIVE,214.64,354.67,59.944,1458160204,"201051344000594","219011344069620",31.55,6.30,0,322.81,396.45,42.6,39.2,0.331,342138.0,342138.0,22313,0,0,0,L,1122011218,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160232,269966.00
03/16/2016 16:30,2,1.287,ACTIVE,213.96,351.97,59.981,1458160204,"201051344001203","219011344069620",31.31,7.30,0,321.91,396.45,40.8,37.4,0.323,341751.8,341751.8,26883,0,0,0,L,1122011218,0,123.36,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160233,269967.00
03/16/2016 16:30,2,1.223,ACTIVE,213.51,351.07,59.981,1458160204,"274151322000054","219011344069620",30.55,9.70,0,337.54,384.43,37.9,34.6,0.252,607188.0,607188.0,15595,0,0,0,L,1151911521,0,122.68,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160234,269968.00
03/16/2016 16:30,2,1.295,ACTIVE,215.32,353.77,59.991,1458160204,"201051344000867","219011344069620",31.43,7.30,0,321.91,395.55,41.3,37.9,0.327,330496.6,330496.6,22341,0,0,0,L,1122011218,0,123.36,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160235,269969.00
03/16/2016 16:30,2,1.285,ACTIVE,213.96,352.27,59.981,1458160204,"201051344001093","219011344069620",31.45,7.30,0,326.72,396.45,41.0,37.6,0.305,340540.1,340540.1,26763,0,0,0,L,1122011218,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160236,269970.00
03/16/2016 16:30,2,1.227,ACTIVE,215.32,355.88,59.986,1458160204,"201051344000900","219011344069620",31.63,6.70,0,324.62,396.75,39.3,36.0,0.314,345588.4,345588.4,21751,0,0,0,L,1122011218,0,123.14,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160236,269971.00
03/16/2016 16:30,2,1.289,ACTIVE,215.32,354.97,59.986,1458160204,"201051344000648","219011344069620",31.37,6.30,0,328.52,397.66,41.0,37.6,0.314,339015.1,339015.1,22024,0,0,0,L,1122011218,0,122.68,123.14,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160238,269972.00
03/16/2016 16:30,2,1.293,ACTIVE,215.32,354.97,59.949,1458160204,"201051344000569","219011344069620",31.19,7.00,0,328.52,397.05,40.9,37.6,0.331,347043.1,347043.1,21690,0,0,0,L,1122011218,0,122.68,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160239,269973.00
03/16/2016 16:30,2,1.258,ACTIVE,215.32,354.97,59.986,1458160204,"201051344000983","219011344069620",31.43,7.00,0,323.41,397.96,40.1,36.8,0.318,339501.3,339501.3,22138,0,0,0,L,1122011218,0,123.14,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160239,269974.00
03/16/2016 16:30,2,1.258,ACTIVE,215.32,354.97,59.996,1458160204,"201051344001158","219011344069620",31.19,6.00,0,324.62,397.66,39.7,36.4,0.318,335209.1,335209.1,22358,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160240,269975.00
03/16/2016 16:30,2,1.270,ACTIVE,215.54,354.97,59.986,1458160204,"201051344000576","219011344069620",31.33,6.70,0,329.73,397.35,40.3,37.0,0.309,340076.8,340076.8,21813,0,0,0,L,1122011218,0,123.14,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160241,269976.00
03/16/2016 16:30,2,1.172,ACTIVE,213.51,345.36,59.944,1458160204,"274151322000087","219011344069620",30.45,12.00,0,337.84,383.53,36.2,33.0,0.230,582187.1,582187.1,15655,0,0,0,L,1151911521,0,122.46,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458160242,269977.00
03/16/2016 16:45,2,0.820,ACTIVE,213.96,346.56,59.986,1458161104,"201051344000645","219011344069620",31.05,7.00,0,339.95,376.01,25.8,23.0,0.186,339924.3,339924.3,21963,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161105,269978.00
03/16/2016 16:45,2,0.752,ACTIVE,212.61,346.26,59.981,1458161104,"274151322000085","219011344069620",30.40,7.70,0,337.84,362.49,23.1,20.4,0.141,610003.1,610003.1,15614,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161106,269979.00
03/16/2016 16:45,2,0.811,ACTIVE,213.96,348.96,59.986,1458161104,"201051344000633","219011344069620",31.77,5.50,0,339.34,376.92,26.1,23.3,0.190,331500.2,331500.2,22376,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161107,269980.00
03/16/2016 16:45,2,0.828,ACTIVE,213.74,347.16,59.986,1458161104,"201051344000469","219011344069620",31.45,4.50,0,338.44,376.01,26.4,23.5,0.190,332321.5,332321.5,22361,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161108,269981.00
03/16/2016 16:45,2,0.814,ACTIVE,212.61,344.76,59.975,1458161104,"201051344000646","219011344069620",30.91,5.50,0,336.04,371.81,25.5,22.7,0.181,337153.0,337153.0,26898,0,0,0,L,1122011218,0,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161109,269982.00
03/16/2016 16:45,2,0.762,ACTIVE,212.16,342.65,59.949,1458161104,"274151322000052","219011344069620",30.57,7.70,0,336.34,362.79,23.6,20.8,0.159,618340.5,618340.5,15833,0,0,0,L,1151911521,0,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161110,269983.00
03/16/2016 16:45,2,0.818,ACTIVE,212.83,345.36,59.991,1458161104,"201051344000585","219011344069620",31.29,6.30,0,336.94,372.11,26.0,23.1,0.186,342529.5,342529.5,26906,0,0,0,L,1122011218,0,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161110,269984.00
03/16/2016 16:45,2,0.781,ACTIVE,212.61,343.55,59.991,1458161104,"201051344001230","219011344069620",31.21,6.00,0,334.84,369.10,24.7,21.9,0.172,340970.1,340970.1,26689,0,0,0,L,1122011218,0,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161111,269985.00
03/16/2016 16:45,2,0.809,ACTIVE,213.29,345.36,59.981,1458161104,"201051344000582","219011344069620",31.15,6.00,0,336.34,372.41,25.5,22.7,0.177,334595.9,334595.9,26876,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161112,269986.00
03/16/2016 16:45,2,0.826,ACTIVE,212.16,344.76,59.981,1458161104,"201051344000955","219011344069620",31.25,6.00,0,334.84,370.30,26.2,23.4,0.186,345512.5,345512.5,26814,0,0,0,L,1122011218,0,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161113,269987.00
03/16/2016 16:45,2,0.484,ACTIVE,212.61,436.13,59.996,1458161104,"274151322000094","219011344069620",41.21,9.30,0,336.04,459.27,20.2,17.6,0.124,496777.1,496777.1,16433,0,0,0,L,1151911521,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161114,269988.00
03/16/2016 16:45,2,0.850,ACTIVE,213.29,346.26,59.975,1458161104,"201051344000579","219011344069620",31.09,6.00,0,339.04,375.11,26.7,23.9,0.190,346458.2,346458.2,2401,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161115,269989.00
03/16/2016 16:45,2,0.824,ACTIVE,212.61,344.15,59.981,1458161104,"201051344000890","219011344069620",31.37,6.30,0,334.54,371.51,26.2,23.3,0.177,342862.9,342862.9,26835,0,0,0,L,1122011218,0,122.01,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161116,269990.00
03/16/2016 16:45,2,0.816,ACTIVE,213.06,345.96,59.922,1458161104,"201051344000438","219011344069620",31.57,5.50,0,336.64,374.21,26.1,23.3,0.181,345012.6,345012.6,26832,0,0,0,L,1122011218,0,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161117,269991.00
03/16/2016 16:45,2,0.834,ACTIVE,212.83,345.06,59.981,1458161104,"201051344000417","219011344069620",31.25,6.30,0,336.34,370.90,26.4,23.6,0.181,338694.2,338694.2,26987,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161118,269992.00
03/16/2016 16:45,2,0.736,ACTIVE,212.61,343.85,59.975,1458161104,"274151322000083","219011344069620",30.30,8.00,0,336.94,362.49,22.5,19.8,0.150,612429.9,612429.9,15869,0,0,0,L,1151911521,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161119,269993.00
03/16/2016 16:45,2,0.766,ACTIVE,213.06,346.86,59.975,1458161104,"274151322000076","219011344069620",30.71,8.00,0,336.34,364.29,23.8,21.0,0.146,651757.7,651757.7,15874,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161120,269994.00
03/16/2016 16:45,2,0.805,ACTIVE,213.29,345.96,59.965,1458161104,"201051344000868","219011344069620",31.27,6.00,0,338.44,375.71,25.5,22.7,0.177,331297.1,331297.1,22101,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161121,269995.00
03/16/2016 16:45,2,0.742,ACTIVE,212.38,345.36,59.965,1458161104,"274151322000095","219011344069620",30.77,7.70,0,335.44,362.79,23.1,20.4,0.150,644969.9,644969.9,15757,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161121,269996.00
03/16/2016 16:45,2,0.801,ACTIVE,213.06,347.76,59.975,1458161104,"201051344000988","219011344069620",30.89,6.00,0,338.14,374.81,25.1,22.3,0.190,329467.7,329467.7,22375,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161122,269997.00
03/16/2016 16:45,2,0.803,ACTIVE,212.61,344.15,60.007,1458161104,"201051344001025","219011344069620",31.11,5.50,0,335.44,370.60,25.4,22.5,0.181,342532.1,342532.1,26890,0,0,0,L,1122011218,0,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161123,269998.00
03/16/2016 16:45,2,0.812,ACTIVE,213.29,345.66,59.965,1458161104,"201051344000458","219011344069620",31.07,7.30,0,338.74,374.21,25.6,22.8,0.186,339885.9,339885.9,22283,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161124,269999.00
03/16/2016 16:45,2,0.791,ACTIVE,213.74,347.46,59.965,1458161104,"201051344000853","219011344069620",31.33,5.50,0,340.25,375.11,25.1,22.3,0.177,337511.6,337511.6,21904,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161125,270000.00
03/16/2016 16:45,2,0.787,ACTIVE,212.83,344.76,59.938,1458161104,"201051344000685","219011344069620",30.89,5.50,0,336.64,371.51,24.7,21.9,0.186,344716.5,344716.5,26709,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161126,270001.00
03/16/2016 16:45,2,0.766,ACTIVE,212.83,345.06,59.954,1458161104,"201051344000917","219011344069620",30.99,7.00,0,336.04,369.70,24.1,21.4,0.168,341977.9,341977.9,26707,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161127,270002.00
03/16/2016 16:45,2,0.768,ACTIVE,212.61,344.15,59.959,1458161104,"201051344001145","219011344069620",30.81,5.50,0,337.54,369.40,24.0,21.2,0.177,347086.5,347086.5,26567,0,0,0,L,1122011218,0,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161128,270003.00
03/16/2016 16:45,2,0.793,ACTIVE,212.83,344.76,59.970,1458161104,"201051344000651","219011344069620",31.07,5.50,0,336.64,370.00,24.9,22.2,0.177,338927.7,338927.7,26933,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161129,270004.00
03/16/2016 16:45,2,0.688,ACTIVE,212.16,345.66,59.991,1458161104,"274151322000088","219011344069620",29.98,7.70,0,336.34,360.38,20.9,18.2,0.133,594287.5,594287.5,15570,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161130,270005.00
03/16/2016 16:45,2,0.490,ACTIVE,213.06,429.22,59.949,1458161104,"274151322000068","219011344069620",40.69,10.30,0,335.74,464.98,20.1,17.5,0.115,496871.3,496871.3,16608,0,0,0,L,1151911521,0,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161131,270006.00
03/16/2016 16:45,2,0.764,ACTIVE,212.61,343.55,59.986,1458161104,"201051344001135","219011344069620",31.25,6.00,0,336.34,369.40,24.2,21.4,0.172,335464.7,335464.7,26901,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161132,270007.00
03/16/2016 16:45,2,0.803,ACTIVE,213.06,345.66,59.975,1458161104,"201051344000594","219011344069620",31.19,5.50,0,336.94,373.61,25.4,22.6,0.181,342145.4,342145.4,22314,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161133,270008.00
03/16/2016 16:45,2,0.771,ACTIVE,212.83,344.45,59.970,1458161104,"201051344001203","219011344069620",30.87,6.70,0,336.94,371.21,24.1,21.4,0.177,341758.8,341758.8,26884,0,0,0,L,1122011218,0,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161134,270009.00
03/16/2016 16:45,2,0.709,ACTIVE,212.16,342.05,59.959,1458161104,"274151322000054","219011344069620",30.02,8.50,0,336.34,361.59,21.5,18.9,0.133,607194.4,607194.4,15596,0,0,0,L,1151911521,0,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161134,270010.00
03/16/2016 16:45,2,0.781,ACTIVE,213.51,345.66,59.986,1458161104,"201051344000867","219011344069620",31.07,6.70,0,338.44,374.21,24.6,21.9,0.181,330503.7,330503.7,22342,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161135,270011.00
03/16/2016 16:45,2,0.799,ACTIVE,212.61,344.76,59.970,1458161104,"201051344001093","219011344069620",31.25,7.00,0,335.44,368.80,25.3,22.5,0.164,340547.3,340547.3,26764,0,0,0,L,1122011218,0,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161136,270012.00
03/16/2016 16:45,2,0.721,ACTIVE,213.06,346.56,59.954,1458161104,"201051344000900","219011344069620",31.15,6.00,0,338.44,373.01,22.7,20.0,0.177,345595.1,345595.1,21752,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161137,270013.00
03/16/2016 16:45,2,0.793,ACTIVE,213.51,345.96,60.018,1458161104,"201051344000648","219011344069620",31.13,5.50,0,338.74,372.41,25.1,22.3,0.177,339022.3,339022.3,22025,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161138,270014.00
03/16/2016 16:45,2,0.791,ACTIVE,213.51,346.86,59.975,1458161104,"201051344000569","219011344069620",31.31,6.30,0,338.14,373.61,25.1,22.3,0.177,347050.4,347050.4,21691,0,0,0,L,1122011218,0,121.55,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161139,270015.00
03/16/2016 16:45,2,0.771,ACTIVE,213.29,345.36,59.986,1458161104,"201051344000983","219011344069620",31.13,6.00,0,337.84,372.71,24.3,21.6,0.181,339508.4,339508.4,22139,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161140,270016.00
03/16/2016 16:45,2,0.758,ACTIVE,213.29,345.96,59.970,1458161104,"201051344001158","219011344069620",31.11,4.50,0,338.74,373.31,24.0,21.2,0.181,335216.2,335216.2,22359,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161141,270017.00
03/16/2016 16:45,2,0.773,ACTIVE,213.74,347.46,59.986,1458161104,"201051344000576","219011344069620",31.55,6.00,0,339.34,372.71,24.7,21.9,0.172,340084.0,340084.0,21814,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161142,270018.00
03/16/2016 16:45,2,0.701,ACTIVE,212.38,342.95,59.970,1458161104,"274151322000087","219011344069620",30.14,10.00,0,336.94,361.29,21.4,18.7,0.137,582193.4,582193.4,15656,0,0,0,L,1151911521,0,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458161143,270019.00
03/16/2016 17:00,2,0.904,ACTIVE,214.19,348.36,59.991,1458162004,"201051344000645","219011344069620",30.79,6.70,0,334.24,364.29,28.2,25.3,0.203,339929.8,339929.8,21964,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162005,270020.00
03/16/2016 17:00,2,0.830,ACTIVE,212.61,345.36,59.996,1458162004,"274151322000085","219011344069620",30.42,7.30,0,328.82,355.58,25.6,22.8,0.164,610008.0,610008.0,15615,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162006,270021.00
03/16/2016 17:00,2,0.902,ACTIVE,214.41,349.26,60.002,1458162004,"201051344000633","219011344069620",31.27,5.00,0,333.03,366.40,28.6,25.7,0.217,331505.8,331505.8,22377,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162007,270022.00
03/16/2016 17:00,2,0.914,ACTIVE,213.96,347.76,59.991,1458162004,"201051344000469","219011344069620",31.21,4.50,0,334.84,365.49,29.0,26.0,0.217,332327.2,332327.2,22362,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162007,270023.00
03/16/2016 17:00,2,0.871,ACTIVE,212.83,347.46,60.012,1458162004,"201051344000646","219011344069620",31.61,5.50,0,333.93,361.89,27.9,25.0,0.208,337158.4,337158.4,26899,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162008,270024.00
03/16/2016 17:00,2,0.842,ACTIVE,212.38,346.86,59.981,1458162004,"274151322000052","219011344069620",30.77,7.30,0,330.63,356.18,26.2,23.4,0.164,618345.5,618345.5,15834,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162009,270025.00
03/16/2016 17:00,2,0.896,ACTIVE,213.29,346.56,60.049,1458162004,"201051344000585","219011344069620",31.37,6.00,0,333.63,362.19,28.5,25.6,0.217,342535.1,342535.1,26907,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162010,270026.00
03/16/2016 17:00,2,0.867,ACTIVE,212.83,345.06,60.007,1458162004,"201051344001230","219011344069620",31.17,6.00,0,332.73,359.18,27.4,24.5,0.203,340975.4,340975.4,26690,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162011,270027.00
03/16/2016 17:00,2,0.879,ACTIVE,213.51,347.16,60.034,1458162004,"201051344000582","219011344069620",31.49,5.50,0,332.73,360.99,28.1,25.2,0.208,334601.3,334601.3,26877,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162012,270028.00
03/16/2016 17:00,2,0.906,ACTIVE,212.61,345.96,60.002,1458162004,"201051344000955","219011344069620",31.47,5.50,0,333.03,362.19,28.9,26.0,0.212,345518.2,345518.2,26815,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162013,270029.00
03/16/2016 17:00,2,0.564,ACTIVE,212.61,425.01,59.996,1458162004,"274151322000094","219011344069620",40.14,9.00,0,335.14,451.76,23.0,20.3,0.146,496781.4,496781.4,16434,0,0,0,L,1151911521,0,122.01,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162014,270030.00
03/16/2016 17:00,2,0.936,ACTIVE,213.96,348.06,59.996,1458162004,"201051344000579","219011344069620",31.31,6.00,0,335.74,365.19,29.7,26.8,0.217,346464.0,346464.0,2402,0,0,0,L,1122011218,0,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162015,270031.00
03/16/2016 17:00,2,0.932,ACTIVE,212.83,345.66,60.039,1458162004,"201051344000890","219011344069620",31.05,6.00,0,333.63,363.09,29.3,26.4,0.208,342868.7,342868.7,26836,0,0,0,L,1122011218,0,122.23,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162016,270032.00
03/16/2016 17:00,2,0.904,ACTIVE,213.29,347.76,60.018,1458162004,"201051344000438","219011344069620",31.63,5.00,0,335.14,365.19,29.0,26.1,0.208,345018.3,345018.3,26833,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162017,270033.00
03/16/2016 17:00,2,0.930,ACTIVE,213.06,345.96,59.996,1458162004,"201051344000417","219011344069620",31.27,6.00,0,333.03,360.99,29.5,26.5,0.212,338700.0,338700.0,26988,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162018,270034.00
03/16/2016 17:00,2,0.848,ACTIVE,212.83,346.56,59.996,1458162004,"274151322000083","219011344069620",30.06,7.70,0,328.52,355.88,25.8,22.9,0.172,612434.7,612434.7,15870,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162019,270035.00
03/16/2016 17:00,2,0.875,ACTIVE,213.51,343.85,60.002,1458162004,"274151322000076","219011344069620",30.85,7.70,0,333.63,357.38,27.4,24.5,0.181,651762.9,651762.9,15875,0,0,0,L,1151911521,0,122.23,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162019,270036.00
03/16/2016 17:00,2,0.912,ACTIVE,213.74,347.16,60.002,1458162004,"201051344000868","219011344069620",31.17,5.50,0,333.93,362.49,28.8,25.9,0.212,331302.7,331302.7,22102,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162020,270037.00
03/16/2016 17:00,2,0.861,ACTIVE,212.83,347.16,60.002,1458162004,"274151322000095","219011344069620",30.79,7.30,0,333.63,355.58,26.8,23.9,0.177,644974.9,644974.9,15758,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162021,270038.00
03/16/2016 17:00,2,0.918,ACTIVE,213.74,349.26,60.007,1458162004,"201051344000988","219011344069620",30.67,5.50,0,333.63,364.29,28.6,25.6,0.217,329473.2,329473.2,22376,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162022,270039.00
03/16/2016 17:00,2,0.908,ACTIVE,213.06,344.45,60.002,1458162004,"201051344001025","219011344069620",31.35,5.50,0,333.93,362.19,28.8,25.9,0.208,342537.7,342537.7,26891,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162023,270040.00
03/16/2016 17:00,2,0.914,ACTIVE,213.74,347.46,60.007,1458162004,"201051344000458","219011344069620",31.37,7.00,0,335.74,363.99,29.1,26.1,0.217,339891.6,339891.6,22284,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162024,270041.00
03/16/2016 17:00,2,0.910,ACTIVE,214.41,348.66,60.007,1458162004,"201051344000853","219011344069620",31.33,5.00,0,334.24,366.10,28.9,26.0,0.212,337517.1,337517.1,21905,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162025,270042.00
03/16/2016 17:00,2,0.898,ACTIVE,213.29,346.26,60.018,1458162004,"201051344000685","219011344069620",31.27,5.50,0,330.33,360.99,28.5,25.6,0.221,344722.0,344722.0,26710,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162026,270043.00
03/16/2016 17:00,2,0.875,ACTIVE,213.29,346.56,60.012,1458162004,"201051344000917","219011344069620",31.37,6.70,0,332.13,361.29,27.8,24.9,0.199,341983.2,341983.2,26708,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162027,270044.00
03/16/2016 17:00,2,0.877,ACTIVE,213.29,345.36,60.002,1458162004,"201051344001145","219011344069620",31.41,5.00,0,334.84,361.89,28.0,25.1,0.208,347091.8,347091.8,26568,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162028,270045.00
03/16/2016 17:00,2,0.912,ACTIVE,213.29,346.56,60.012,1458162004,"201051344000651","219011344069620",31.31,5.00,0,335.14,361.59,29.0,26.0,0.208,338933.3,338933.3,26934,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162029,270046.00
03/16/2016 17:00,2,0.811,ACTIVE,212.16,346.26,60.012,1458162004,"274151322000088","219011344069620",30.30,7.30,0,326.42,354.97,24.9,22.1,0.164,594292.1,594292.1,15571,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162030,270047.00
03/16/2016 17:00,2,0.578,ACTIVE,213.51,428.91,60.012,1458162004,"274151322000068","219011344069620",40.59,10.00,0,334.84,449.05,23.7,21.0,0.141,496875.7,496875.7,16609,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162030,270048.00
03/16/2016 17:00,2,0.906,ACTIVE,212.83,344.15,60.012,1458162004,"201051344001135","219011344069620",30.93,5.50,0,333.93,361.29,28.4,25.5,0.212,335470.1,335470.1,26902,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162031,270049.00
03/16/2016 17:00,2,0.939,ACTIVE,213.29,347.76,60.007,1458162004,"201051344000594","219011344069620",31.23,5.50,0,333.63,364.29,29.7,26.8,0.217,342151.1,342151.1,22315,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162032,270050.00
03/16/2016 17:00,2,0.902,ACTIVE,213.29,345.66,60.002,1458162004,"201051344001203","219011344069620",31.03,6.00,0,333.63,363.39,28.4,25.5,0.217,341764.3,341764.3,26885,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162034,270051.00
03/16/2016 17:00,2,0.834,ACTIVE,212.38,345.96,59.991,1458162004,"274151322000054","219011344069620",30.63,8.00,0,328.52,355.88,25.9,23.1,0.177,607199.3,607199.3,15597,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162034,270052.00
03/16/2016 17:00,2,0.910,ACTIVE,213.96,346.26,60.012,1458162004,"201051344000867","219011344069620",31.33,6.70,0,334.54,362.49,28.9,26.0,0.212,330509.3,330509.3,22343,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162035,270053.00
03/16/2016 17:00,2,0.932,ACTIVE,213.29,346.56,60.012,1458162004,"201051344001093","219011344069620",31.27,6.70,0,331.83,361.89,29.6,26.6,0.208,340553.1,340553.1,26765,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162036,270054.00
03/16/2016 17:00,2,0.873,ACTIVE,213.74,347.76,60.034,1458162004,"201051344000900","219011344069620",30.69,5.50,0,335.44,362.19,27.1,24.3,0.217,345600.3,345600.3,21753,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162037,270055.00
