ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 17:00,2,0.926,ACTIVE,213.96,348.06,60.018,1458162004,"201051344000648","219011344069620",31.39,5.00,0,333.63,363.69,29.5,26.5,0.212,339028.1,339028.1,22026,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162038,270056.00
03/16/2016 17:00,2,0.922,ACTIVE,213.96,348.06,60.002,1458162004,"201051344000569","219011344069620",31.53,6.00,0,334.24,362.79,29.5,26.5,0.212,347056.1,347056.1,21692,0,0,0,L,1122011218,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162039,270057.00
03/16/2016 17:00,2,0.898,ACTIVE,213.96,347.76,60.002,1458162004,"201051344000983","219011344069620",31.59,5.50,0,335.74,362.79,28.8,25.8,0.221,339513.9,339513.9,22140,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162040,270058.00
03/16/2016 17:00,2,0.906,ACTIVE,214.19,348.66,60.007,1458162004,"201051344001158","219011344069620",31.05,4.50,0,333.93,364.29,28.6,25.6,0.212,335221.6,335221.6,22360,0,0,0,L,1122011218,0,122.23,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162041,270059.00
03/16/2016 17:00,2,0.910,ACTIVE,213.96,349.26,59.996,1458162004,"201051344000576","219011344069620",31.69,5.50,0,335.14,364.59,29.3,26.3,0.212,340089.7,340089.7,21815,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162042,270060.00
03/16/2016 17:00,2,0.854,ACTIVE,212.83,348.96,60.002,1458162004,"274151322000087","219011344069620",30.18,9.30,0,329.13,355.58,26.1,23.2,0.168,582198.3,582198.3,15657,0,0,0,L,1151911521,0,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162043,270061.00
03/16/2016 17:15,2,0.676,ACTIVE,214.19,345.36,59.959,1458162903,"201051344000645","219011344069620",30.12,6.70,0,337.24,363.99,20.7,18.0,0.141,339935.7,339935.7,21965,0,0,0,L,1122011218,0,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162904,270062.00
03/16/2016 17:15,2,0.590,ACTIVE,213.06,342.05,59.965,1458162903,"274151322000085","219011344069620",30.04,7.30,0,333.63,356.18,18.0,15.4,0.110,610013.2,610013.2,15616,0,0,0,L,1151911521,0,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162905,270063.00
03/16/2016 17:15,2,0.676,ACTIVE,214.19,346.86,59.954,1458162903,"201051344000633","219011344069620",30.57,5.00,0,336.34,365.49,21.0,18.3,0.137,331511.8,331511.8,22378,0,0,0,L,1122011218,0,122.68,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162906,270064.00
03/16/2016 17:15,2,0.682,ACTIVE,213.96,345.36,59.954,1458162903,"201051344000469","219011344069620",30.89,4.50,0,336.04,363.69,21.4,18.7,0.146,332333.2,332333.2,22363,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162906,270065.00
03/16/2016 17:15,2,0.646,ACTIVE,212.83,342.35,59.959,1458162903,"201051344000646","219011344069620",31.01,5.50,0,334.54,363.99,20.4,17.7,0.133,337164.3,337164.3,26900,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162908,270066.00
03/16/2016 17:15,2,0.609,ACTIVE,212.83,343.25,59.928,1458162903,"274151322000052","219011344069620",30.08,7.00,0,333.63,356.48,18.5,16.0,0.119,618350.9,618350.9,15835,0,0,0,L,1151911521,0,121.55,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162909,270067.00
03/16/2016 17:15,2,0.670,ACTIVE,213.29,343.25,59.959,1458162903,"201051344000585","219011344069620",30.73,5.50,0,334.84,363.09,20.9,18.2,0.137,342541.0,342541.0,26908,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162909,270068.00
03/16/2016 17:15,2,0.637,ACTIVE,213.06,342.05,59.954,1458162903,"201051344001230","219011344069620",30.77,5.50,0,333.03,361.59,19.9,17.3,0.137,340981.1,340981.1,26691,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162910,270069.00
03/16/2016 17:15,2,0.645,ACTIVE,213.74,343.55,59.965,1458162903,"201051344000582","219011344069620",31.23,5.50,0,335.14,361.89,20.4,17.8,0.133,334607.2,334607.2,26878,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162911,270070.00
03/16/2016 17:15,2,0.682,ACTIVE,213.06,341.75,60.002,1458162903,"201051344000955","219011344069620",30.79,5.50,0,333.03,363.09,21.3,18.6,0.133,345524.2,345524.2,26816,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162912,270071.00
03/16/2016 17:15,2,0.391,ACTIVE,212.83,422.30,59.938,1458162903,"274151322000094","219011344069620",39.84,8.50,0,338.14,448.45,15.8,13.3,0.097,496786.0,496786.0,16435,0,0,0,L,1151911521,0,121.78,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162913,270072.00
03/16/2016 17:15,2,0.699,ACTIVE,213.74,344.45,59.949,1458162903,"201051344000579","219011344069620",30.87,5.50,0,336.64,364.29,21.9,19.2,0.150,346470.2,346470.2,2403,0,0,0,L,1122011218,0,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162914,270073.00
03/16/2016 17:15,2,0.688,ACTIVE,212.83,341.75,59.975,1458162903,"201051344000890","219011344069620",30.69,6.00,0,334.24,364.59,21.4,18.7,0.141,342874.7,342874.7,26837,0,0,0,L,1122011218,0,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162915,270074.00
03/16/2016 17:15,2,0.670,ACTIVE,213.29,342.95,59.959,1458162903,"201051344000438","219011344069620",31.27,5.00,0,335.44,366.40,21.3,18.6,0.137,345024.3,345024.3,26834,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162916,270075.00
03/16/2016 17:15,2,0.699,ACTIVE,213.29,342.95,59.928,1458162903,"201051344000417","219011344069620",30.75,6.00,0,333.33,361.59,21.8,19.1,0.141,338706.1,338706.1,26989,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162917,270076.00
03/16/2016 17:15,2,0.586,ACTIVE,212.83,345.06,59.922,1458162903,"274151322000083","219011344069620",30.10,7.30,0,333.93,356.48,17.8,15.3,0.119,612439.9,612439.9,15871,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162918,270077.00
03/16/2016 17:15,2,0.602,ACTIVE,213.74,343.25,59.954,1458162903,"274151322000076","219011344069620",30.87,7.30,0,335.14,358.58,18.8,16.2,0.124,651768.4,651768.4,15876,0,0,0,L,1151911521,0,122.46,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162918,270078.00
03/16/2016 17:15,2,0.656,ACTIVE,213.51,344.45,59.959,1458162903,"201051344000868","219011344069620",31.01,5.50,0,335.74,362.79,20.7,18.1,0.137,331308.6,331308.6,22103,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162919,270079.00
03/16/2016 17:15,2,0.588,ACTIVE,212.61,340.85,59.954,1458162903,"274151322000095","219011344069620",30.61,7.00,0,333.33,356.48,18.2,15.7,0.110,644980.3,644980.3,15759,0,0,0,L,1151911521,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162920,270080.00
03/16/2016 17:15,2,0.664,ACTIVE,213.74,346.26,59.954,1458162903,"201051344000988","219011344069620",30.22,5.50,0,335.74,363.99,20.3,17.7,0.150,329479.0,329479.0,22377,0,0,0,L,1122011218,0,122.01,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162921,270081.00
03/16/2016 17:15,2,0.664,ACTIVE,213.06,341.45,59.959,1458162903,"201051344001025","219011344069620",30.73,5.00,0,334.24,362.19,20.7,18.0,0.137,342543.7,342543.7,26892,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162922,270082.00
03/16/2016 17:15,2,0.666,ACTIVE,213.74,344.45,59.949,1458162903,"201051344000458","219011344069620",31.11,7.00,0,335.74,363.39,21.0,18.4,0.141,339897.6,339897.6,22285,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162923,270083.00
03/16/2016 17:15,2,0.662,ACTIVE,214.41,346.26,59.959,1458162903,"201051344000853","219011344069620",30.71,5.00,0,337.84,365.80,20.6,18.0,0.137,337523.0,337523.0,21906,0,0,0,L,1122011218,0,122.91,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162924,270084.00
03/16/2016 17:15,2,0.648,ACTIVE,213.51,343.25,59.917,1458162903,"201051344000685","219011344069620",30.79,5.50,0,334.54,361.89,20.3,17.6,0.141,344727.8,344727.8,26711,0,0,0,L,1122011218,0,123.14,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162925,270085.00
03/16/2016 17:15,2,0.639,ACTIVE,213.29,342.95,59.944,1458162903,"201051344000917","219011344069620",30.57,6.70,0,334.54,362.79,19.8,17.2,0.137,341988.9,341988.9,26709,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162926,270086.00
03/16/2016 17:15,2,0.627,ACTIVE,213.51,342.95,59.954,1458162903,"201051344001145","219011344069620",31.03,5.00,0,334.24,363.69,19.7,17.1,0.137,347097.5,347097.5,26569,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162927,270087.00
03/16/2016 17:15,2,0.654,ACTIVE,213.29,343.25,59.944,1458162903,"201051344000651","219011344069620",30.97,4.50,0,335.44,361.59,20.6,17.9,0.137,338939.1,338939.1,26935,0,0,0,L,1122011218,0,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162928,270088.00
03/16/2016 17:15,2,0.559,ACTIVE,212.83,343.55,59.949,1458162903,"274151322000088","219011344069620",29.38,7.30,0,333.63,355.88,16.7,14.2,0.093,594297.0,594297.0,15572,0,0,0,L,1151911521,0,122.68,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162929,270089.00
03/16/2016 17:15,2,0.387,ACTIVE,213.74,432.52,59.949,1458162903,"274151322000068","219011344069620",40.95,10.00,0,338.44,454.46,15.9,13.5,0.088,496880.4,496880.4,16610,0,0,0,L,1151911521,0,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162930,270090.00
03/16/2016 17:15,2,0.650,ACTIVE,213.06,341.15,59.954,1458162903,"201051344001135","219011344069620",30.12,5.50,0,334.24,361.89,19.9,17.3,0.133,335475.9,335475.9,26903,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162930,270091.00
03/16/2016 17:15,2,0.678,ACTIVE,213.29,344.15,59.991,1458162903,"201051344000594","219011344069620",30.59,5.50,0,334.84,363.69,21.1,18.4,0.137,342157.2,342157.2,22316,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162931,270092.00
03/16/2016 17:15,2,0.639,ACTIVE,213.29,342.05,59.954,1458162903,"201051344001203","219011344069620",30.75,6.00,0,333.93,361.59,19.9,17.3,0.137,341770.0,341770.0,26886,0,0,0,L,1122011218,0,122.91,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162932,270093.00
03/16/2016 17:15,2,0.568,ACTIVE,212.61,341.15,59.949,1458162903,"274151322000054","219011344069620",30.00,7.70,0,333.03,356.48,17.3,14.8,0.106,607204.4,607204.4,15598,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162933,270094.00
03/16/2016 17:15,2,0.648,ACTIVE,213.96,343.55,59.949,1458162903,"201051344000867","219011344069620",30.77,6.30,0,335.14,362.49,20.2,17.6,0.133,330515.1,330515.1,22344,0,0,0,L,1122011218,0,122.68,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162934,270095.00
03/16/2016 17:15,2,0.672,ACTIVE,213.29,342.95,59.949,1458162903,"201051344001093","219011344069620",30.93,6.30,0,334.84,364.59,21.1,18.4,0.128,340559.1,340559.1,26766,0,0,0,L,1122011218,0,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162935,270096.00
03/16/2016 17:15,2,0.596,ACTIVE,213.74,344.76,59.949,1458162903,"201051344000900","219011344069620",30.45,5.50,0,336.34,362.79,18.4,15.9,0.137,345605.7,345605.7,21754,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162936,270097.00
03/16/2016 17:15,2,0.670,ACTIVE,213.96,344.76,59.959,1458162903,"201051344000648","219011344069620",30.53,5.00,0,336.64,363.39,20.8,18.1,0.133,339034.0,339034.0,22027,0,0,0,L,1122011218,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162937,270098.00
03/16/2016 17:15,2,0.658,ACTIVE,213.96,344.76,59.933,1458162903,"201051344000569","219011344069620",30.91,6.00,0,336.94,363.09,20.6,18.0,0.137,347062.1,347062.1,21693,0,0,0,L,1122011218,0,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162938,270099.00
03/16/2016 17:15,2,0.645,ACTIVE,213.74,344.45,59.949,1458162903,"201051344000983","219011344069620",30.53,6.00,0,336.64,364.59,20.0,17.4,0.141,339519.7,339519.7,22141,0,0,0,L,1122011218,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162939,270100.00
03/16/2016 17:15,2,0.625,ACTIVE,213.96,344.45,59.981,1458162903,"201051344001158","219011344069620",30.83,4.50,0,336.64,363.09,19.6,17.0,0.141,335227.4,335227.4,22361,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162940,270101.00
03/16/2016 17:15,2,0.660,ACTIVE,214.19,345.66,59.959,1458162903,"201051344000576","219011344069620",30.47,5.50,0,337.84,365.19,20.4,17.8,0.137,340095.5,340095.5,21816,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162941,270102.00
03/16/2016 17:15,2,0.580,ACTIVE,212.83,342.65,59.949,1458162903,"274151322000087","219011344069620",29.18,9.00,0,333.63,356.18,17.1,14.6,0.110,582203.4,582203.4,15658,0,0,0,L,1151911521,0,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458162942,270103.00
03/16/2016 17:30,2,0.553,ACTIVE,213.96,344.15,59.996,1458163803,"201051344000645","219011344069620",30.51,6.30,0,336.64,355.88,17.1,14.6,0.106,339939.8,339939.8,21966,0,0,0,L,1122011218,0,122.46,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163804,270104.00
03/16/2016 17:30,2,0.484,ACTIVE,212.83,341.45,59.996,1458163803,"274151322000085","219011344069620",29.88,7.30,0,336.64,348.96,14.6,12.2,0.084,610016.7,610016.7,15617,0,0,0,L,1151911521,0,122.68,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163805,270105.00
03/16/2016 17:30,2,0.580,ACTIVE,213.96,345.06,59.986,1458163803,"201051344000633","219011344069620",29.94,5.00,0,335.74,356.78,17.6,15.1,0.115,331516.1,331516.1,22379,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163806,270106.00
03/16/2016 17:30,2,0.590,ACTIVE,213.74,343.55,59.975,1458163803,"201051344000469","219011344069620",30.12,4.00,0,334.24,354.07,18.0,15.5,0.110,332337.5,332337.5,22364,0,0,0,L,1122011218,0,121.55,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163807,270107.00
03/16/2016 17:30,2,0.561,ACTIVE,212.83,341.45,59.986,1458163803,"201051344000646","219011344069620",30.08,5.00,0,332.43,354.37,17.1,14.5,0.110,337168.3,337168.3,26901,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163808,270108.00
03/16/2016 17:30,2,0.506,ACTIVE,212.61,342.35,59.970,1458163803,"274151322000052","219011344069620",29.98,7.00,0,335.44,348.96,15.4,12.9,0.093,618354.6,618354.6,15836,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163809,270109.00
03/16/2016 17:30,2,0.568,ACTIVE,213.51,342.35,59.996,1458163803,"201051344000585","219011344069620",30.38,5.50,0,333.93,351.97,17.5,15.0,0.106,342545.2,342545.2,26909,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163810,270110.00
03/16/2016 17:30,2,0.535,ACTIVE,213.06,340.55,59.986,1458163803,"201051344001230","219011344069620",31.05,5.50,0,331.83,355.28,16.8,14.3,0.097,340985.1,340985.1,26692,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163810,270111.00
03/16/2016 17:30,2,0.566,ACTIVE,213.74,342.65,59.975,1458163803,"201051344000582","219011344069620",30.26,5.00,0,334.54,352.87,17.4,14.9,0.106,334611.3,334611.3,26879,0,0,0,L,1122011218,0,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163811,270112.00
03/16/2016 17:30,2,0.580,ACTIVE,212.83,341.75,60.012,1458163803,"201051344000955","219011344069620",30.89,5.00,0,332.43,351.07,18.2,15.7,0.115,345528.5,345528.5,26817,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163812,270113.00
03/16/2016 17:30,2,0.320,ACTIVE,212.83,419.60,59.986,1458163803,"274151322000094","219011344069620",39.54,8.50,0,337.24,437.93,12.9,10.5,0.071,496789.0,496789.0,16436,0,0,0,L,1151911521,0,121.78,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163813,270114.00
03/16/2016 17:30,2,0.604,ACTIVE,213.51,343.25,59.981,1458163803,"201051344000579","219011344069620",30.38,5.50,0,334.84,358.58,18.6,16.0,0.119,346474.6,346474.6,2404,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163814,270115.00
03/16/2016 17:30,2,0.594,ACTIVE,213.06,341.45,59.938,1458163803,"201051344000890","219011344069620",30.42,6.00,0,332.73,352.87,18.3,15.8,0.106,342879.0,342879.0,26838,0,0,0,L,1122011218,0,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163815,270116.00
03/16/2016 17:30,2,0.586,ACTIVE,213.29,342.05,59.981,1458163803,"201051344000438","219011344069620",30.43,5.00,0,334.24,352.87,18.1,15.5,0.110,345028.6,345028.6,26835,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163816,270117.00
03/16/2016 17:30,2,0.613,ACTIVE,213.51,342.05,59.981,1458163803,"201051344000417","219011344069620",30.36,5.50,0,332.43,353.17,18.9,16.3,0.115,338710.5,338710.5,26990,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163817,270118.00
03/16/2016 17:30,2,0.500,ACTIVE,212.83,341.45,59.949,1458163803,"274151322000083","219011344069620",29.44,7.30,0,336.04,349.56,14.9,12.4,0.097,612443.4,612443.4,15872,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163818,270119.00
03/16/2016 17:30,2,0.510,ACTIVE,213.29,343.55,59.975,1458163803,"274151322000076","219011344069620",30.22,7.00,0,337.24,349.56,15.6,13.2,0.093,651772.1,651772.1,15877,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163819,270120.00
03/16/2016 17:30,2,0.572,ACTIVE,213.29,343.25,59.975,1458163803,"201051344000868","219011344069620",30.45,5.00,0,334.84,355.58,17.7,15.2,0.110,331312.8,331312.8,22104,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163819,270121.00
03/16/2016 17:30,2,0.496,ACTIVE,212.83,340.85,59.970,1458163803,"274151322000095","219011344069620",30.24,7.00,0,336.04,348.96,15.1,12.7,0.093,644983.9,644983.9,15760,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163820,270122.00
03/16/2016 17:30,2,0.557,ACTIVE,213.29,344.15,59.975,1458163803,"201051344000988","219011344069620",30.63,5.50,0,335.14,356.18,17.3,14.8,0.115,329483.1,329483.1,22378,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163821,270123.00
03/16/2016 17:30,2,0.574,ACTIVE,212.83,340.85,59.986,1458163803,"201051344001025","219011344069620",30.42,5.00,0,333.63,353.47,17.7,15.2,0.110,342547.8,342547.8,26893,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163822,270124.00
03/16/2016 17:30,2,0.592,ACTIVE,213.29,342.95,59.981,1458163803,"201051344000458","219011344069620",30.08,6.70,0,335.44,354.97,18.0,15.5,0.115,339901.8,339901.8,22286,0,0,0,L,1122011218,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163823,270125.00
03/16/2016 17:30,2,0.564,ACTIVE,213.96,344.15,59.938,1458163803,"201051344000853","219011344069620",30.89,5.00,0,337.54,358.28,17.7,15.1,0.110,337527.2,337527.2,21907,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163824,270126.00
03/16/2016 17:30,2,0.574,ACTIVE,213.51,342.35,59.970,1458163803,"201051344000685","219011344069620",30.10,5.00,0,333.93,353.17,17.6,15.0,0.115,344731.9,344731.9,26712,0,0,0,L,1122011218,0,122.91,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163825,270127.00
03/16/2016 17:30,2,0.561,ACTIVE,213.29,341.75,59.975,1458163803,"201051344000917","219011344069620",30.22,6.70,0,332.73,353.17,17.2,14.7,0.106,341992.9,341992.9,26710,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163826,270128.00
03/16/2016 17:30,2,0.551,ACTIVE,213.51,342.35,59.944,1458163803,"201051344001145","219011344069620",30.32,5.00,0,334.84,353.77,17.0,14.5,0.115,347101.5,347101.5,26570,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163827,270129.00
03/16/2016 17:30,2,0.586,ACTIVE,213.29,342.05,59.996,1458163803,"201051344000651","219011344069620",30.20,4.50,0,332.73,352.87,17.9,15.4,0.110,338943.3,338943.3,26936,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163828,270130.00
03/16/2016 17:30,2,0.469,ACTIVE,212.38,339.65,59.954,1458163803,"274151322000088","219011344069620",29.46,7.00,0,335.44,348.36,14.0,11.6,0.071,594300.3,594300.3,15573,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163829,270131.00
03/16/2016 17:30,2,0.332,ACTIVE,213.51,428.61,59.975,1458163803,"274151322000068","219011344069620",40.65,9.70,0,337.54,451.76,13.8,11.4,0.075,496883.5,496883.5,16611,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163830,270132.00
03/16/2016 17:30,2,0.561,ACTIVE,213.06,341.15,59.975,1458163803,"201051344001135","219011344069620",30.36,5.50,0,332.73,351.07,17.3,14.8,0.115,335479.9,335479.9,26904,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163831,270133.00
03/16/2016 17:30,2,0.592,ACTIVE,213.06,343.25,59.986,1458163803,"201051344000594","219011344069620",30.75,5.00,0,334.54,354.97,18.4,15.9,0.115,342161.5,342161.5,22317,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163832,270134.00
03/16/2016 17:30,2,0.576,ACTIVE,213.29,341.45,59.954,1458163803,"201051344001203","219011344069620",30.02,6.00,0,333.63,353.47,17.5,15.0,0.115,341774.1,341774.1,26887,0,0,0,L,1122011218,0,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163833,270135.00
03/16/2016 17:30,2,0.490,ACTIVE,212.83,340.25,59.986,1458163803,"274151322000054","219011344069620",29.96,7.70,0,335.14,348.96,14.8,12.4,0.088,607207.8,607207.8,15599,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163834,270136.00
03/16/2016 17:30,2,0.562,ACTIVE,213.74,343.25,59.986,1458163803,"201051344000867","219011344069620",30.93,6.30,0,334.84,354.67,17.7,15.1,0.110,330519.2,330519.2,22345,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163835,270137.00
03/16/2016 17:30,2,0.607,ACTIVE,213.51,342.35,59.991,1458163803,"201051344001093","219011344069620",30.38,6.30,0,333.33,354.37,18.8,16.2,0.110,340563.5,340563.5,26767,0,0,0,L,1122011218,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163836,270138.00
03/16/2016 17:30,2,0.521,ACTIVE,213.29,343.55,59.991,1458163803,"201051344000900","219011344069620",30.22,5.00,0,335.74,353.47,15.9,13.5,0.110,345609.4,345609.4,21755,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163837,270139.00
03/16/2016 17:30,2,0.586,ACTIVE,213.51,342.95,60.002,1458163803,"201051344000648","219011344069620",30.89,4.50,0,336.04,354.97,18.4,15.8,0.115,339038.3,339038.3,22028,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163838,270140.00
03/16/2016 17:30,2,0.590,ACTIVE,213.51,343.25,59.991,1458163803,"201051344000569","219011344069620",30.57,5.50,0,335.74,354.37,18.3,15.7,0.119,347066.3,347066.3,21694,0,0,0,L,1122011218,0,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163839,270141.00
03/16/2016 17:30,2,0.568,ACTIVE,213.29,342.35,59.991,1458163803,"201051344000983","219011344069620",30.59,5.50,0,335.74,354.07,17.7,15.2,0.115,339523.8,339523.8,22142,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163840,270142.00
03/16/2016 17:30,2,0.559,ACTIVE,213.51,343.85,59.975,1458163803,"201051344001158","219011344069620",30.53,4.00,0,335.14,354.97,17.3,14.8,0.119,335231.4,335231.4,22362,0,0,0,L,1122011218,0,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163841,270143.00
03/16/2016 17:30,2,0.594,ACTIVE,213.74,344.76,59.991,1458163803,"201051344000576","219011344069620",30.42,5.50,0,335.74,355.28,18.3,15.8,0.115,340099.8,340099.8,21817,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163842,270144.00
03/16/2016 17:30,2,0.508,ACTIVE,212.83,341.75,59.991,1458163803,"274151322000087","219011344069620",29.14,8.50,0,336.04,348.96,15.0,12.6,0.084,582206.9,582206.9,15659,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458163843,270145.00
03/16/2016 17:45,2,0.488,ACTIVE,213.51,342.65,59.975,1458164704,"201051344000645","219011344069620",30.24,6.30,0,336.34,352.87,15.0,12.6,0.088,339943.3,339943.3,21967,0,0,0,L,1122011218,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164705,270146.00
03/16/2016 17:45,2,0.410,ACTIVE,212.83,342.35,59.975,1458164704,"274151322000085","219011344069620",29.46,7.00,0,335.44,347.76,12.3,9.9,0.071,610019.6,610019.6,15618,0,0,0,L,1151911521,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164706,270147.00
03/16/2016 17:45,2,0.502,ACTIVE,213.74,343.85,59.975,1458164704,"201051344000633","219011344069620",30.40,4.50,0,335.44,354.67,15.5,13.0,0.088,331519.7,331519.7,22380,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164707,270148.00
03/16/2016 17:45,2,0.523,ACTIVE,213.29,342.65,60.023,1458164704,"201051344000469","219011344069620",29.58,4.00,0,334.54,351.97,15.7,13.2,0.093,332341.2,332341.2,22365,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164708,270149.00
03/16/2016 17:45,2,0.490,ACTIVE,212.61,340.85,59.981,1458164704,"201051344000646","219011344069620",30.06,5.00,0,333.33,350.47,14.9,12.5,0.075,337171.8,337171.8,26902,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164708,270150.00
03/16/2016 17:45,2,0.434,ACTIVE,212.61,341.75,59.975,1458164704,"274151322000052","219011344069620",29.34,6.70,0,335.14,348.06,12.9,10.5,0.066,618357.6,618357.6,15837,0,0,0,L,1151911521,0,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164709,270151.00
03/16/2016 17:45,2,0.498,ACTIVE,213.06,341.45,59.928,1458164704,"201051344000585","219011344069620",29.78,5.50,0,333.93,350.47,15.0,12.6,0.088,342548.8,342548.8,26910,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164710,270152.00
03/16/2016 17:45,2,0.467,ACTIVE,212.83,339.95,59.975,1458164704,"201051344001230","219011344069620",30.49,5.00,0,333.03,352.27,14.4,12.0,0.084,340988.5,340988.5,26693,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164711,270153.00
03/16/2016 17:45,2,0.506,ACTIVE,213.29,341.75,59.970,1458164704,"201051344000582","219011344069620",29.04,5.00,0,334.54,351.07,14.9,12.4,0.084,334614.8,334614.8,26880,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164712,270154.00
03/16/2016 17:45,2,0.523,ACTIVE,212.61,339.95,59.981,1458164704,"201051344000955","219011344069620",29.62,5.00,0,332.43,350.47,15.7,13.3,0.088,345532.3,345532.3,26818,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164713,270155.00
03/16/2016 17:45,2,0.262,ACTIVE,212.83,416.89,59.975,1458164704,"274151322000094","219011344069620",39.40,8.00,0,338.14,434.93,10.5,8.2,0.057,496791.5,496791.5,16437,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164714,270156.00
03/16/2016 17:45,2,0.547,ACTIVE,213.29,341.75,59.981,1458164704,"201051344000579","219011344069620",27.95,5.50,0,334.84,352.57,15.5,13.0,0.088,346478.4,346478.4,2405,0,0,0,L,1122011218,0,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164715,270157.00
03/16/2016 17:45,2,0.490,ACTIVE,212.83,339.65,59.986,1458164704,"201051344000890","219011344069620",31.17,5.50,0,333.03,350.47,15.5,13.1,0.071,342882.8,342882.8,26839,0,0,0,L,1122011218,0,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164716,270158.00
03/16/2016 17:45,2,0.498,ACTIVE,213.06,341.15,59.981,1458164704,"201051344000438","219011344069620",30.93,4.50,0,333.33,352.27,15.6,13.2,0.084,345032.3,345032.3,26836,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164717,270159.00
03/16/2016 17:45,2,0.543,ACTIVE,213.06,340.85,59.981,1458164704,"201051344000417","219011344069620",29.74,5.50,0,333.93,350.47,16.4,13.9,0.084,338714.4,338714.4,26991,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164718,270160.00
03/16/2016 17:45,2,0.402,ACTIVE,212.83,341.15,60.002,1458164704,"274151322000083","219011344069620",29.88,7.00,0,335.44,348.36,12.2,9.8,0.075,612446.3,612446.3,15873,0,0,0,L,1151911521,0,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164719,270161.00
03/16/2016 17:45,2,0.416,ACTIVE,213.51,340.85,59.970,1458164704,"274151322000076","219011344069620",30.40,7.00,0,336.34,348.66,12.8,10.4,0.071,651775.2,651775.2,15878,0,0,0,L,1151911521,0,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164720,270162.00
03/16/2016 17:45,2,0.480,ACTIVE,213.06,342.05,59.986,1458164704,"201051344000868","219011344069620",30.63,5.00,0,334.24,351.67,15.0,12.5,0.088,331316.3,331316.3,22105,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164721,270163.00
03/16/2016 17:45,2,0.412,ACTIVE,212.61,342.65,59.975,1458164704,"274151322000095","219011344069620",29.44,6.70,0,335.74,347.46,12.3,9.9,0.071,644986.8,644986.8,15761,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164721,270164.00
03/16/2016 17:45,2,0.479,ACTIVE,212.83,342.65,59.981,1458164704,"201051344000988","219011344069620",29.84,5.00,0,334.54,353.17,14.5,12.1,0.097,329486.6,329486.6,22379,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164722,270165.00
03/16/2016 17:45,2,0.492,ACTIVE,212.38,339.04,59.975,1458164704,"201051344001025","219011344069620",29.80,4.50,0,333.33,350.77,14.9,12.5,0.084,342551.4,342551.4,26894,0,0,0,L,1122011218,0,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164723,270166.00
03/16/2016 17:45,2,0.500,ACTIVE,213.06,341.15,59.981,1458164704,"201051344000458","219011344069620",30.30,6.70,0,335.14,351.67,15.4,12.9,0.097,339905.4,339905.4,22287,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164724,270167.00
03/16/2016 17:45,2,0.494,ACTIVE,213.74,343.85,59.975,1458164704,"201051344000853","219011344069620",30.22,4.50,0,336.34,354.37,15.1,12.7,0.093,337530.8,337530.8,21908,0,0,0,L,1122011218,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164725,270168.00
03/16/2016 17:45,2,0.471,ACTIVE,213.29,341.75,59.991,1458164704,"201051344000685","219011344069620",31.01,5.00,0,333.63,351.37,14.8,12.3,0.088,344735.4,344735.4,26713,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164726,270169.00
03/16/2016 17:45,2,0.471,ACTIVE,212.83,341.15,59.986,1458164704,"201051344000917","219011344069620",30.34,6.30,0,332.43,349.86,14.5,12.1,0.084,341996.3,341996.3,26711,0,0,0,L,1122011218,0,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164727,270170.00
03/16/2016 17:45,2,0.457,ACTIVE,213.06,340.85,59.981,1458164704,"201051344001145","219011344069620",30.57,4.50,0,334.84,354.07,14.1,11.7,0.084,347104.8,347104.8,26571,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164728,270171.00
03/16/2016 17:45,2,0.504,ACTIVE,213.06,341.15,59.986,1458164704,"201051344000651","219011344069620",29.98,4.00,0,334.24,350.47,15.3,12.9,0.084,338946.9,338946.9,26937,0,0,0,L,1122011218,0,122.23,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164729,270172.00
03/16/2016 17:45,2,0.385,ACTIVE,212.38,340.85,60.007,1458164704,"274151322000088","219011344069620",29.00,7.00,0,334.84,347.16,11.3,9.0,0.071,594302.9,594302.9,15574,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164730,270173.00
03/16/2016 17:45,2,0.275,ACTIVE,213.51,423.20,59.975,1458164704,"274151322000068","219011344069620",40.04,9.30,0,338.74,443.34,11.4,9.1,0.049,496886.1,496886.1,16612,0,0,0,L,1151911521,0,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164730,270174.00
03/16/2016 17:45,2,0.469,ACTIVE,212.38,339.34,59.975,1458164704,"201051344001135","219011344069620",30.42,5.00,0,332.43,349.56,14.4,12.0,0.080,335483.3,335483.3,26905,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164731,270175.00
03/16/2016 17:45,2,0.504,ACTIVE,212.61,340.85,59.975,1458164704,"201051344000594","219011344069620",30.30,5.00,0,333.93,352.27,15.5,13.1,0.084,342165.2,342165.2,22318,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164732,270176.00
03/16/2016 17:45,2,0.479,ACTIVE,212.83,339.95,60.007,1458164704,"201051344001203","219011344069620",30.40,5.50,0,333.93,351.37,14.8,12.3,0.088,341777.5,341777.5,26888,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164733,270177.00
03/16/2016 17:45,2,0.402,ACTIVE,212.61,341.45,59.975,1458164704,"274151322000054","219011344069620",29.56,7.30,0,335.44,347.76,12.1,9.7,0.075,607210.7,607210.7,15600,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164734,270178.00
03/16/2016 17:45,2,0.490,ACTIVE,213.29,341.15,59.928,1458164704,"201051344000867","219011344069620",29.72,6.00,0,334.84,352.57,14.8,12.3,0.088,330522.8,330522.8,22346,0,0,0,L,1122011218,0,122.46,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164735,270179.00
03/16/2016 17:45,2,0.520,ACTIVE,212.83,340.85,59.965,1458164704,"201051344001093","219011344069620",30.34,6.30,0,333.03,350.77,16.0,13.5,0.084,340567.2,340567.2,26768,0,0,0,L,1122011218,0,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164736,270180.00
03/16/2016 17:45,2,0.439,ACTIVE,212.83,341.75,59.970,1458164704,"201051344000900","219011344069620",28.98,5.00,0,335.44,351.97,12.9,10.5,0.088,345612.5,345612.5,21756,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164737,270181.00
03/16/2016 17:45,2,0.490,ACTIVE,213.29,341.45,59.975,1458164704,"201051344000648","219011344069620",31.11,4.50,0,335.74,352.57,15.4,13.0,0.080,339042.0,339042.0,22029,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164738,270182.00
03/16/2016 17:45,2,0.512,ACTIVE,213.06,341.75,59.975,1458164704,"201051344000569","219011344069620",29.30,5.50,0,336.04,352.87,15.2,12.7,0.088,347069.9,347069.9,21695,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164739,270183.00
03/16/2016 17:45,2,0.486,ACTIVE,213.06,341.15,59.965,1458164704,"201051344000983","219011344069620",29.92,5.00,0,334.84,351.97,14.8,12.3,0.093,339527.3,339527.3,22143,0,0,0,L,1122011218,0,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164740,270184.00
03/16/2016 17:45,2,0.473,ACTIVE,213.06,341.45,59.981,1458164704,"201051344001158","219011344069620",30.10,4.00,0,335.14,352.27,14.4,12.0,0.088,335234.8,335234.8,22363,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164740,270185.00
03/16/2016 17:45,2,0.502,ACTIVE,213.29,342.35,59.944,1458164704,"201051344000576","219011344069620",30.38,5.00,0,335.74,352.27,15.4,13.0,0.084,340103.4,340103.4,21818,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164741,270186.00
03/16/2016 17:45,2,0.410,ACTIVE,212.83,342.65,59.954,1458164704,"274151322000087","219011344069620",29.14,8.00,0,335.44,348.06,12.1,9.8,0.075,582209.8,582209.8,15660,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458164742,270187.00
03/16/2016 18:00,2,0.502,ACTIVE,213.51,343.25,60.002,1458165603,"201051344000645","219011344069620",30.18,6.00,0,335.74,349.56,15.4,12.9,0.093,339946.1,339946.1,21968,0,0,0,L,1122011218,0,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165604,270188.00
03/16/2016 18:00,2,0.424,ACTIVE,212.61,341.75,59.991,1458165603,"274151322000085","219011344069620",29.40,6.70,0,336.64,346.86,12.7,10.3,0.071,610021.8,610021.8,15619,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165605,270189.00
03/16/2016 18:00,2,0.523,ACTIVE,213.74,344.76,60.007,1458165603,"201051344000633","219011344069620",29.50,4.50,0,335.44,351.67,15.6,13.2,0.088,331522.7,331522.7,22381,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165606,270190.00
03/16/2016 18:00,2,0.537,ACTIVE,213.29,343.55,60.002,1458165603,"201051344000469","219011344069620",29.48,3.70,0,333.63,349.86,16.1,13.6,0.093,332344.3,332344.3,22366,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165607,270191.00
03/16/2016 18:00,2,0.488,ACTIVE,212.61,340.85,59.996,1458165603,"201051344000646","219011344069620",30.77,4.50,0,333.03,348.36,15.2,12.7,0.084,337174.7,337174.7,26903,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165608,270192.00
03/16/2016 18:00,2,0.436,ACTIVE,212.38,340.85,59.986,1458165603,"274151322000052","219011344069620",29.86,6.70,0,335.74,346.86,13.2,10.8,0.075,618360.0,618360.0,15838,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165609,270193.00
03/16/2016 18:00,2,0.490,ACTIVE,213.06,341.15,59.970,1458165603,"201051344000585","219011344069620",30.83,5.50,0,333.33,348.66,15.3,12.9,0.084,342551.7,342551.7,26911,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165610,270194.00
03/16/2016 18:00,2,0.477,ACTIVE,213.06,340.55,60.007,1458165603,"201051344001230","219011344069620",30.36,5.00,0,331.83,347.76,14.7,12.2,0.084,340991.3,340991.3,26694,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165611,270195.00
03/16/2016 18:00,2,0.510,ACTIVE,213.51,341.45,60.023,1458165603,"201051344000582","219011344069620",29.60,4.50,0,334.24,348.36,15.3,12.9,0.080,334617.8,334617.8,26881,0,0,0,L,1122011218,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165612,270196.00
03/16/2016 18:00,2,0.510,ACTIVE,212.83,340.25,59.991,1458165603,"201051344000955","219011344069620",30.87,5.00,0,331.83,347.16,16.0,13.5,0.088,345535.3,345535.3,26819,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165613,270197.00
03/16/2016 18:00,2,0.264,ACTIVE,212.83,420.50,60.002,1458165603,"274151322000094","219011344069620",39.84,8.00,0,337.84,431.02,10.7,8.4,0.053,496793.3,496793.3,16438,0,0,0,L,1151911521,0,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165614,270198.00
03/16/2016 18:00,2,0.484,ACTIVE,213.29,348.06,60.002,1458165603,"201051344000579","219011344069620",32.08,5.00,0,334.84,353.47,15.8,13.3,0.088,346481.6,346481.6,2406,0,0,0,L,1122011218,0,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165615,270199.00
