ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 18:00,2,0.498,ACTIVE,212.83,340.25,60.023,1458165603,"201051344000890","219011344069620",31.13,5.50,0,333.63,350.17,15.7,13.2,0.080,342885.8,342885.8,26840,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165616,270200.00
03/16/2016 18:00,2,0.514,ACTIVE,213.29,341.45,60.007,1458165603,"201051344000438","219011344069620",30.22,4.50,0,333.03,349.56,15.7,13.2,0.088,345035.4,345035.4,26837,0,0,0,L,1122011218,0,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165617,270201.00
03/16/2016 18:00,2,0.545,ACTIVE,213.29,341.45,60.018,1458165603,"201051344000417","219011344069620",29.98,5.50,0,333.63,348.96,16.6,14.1,0.088,338717.7,338717.7,26992,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165618,270202.00
03/16/2016 18:00,2,0.416,ACTIVE,212.61,342.65,60.002,1458165603,"274151322000083","219011344069620",29.30,7.00,0,336.34,347.16,12.3,10.0,0.071,612448.5,612448.5,15874,0,0,0,L,1151911521,0,122.23,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165619,270203.00
03/16/2016 18:00,2,0.424,ACTIVE,213.29,342.65,60.012,1458165603,"274151322000076","219011344069620",30.00,7.00,0,337.24,347.46,12.9,10.6,0.080,651777.5,651777.5,15879,0,0,0,L,1151911521,0,122.46,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165620,270204.00
03/16/2016 18:00,2,0.492,ACTIVE,213.06,342.35,60.018,1458165603,"201051344000868","219011344069620",30.40,5.00,0,334.24,350.77,15.2,12.7,0.088,331319.2,331319.2,22106,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165620,270205.00
03/16/2016 18:00,2,0.412,ACTIVE,212.83,341.75,60.018,1458165603,"274151322000095","219011344069620",29.64,6.70,0,336.04,346.56,12.4,10.1,0.066,644989.0,644989.0,15762,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165621,270206.00
03/16/2016 18:00,2,0.486,ACTIVE,213.29,344.15,60.018,1458165603,"201051344000988","219011344069620",29.80,5.00,0,333.63,351.97,14.7,12.2,0.097,329489.3,329489.3,22380,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165622,270207.00
03/16/2016 18:00,2,0.492,ACTIVE,212.83,340.25,60.007,1458165603,"201051344001025","219011344069620",30.08,4.50,0,332.43,351.67,15.1,12.6,0.084,342554.3,342554.3,26895,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165623,270208.00
03/16/2016 18:00,2,0.508,ACTIVE,213.06,341.75,60.018,1458165603,"201051344000458","219011344069620",30.30,6.70,0,334.24,348.96,15.6,13.1,0.093,339908.5,339908.5,22288,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165624,270209.00
03/16/2016 18:00,2,0.498,ACTIVE,213.96,343.85,60.028,1458165603,"201051344000853","219011344069620",30.08,4.50,0,335.44,350.47,15.2,12.7,0.093,337533.7,337533.7,21909,0,0,0,L,1122011218,0,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165625,270210.00
03/16/2016 18:00,2,0.484,ACTIVE,213.51,341.45,60.007,1458165603,"201051344000685","219011344069620",30.26,5.00,0,333.63,349.86,14.9,12.4,0.084,344738.3,344738.3,26714,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165626,270211.00
03/16/2016 18:00,2,0.480,ACTIVE,213.29,341.45,60.012,1458165603,"201051344000917","219011344069620",29.96,6.30,0,332.43,348.06,14.6,12.2,0.080,341999.1,341999.1,26712,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165627,270212.00
03/16/2016 18:00,2,0.441,ACTIVE,213.51,341.15,60.018,1458165603,"201051344001145","219011344069620",31.25,4.50,0,333.33,350.47,14.0,11.6,0.088,347107.5,347107.5,26572,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165628,270213.00
03/16/2016 18:00,2,0.504,ACTIVE,213.29,341.15,60.023,1458165603,"201051344000651","219011344069620",30.14,4.00,0,334.54,347.76,15.4,12.9,0.080,338949.9,338949.9,26938,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165629,270214.00
03/16/2016 18:00,2,0.387,ACTIVE,212.38,341.15,60.012,1458165603,"274151322000088","219011344069620",28.90,7.00,0,335.44,345.96,11.3,9.0,0.071,594305.0,594305.0,15575,0,0,0,L,1151911521,0,122.68,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165630,270215.00
03/16/2016 18:00,2,0.279,ACTIVE,213.51,422.30,60.023,1458165603,"274151322000068","219011344069620",40.08,9.30,0,338.74,430.12,11.4,9.1,0.049,496888.1,496888.1,16613,0,0,0,L,1151911521,0,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165631,270216.00
03/16/2016 18:00,2,0.480,ACTIVE,212.83,339.65,59.986,1458165603,"201051344001135","219011344069620",29.50,5.00,0,332.43,346.86,14.3,11.9,0.088,335486.1,335486.1,26906,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165632,270217.00
03/16/2016 18:00,2,0.514,ACTIVE,212.83,342.05,60.018,1458165603,"201051344000594","219011344069620",29.74,5.00,0,333.03,351.67,15.5,13.1,0.093,342168.2,342168.2,22319,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165633,270218.00
03/16/2016 18:00,2,0.479,ACTIVE,213.06,340.55,60.023,1458165603,"201051344001203","219011344069620",30.53,5.50,0,333.03,348.66,14.8,12.4,0.084,341780.3,341780.3,26889,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165634,270219.00
03/16/2016 18:00,2,0.408,ACTIVE,212.61,342.35,60.018,1458165603,"274151322000054","219011344069620",29.26,7.00,0,335.74,346.26,12.1,9.8,0.075,607212.9,607212.9,15601,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165635,270220.00
03/16/2016 18:00,2,0.484,ACTIVE,213.29,341.75,60.023,1458165603,"201051344000867","219011344069620",30.26,6.00,0,334.54,351.37,14.9,12.4,0.084,330525.6,330525.6,22347,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165635,270221.00
03/16/2016 18:00,2,0.527,ACTIVE,213.06,340.85,60.028,1458165603,"201051344001093","219011344069620",29.84,6.00,0,333.33,349.26,16.0,13.5,0.084,340570.4,340570.4,26769,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165636,270222.00
03/16/2016 18:00,2,0.449,ACTIVE,213.06,342.35,60.018,1458165603,"201051344000900","219011344069620",28.13,5.00,0,333.63,348.96,12.8,10.4,0.084,345614.9,345614.9,21757,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165637,270223.00
03/16/2016 18:00,2,0.514,ACTIVE,213.51,342.05,60.034,1458165603,"201051344000648","219011344069620",30.04,4.00,0,335.44,349.86,15.7,13.2,0.088,339045.1,339045.1,22030,0,0,0,L,1122011218,0,121.78,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165638,270224.00
03/16/2016 18:00,2,0.508,ACTIVE,213.06,342.35,60.028,1458165603,"201051344000569","219011344069620",29.76,5.50,0,334.54,348.96,15.3,12.9,0.093,347072.9,347072.9,21696,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165639,270225.00
03/16/2016 18:00,2,0.479,ACTIVE,213.29,341.75,60.028,1458165603,"201051344000983","219011344069620",30.49,5.00,0,334.24,348.96,14.8,12.4,0.088,339530.2,339530.2,22144,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165640,270226.00
03/16/2016 18:00,2,0.457,ACTIVE,213.29,342.05,60.028,1458165603,"201051344001158","219011344069620",31.01,4.00,0,333.63,349.56,14.4,12.0,0.093,335237.5,335237.5,22364,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165641,270227.00
03/16/2016 18:00,2,0.543,ACTIVE,213.74,342.95,60.023,1458165603,"201051344000576","219011344069620",24.37,5.00,0,335.14,351.07,13.4,11.0,0.080,340106.4,340106.4,21819,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165642,270228.00
03/16/2016 18:00,2,0.404,ACTIVE,212.83,342.65,60.023,1458165603,"274151322000087","219011344069620",29.76,7.70,0,336.04,346.86,12.2,9.8,0.066,582212.0,582212.0,15661,0,0,0,L,1151911521,0,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458165643,270229.00
03/16/2016 18:15,2,0.430,ACTIVE,213.51,342.05,60.002,1458166503,"201051344000645","219011344069620",29.64,6.00,0,336.34,351.07,12.9,10.5,0.066,339949.5,339949.5,21969,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166504,270230.00
03/16/2016 18:15,2,0.346,ACTIVE,212.61,339.65,59.996,1458166503,"274151322000085","219011344069620",28.94,6.70,0,336.64,347.46,10.2,7.9,0.053,610024.5,610024.5,15620,0,0,0,L,1151911521,0,122.68,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166505,270231.00
03/16/2016 18:15,2,0.445,ACTIVE,213.29,343.25,59.991,1458166503,"201051344000633","219011344069620",29.34,4.50,0,335.14,352.57,13.2,10.9,0.075,331526.1,331526.1,22382,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166506,270232.00
03/16/2016 18:15,2,0.471,ACTIVE,213.06,341.15,59.996,1458166503,"201051344000469","219011344069620",27.91,3.70,0,334.54,350.17,13.3,10.9,0.071,332347.8,332347.8,22367,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166507,270233.00
03/16/2016 18:15,2,0.434,ACTIVE,212.61,340.25,59.991,1458166503,"201051344000646","219011344069620",28.86,4.50,0,333.33,348.96,12.7,10.3,0.062,337178.0,337178.0,26904,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166507,270234.00
03/16/2016 18:15,2,0.365,ACTIVE,212.16,341.75,59.996,1458166503,"274151322000052","219011344069620",29.22,6.70,0,335.74,348.06,10.8,8.5,0.062,618362.8,618362.8,15839,0,0,0,L,1151911521,0,121.33,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166508,270235.00
03/16/2016 18:15,2,0.430,ACTIVE,212.83,341.15,60.002,1458166503,"201051344000585","219011344069620",29.92,5.00,0,334.24,349.26,13.0,10.6,0.062,342555.0,342555.0,26912,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166509,270236.00
03/16/2016 18:15,2,0.406,ACTIVE,212.83,339.65,60.007,1458166503,"201051344001230","219011344069620",29.54,5.00,0,333.03,348.06,12.2,9.9,0.066,340994.4,340994.4,26695,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166510,270237.00
03/16/2016 18:15,2,0.422,ACTIVE,213.29,340.85,59.991,1458166503,"201051344000582","219011344069620",30.18,4.50,0,334.54,349.26,13.0,10.6,0.066,334621.1,334621.1,26882,0,0,0,L,1122011218,0,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166511,270238.00
03/16/2016 18:15,2,0.459,ACTIVE,212.38,339.04,60.023,1458166503,"201051344000955","219011344069620",29.44,5.00,0,332.43,351.97,13.7,11.3,0.066,345538.8,345538.8,26820,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166512,270239.00
03/16/2016 18:15,2,0.217,ACTIVE,212.38,410.88,59.991,1458166503,"274151322000094","219011344069620",38.84,7.70,0,338.14,433.72,8.6,6.3,0.044,496795.5,496795.5,16439,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166513,270240.00
03/16/2016 18:15,2,0.469,ACTIVE,213.29,341.15,59.991,1458166503,"201051344000579","219011344069620",28.71,5.00,0,335.44,352.27,13.6,11.2,0.071,346485.2,346485.2,2407,0,0,0,L,1122011218,0,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166514,270241.00
03/16/2016 18:15,2,0.453,ACTIVE,212.61,339.34,59.965,1458166503,"201051344000890","219011344069620",29.58,5.00,0,333.63,351.97,13.6,11.2,0.071,342889.3,342889.3,26841,0,0,0,L,1122011218,0,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166515,270242.00
03/16/2016 18:15,2,0.447,ACTIVE,212.83,340.55,60.023,1458166503,"201051344000438","219011344069620",29.66,4.50,0,334.24,351.67,13.5,11.1,0.066,345038.8,345038.8,26838,0,0,0,L,1122011218,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166516,270243.00
03/16/2016 18:15,2,0.473,ACTIVE,213.06,340.25,59.986,1458166503,"201051344000417","219011344069620",29.82,5.00,0,333.93,351.37,14.3,11.9,0.071,338721.3,338721.3,26993,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166517,270244.00
03/16/2016 18:15,2,0.340,ACTIVE,212.61,341.15,60.007,1458166503,"274151322000083","219011344069620",29.28,6.70,0,336.04,348.06,10.1,7.8,0.062,612451.2,612451.2,15875,0,0,0,L,1151911521,0,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166518,270245.00
03/16/2016 18:15,2,0.346,ACTIVE,212.83,340.85,59.991,1458166503,"274151322000076","219011344069620",29.98,6.70,0,336.64,348.06,10.5,8.2,0.066,651780.3,651780.3,15880,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166519,270246.00
03/16/2016 18:15,2,0.432,ACTIVE,213.06,341.15,60.002,1458166503,"201051344000868","219011344069620",29.42,4.50,0,334.54,350.17,12.9,10.6,0.071,331322.5,331322.5,22107,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166520,270247.00
03/16/2016 18:15,2,0.338,ACTIVE,212.38,339.95,59.996,1458166503,"274151322000095","219011344069620",29.50,6.30,0,336.04,347.16,10.1,7.8,0.053,644991.7,644991.7,15763,0,0,0,L,1151911521,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166521,270248.00
03/16/2016 18:15,2,0.412,ACTIVE,212.83,342.05,59.996,1458166503,"201051344000988","219011344069620",29.78,5.00,0,334.24,352.87,12.4,10.1,0.080,329492.6,329492.6,22381,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166522,270249.00
03/16/2016 18:15,2,0.430,ACTIVE,212.61,339.04,60.034,1458166503,"201051344001025","219011344069620",29.70,4.50,0,333.33,349.86,12.9,10.6,0.066,342557.6,342557.6,26896,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166523,270250.00
03/16/2016 18:15,2,0.445,ACTIVE,212.83,340.55,59.996,1458166503,"201051344000458","219011344069620",29.64,6.30,0,334.54,349.56,13.4,11.0,0.066,339911.9,339911.9,22289,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166524,270251.00
03/16/2016 18:15,2,0.428,ACTIVE,213.74,342.65,60.002,1458166503,"201051344000853","219011344069620",29.42,4.50,0,336.64,351.37,12.8,10.4,0.071,337537.0,337537.0,21910,0,0,0,L,1122011218,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166525,270252.00
03/16/2016 18:15,2,0.436,ACTIVE,213.29,340.85,59.996,1458166503,"201051344000685","219011344069620",28.03,5.00,0,333.03,349.26,12.4,10.0,0.071,344741.5,344741.5,26715,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166526,270253.00
03/16/2016 18:15,2,0.412,ACTIVE,213.06,340.25,59.996,1458166503,"201051344000917","219011344069620",29.60,6.30,0,332.73,351.67,12.4,10.0,0.071,342002.2,342002.2,26713,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166526,270254.00
03/16/2016 18:15,2,0.400,ACTIVE,213.29,340.25,59.996,1458166503,"201051344001145","219011344069620",29.70,4.50,0,334.54,352.27,12.1,9.7,0.066,347110.6,347110.6,26573,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166527,270255.00
03/16/2016 18:15,2,0.447,ACTIVE,213.06,340.55,59.996,1458166503,"201051344000651","219011344069620",28.41,4.00,0,333.63,351.67,12.9,10.5,0.066,338953.3,338953.3,26939,0,0,0,L,1122011218,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166528,270256.00
03/16/2016 18:15,2,0.328,ACTIVE,211.93,339.04,59.991,1458166503,"274151322000088","219011344069620",27.85,6.70,0,335.44,346.86,9.2,7.0,0.044,594307.4,594307.4,15576,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166529,270257.00
03/16/2016 18:15,2,0.232,ACTIVE,213.06,416.89,59.991,1458166503,"274151322000068","219011344069620",39.52,9.00,0,339.04,437.33,9.3,7.1,0.040,496890.5,496890.5,16614,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166530,270258.00
03/16/2016 18:15,2,0.412,ACTIVE,212.61,338.44,60.007,1458166503,"201051344001135","219011344069620",29.68,4.50,0,332.43,348.06,12.4,10.1,0.066,335489.2,335489.2,26907,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166531,270259.00
03/16/2016 18:15,2,0.447,ACTIVE,212.61,340.55,60.002,1458166503,"201051344000594","219011344069620",29.54,4.50,0,333.33,354.37,13.4,11.0,0.071,342171.6,342171.6,22320,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166532,270260.00
03/16/2016 18:15,2,0.418,ACTIVE,213.06,339.34,60.023,1458166503,"201051344001203","219011344069620",29.52,5.00,0,333.33,354.97,12.6,10.2,0.066,341783.6,341783.6,26890,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166533,270261.00
03/16/2016 18:15,2,0.338,ACTIVE,212.16,339.95,59.996,1458166503,"274151322000054","219011344069620",28.92,7.00,0,335.44,347.76,9.9,7.6,0.057,607215.5,607215.5,15602,0,0,0,L,1151911521,0,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166534,270262.00
03/16/2016 18:15,2,0.424,ACTIVE,213.29,340.25,59.991,1458166503,"201051344000867","219011344069620",29.78,6.00,0,333.93,349.56,12.8,10.4,0.066,330528.9,330528.9,22348,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166535,270263.00
03/16/2016 18:15,2,0.449,ACTIVE,212.83,340.55,59.996,1458166503,"201051344001093","219011344069620",30.51,6.00,0,333.93,351.67,13.9,11.5,0.062,340573.9,340573.9,26770,0,0,0,L,1122011218,0,122.01,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166535,270264.00
03/16/2016 18:15,2,0.361,ACTIVE,212.83,341.75,59.986,1458166503,"201051344000900","219011344069620",29.74,4.50,0,334.84,354.07,10.9,8.6,0.066,345617.7,345617.7,21758,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166536,270265.00
03/16/2016 18:15,2,0.445,ACTIVE,213.06,340.85,60.002,1458166503,"201051344000648","219011344069620",29.92,4.00,0,335.44,350.17,13.5,11.1,0.066,339048.5,339048.5,22031,0,0,0,L,1122011218,0,121.33,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166537,270266.00
03/16/2016 18:15,2,0.441,ACTIVE,213.06,341.75,59.996,1458166503,"201051344000569","219011344069620",29.56,5.00,0,335.44,350.47,13.3,10.9,0.066,347076.3,347076.3,21697,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166538,270267.00
03/16/2016 18:15,2,0.432,ACTIVE,213.06,340.85,59.996,1458166503,"201051344000983","219011344069620",28.73,5.00,0,333.93,352.87,12.6,10.2,0.071,339533.5,339533.5,22145,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166539,270268.00
03/16/2016 18:15,2,0.408,ACTIVE,213.29,341.75,59.986,1458166503,"201051344001158","219011344069620",29.76,3.70,0,335.14,351.67,12.4,10.0,0.075,335240.7,335240.7,22365,0,0,0,L,1122011218,0,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166540,270269.00
03/16/2016 18:15,2,0.436,ACTIVE,213.51,342.35,59.991,1458166503,"201051344000576","219011344069620",30.04,5.00,0,335.44,352.57,13.3,10.9,0.071,340109.7,340109.7,21820,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166541,270270.00
03/16/2016 18:15,2,0.348,ACTIVE,212.38,340.55,60.012,1458166503,"274151322000087","219011344069620",28.61,7.70,0,336.04,347.76,10.1,7.8,0.057,582214.6,582214.6,15662,0,0,0,L,1151911521,0,122.23,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458166542,270271.00
03/16/2016 18:30,2,0.381,ACTIVE,213.51,341.15,59.981,1458167404,"201051344000645","219011344069620",28.98,6.00,0,335.14,348.36,11.2,8.9,0.057,339951.6,339951.6,21970,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167405,270272.00
03/16/2016 18:30,2,0.289,ACTIVE,212.61,339.04,59.981,1458167404,"274151322000085","219011344069620",29.34,6.30,0,336.34,344.45,8.6,6.4,0.040,610026.0,610026.0,15621,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167406,270273.00
03/16/2016 18:30,2,0.391,ACTIVE,213.51,342.95,60.012,1458167404,"201051344000633","219011344069620",29.70,4.50,0,334.24,350.17,11.8,9.4,0.057,331528.3,331528.3,22383,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167407,270274.00
03/16/2016 18:30,2,0.410,ACTIVE,213.06,341.15,59.975,1458167404,"201051344000469","219011344069620",28.80,3.70,0,333.03,348.06,12.0,9.7,0.062,332350.1,332350.1,22368,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167408,270275.00
03/16/2016 18:30,2,0.375,ACTIVE,212.61,339.34,59.996,1458167404,"201051344000646","219011344069620",29.56,4.50,0,332.13,346.86,11.2,8.9,0.057,337180.1,337180.1,26905,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167409,270276.00
03/16/2016 18:30,2,0.316,ACTIVE,212.16,339.04,59.954,1458167404,"274151322000052","219011344069620",28.84,6.30,0,335.44,344.76,9.3,7.0,0.040,618364.5,618364.5,15840,0,0,0,L,1151911521,0,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167410,270277.00
03/16/2016 18:30,2,0.381,ACTIVE,212.61,339.34,59.996,1458167404,"201051344000585","219011344069620",29.58,5.00,0,333.03,347.46,11.4,9.1,0.057,342557.2,342557.2,26913,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167411,270278.00
03/16/2016 18:30,2,0.361,ACTIVE,212.61,338.44,59.986,1458167404,"201051344001230","219011344069620",29.00,5.00,0,332.73,345.36,10.7,8.4,0.053,340996.5,340996.5,26696,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167412,270279.00
03/16/2016 18:30,2,0.393,ACTIVE,213.29,339.95,59.996,1458167404,"201051344000582","219011344069620",28.21,4.50,0,333.93,347.76,11.3,8.9,0.057,334623.3,334623.3,26883,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167413,270280.00
03/16/2016 18:30,2,0.404,ACTIVE,212.38,338.44,59.986,1458167404,"201051344000955","219011344069620",29.34,4.50,0,332.13,346.56,12.1,9.7,0.057,345541.2,345541.2,26821,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167414,270281.00
03/16/2016 18:30,2,0.189,ACTIVE,212.38,382.03,59.981,1458167404,"274151322000094","219011344069620",35.90,7.00,0,337.54,422.00,6.9,4.8,0.031,496796.6,496796.6,16440,0,0,0,L,1151911521,0,121.78,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167415,270282.00
03/16/2016 18:30,2,0.412,ACTIVE,213.06,340.55,60.034,1458167404,"201051344000579","219011344069620",29.58,5.00,0,334.24,347.76,12.4,10.1,0.057,346487.6,346487.6,2408,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167415,270283.00
03/16/2016 18:30,2,0.398,ACTIVE,212.38,338.14,59.975,1458167404,"201051344000890","219011344069620",29.62,5.00,0,332.43,346.26,12.0,9.6,0.057,342891.6,342891.6,26842,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167416,270284.00
03/16/2016 18:30,2,0.387,ACTIVE,212.83,339.65,59.965,1458167404,"201051344000438","219011344069620",30.16,4.50,0,333.03,347.16,11.9,9.6,0.049,345041.1,345041.1,26839,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167417,270285.00
03/16/2016 18:30,2,0.428,ACTIVE,213.06,339.34,59.991,1458167404,"201051344000417","219011344069620",29.46,5.00,0,332.73,346.26,12.8,10.4,0.053,338723.9,338723.9,26994,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167418,270286.00
03/16/2016 18:30,2,0.301,ACTIVE,212.61,341.15,59.981,1458167404,"274151322000083","219011344069620",27.95,7.00,0,336.04,344.76,8.5,6.3,0.040,612452.7,612452.7,15876,0,0,0,L,1151911521,0,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167419,270287.00
03/16/2016 18:30,2,0.299,ACTIVE,213.06,340.55,59.975,1458167404,"274151322000076","219011344069620",29.42,6.70,0,337.24,345.36,8.9,6.7,0.044,651781.9,651781.9,15881,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167420,270288.00
03/16/2016 18:30,2,0.381,ACTIVE,212.83,340.85,59.991,1458167404,"201051344000868","219011344069620",29.42,4.50,0,334.24,348.36,11.4,9.0,0.057,331324.7,331324.7,22108,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167421,270289.00
03/16/2016 18:30,2,0.289,ACTIVE,212.38,338.44,59.986,1458167404,"274151322000095","219011344069620",28.98,6.30,0,335.74,343.85,8.6,6.3,0.044,644993.2,644993.2,15764,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167422,270290.00
03/16/2016 18:30,2,0.357,ACTIVE,212.61,341.75,59.981,1458167404,"201051344000988","219011344069620",29.76,5.00,0,333.63,348.96,10.8,8.5,0.057,329494.7,329494.7,22382,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167423,270291.00
03/16/2016 18:30,2,0.379,ACTIVE,212.38,338.44,59.991,1458167404,"201051344001025","219011344069620",29.54,4.50,0,332.73,347.16,11.3,9.0,0.057,342559.7,342559.7,26897,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167424,270292.00
03/16/2016 18:30,2,0.398,ACTIVE,213.06,340.25,59.986,1458167404,"201051344000458","219011344069620",29.34,6.30,0,334.24,347.16,11.8,9.5,0.057,339914.2,339914.2,22290,0,0,0,L,1122011218,0,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167425,270293.00
03/16/2016 18:30,2,0.369,ACTIVE,213.51,342.05,59.975,1458167404,"201051344000853","219011344069620",30.28,4.50,0,336.04,348.96,11.4,9.0,0.057,337539.2,337539.2,21911,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167426,270294.00
03/16/2016 18:30,2,0.375,ACTIVE,213.06,339.34,60.002,1458167404,"201051344000685","219011344069620",29.28,4.50,0,333.33,347.46,11.2,8.9,0.044,344743.7,344743.7,26716,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167427,270295.00
03/16/2016 18:30,2,0.365,ACTIVE,212.83,339.95,59.991,1458167404,"201051344000917","219011344069620",29.26,6.00,0,332.43,346.86,10.8,8.5,0.049,342004.3,342004.3,26714,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167428,270296.00
03/16/2016 18:30,2,0.344,ACTIVE,213.06,339.65,59.981,1458167404,"201051344001145","219011344069620",29.86,4.50,0,333.63,347.16,10.4,8.1,0.053,347112.6,347112.6,26574,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167429,270297.00
03/16/2016 18:30,2,0.389,ACTIVE,212.61,339.65,59.975,1458167404,"201051344000651","219011344069620",29.32,3.70,0,334.54,346.26,11.6,9.3,0.053,338955.5,338955.5,26940,0,0,0,L,1122011218,0,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167430,270298.00
03/16/2016 18:30,2,0.277,ACTIVE,212.16,340.55,59.981,1458167404,"274151322000088","219011344069620",27.79,6.70,0,335.44,343.85,7.8,5.6,0.040,594308.7,594308.7,15577,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167431,270299.00
03/16/2016 18:30,2,0.203,ACTIVE,213.29,396.15,59.981,1458167404,"274151322000068","219011344069620",37.29,8.50,0,338.74,422.30,7.7,5.5,0.031,496891.8,496891.8,16615,0,0,0,L,1151911521,0,122.46,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167431,270300.00
03/16/2016 18:30,2,0.365,ACTIVE,212.38,338.14,59.981,1458167404,"201051344001135","219011344069620",29.00,4.50,0,332.73,345.06,10.8,8.5,0.057,335491.3,335491.3,26908,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167432,270301.00
03/16/2016 18:30,2,0.395,ACTIVE,212.61,340.55,59.981,1458167404,"201051344000594","219011344069620",29.48,5.00,0,333.63,347.46,11.8,9.4,0.062,342173.9,342173.9,22321,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167433,270302.00
03/16/2016 18:30,2,0.371,ACTIVE,212.83,338.14,60.012,1458167404,"201051344001203","219011344069620",29.22,5.00,0,333.63,347.16,11.0,8.7,0.053,341785.7,341785.7,26891,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167434,270303.00
03/16/2016 18:30,2,0.287,ACTIVE,212.38,338.44,59.986,1458167404,"274151322000054","219011344069620",28.86,7.00,0,335.44,344.45,8.4,6.2,0.035,607217.0,607217.0,15603,0,0,0,L,1151911521,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167435,270304.00
03/16/2016 18:30,2,0.377,ACTIVE,213.29,341.15,59.991,1458167404,"201051344000867","219011344069620",29.24,6.00,0,333.93,347.76,11.2,8.9,0.057,330531.1,330531.1,22349,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167436,270305.00
03/16/2016 18:30,2,0.418,ACTIVE,212.83,339.65,59.991,1458167404,"201051344001093","219011344069620",29.24,6.00,0,333.03,346.26,12.4,10.0,0.049,340576.3,340576.3,26771,0,0,0,L,1122011218,0,122.01,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167437,270306.00
03/16/2016 18:30,2,0.316,ACTIVE,212.83,340.55,59.996,1458167404,"201051344000900","219011344069620",29.30,4.50,0,334.54,347.76,9.4,7.1,0.057,345619.4,345619.4,21759,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167438,270307.00
03/16/2016 18:30,2,0.398,ACTIVE,213.06,340.85,59.996,1458167404,"201051344000648","219011344069620",29.54,4.00,0,334.54,348.06,12.0,9.6,0.057,339050.8,339050.8,22032,0,0,0,L,1122011218,0,121.55,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167439,270308.00
03/16/2016 18:30,2,0.387,ACTIVE,213.06,340.85,59.986,1458167404,"201051344000569","219011344069620",29.76,5.00,0,335.14,347.76,11.7,9.3,0.057,347078.6,347078.6,21698,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167440,270309.00
03/16/2016 18:30,2,0.373,ACTIVE,212.83,340.25,59.991,1458167404,"201051344000983","219011344069620",29.64,5.00,0,333.33,348.36,11.3,8.9,0.057,339535.6,339535.6,22146,0,0,0,L,1122011218,0,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167441,270310.00
03/16/2016 18:30,2,0.359,ACTIVE,212.83,340.85,59.996,1458167404,"201051344001158","219011344069620",29.64,3.70,0,335.14,348.36,10.8,8.5,0.057,335242.7,335242.7,22366,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167442,270311.00
03/16/2016 18:30,2,0.393,ACTIVE,213.51,341.75,59.986,1458167404,"201051344000576","219011344069620",29.38,4.50,0,334.54,348.96,11.7,9.4,0.053,340112.0,340112.0,21821,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167443,270312.00
03/16/2016 18:30,2,0.309,ACTIVE,212.61,340.25,59.981,1458167404,"274151322000087","219011344069620",27.65,7.70,0,335.74,344.76,8.7,6.5,0.035,582216.1,582216.1,15663,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458167444,270313.00
03/16/2016 18:45,2,0.416,ACTIVE,213.06,340.55,59.970,1458168303,"201051344000645","219011344069620",29.94,5.50,0,334.54,347.16,12.7,10.3,0.071,339953.9,339953.9,21971,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168305,270314.00
03/16/2016 18:45,2,0.330,ACTIVE,212.61,342.35,59.970,1458168303,"274151322000085","219011344069620",29.60,6.30,0,336.64,345.36,9.9,7.6,0.049,610027.7,610027.7,15622,0,0,0,L,1151911521,0,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168306,270315.00
03/16/2016 18:45,2,0.428,ACTIVE,213.51,342.35,59.986,1458168303,"201051344000633","219011344069620",30.02,4.50,0,334.84,349.56,13.1,10.7,0.066,331530.8,331530.8,22384,0,0,0,L,1122011218,0,122.46,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168306,270316.00
03/16/2016 18:45,2,0.443,ACTIVE,213.06,340.85,59.986,1458168303,"201051344000469","219011344069620",29.72,3.70,0,333.33,347.16,13.4,11.0,0.066,332352.6,332352.6,22369,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168307,270317.00
03/16/2016 18:45,2,0.422,ACTIVE,212.61,340.25,59.975,1458168303,"201051344000646","219011344069620",29.38,4.50,0,333.33,346.26,12.6,10.2,0.066,337182.4,337182.4,26906,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168308,270318.00
03/16/2016 18:45,2,0.354,ACTIVE,212.16,342.05,59.965,1458168303,"274151322000052","219011344069620",29.48,6.70,0,335.74,345.36,10.6,8.3,0.044,618366.3,618366.3,15841,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168309,270319.00
03/16/2016 18:45,2,0.418,ACTIVE,212.83,340.55,59.986,1458168303,"201051344000585","219011344069620",30.06,5.00,0,332.43,346.26,12.8,10.4,0.066,342559.6,342559.6,26914,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168310,270320.00
03/16/2016 18:45,2,0.406,ACTIVE,212.61,339.04,59.975,1458168303,"201051344001230","219011344069620",29.04,5.00,0,332.43,344.76,12.0,9.6,0.057,340998.7,340998.7,26697,0,0,0,L,1122011218,0,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168311,270321.00
03/16/2016 18:45,2,0.434,ACTIVE,213.29,340.85,59.991,1458168303,"201051344000582","219011344069620",28.39,4.00,0,333.63,346.26,12.5,10.2,0.062,334625.6,334625.6,26884,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168312,270322.00
03/16/2016 18:45,2,0.434,ACTIVE,212.38,339.65,59.981,1458168303,"201051344000955","219011344069620",30.22,4.50,0,331.53,345.06,13.3,10.9,0.066,345543.7,345543.7,26822,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168313,270323.00
03/16/2016 18:45,2,0.209,ACTIVE,212.61,414.19,59.991,1458168303,"274151322000094","219011344069620",39.20,7.30,0,337.84,422.00,8.3,6.1,0.035,496797.9,496797.9,16441,0,0,0,L,1151911521,0,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168314,270324.00
03/16/2016 18:45,2,0.457,ACTIVE,213.06,340.55,59.986,1458168303,"201051344000579","219011344069620",29.32,4.50,0,334.84,347.16,13.6,11.2,0.071,346490.2,346490.2,2409,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168315,270325.00
03/16/2016 18:45,2,0.441,ACTIVE,212.61,339.65,59.981,1458168303,"201051344000890","219011344069620",29.56,5.00,0,332.43,345.66,13.3,10.9,0.066,342894.2,342894.2,26843,0,0,0,L,1122011218,0,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168316,270326.00
03/16/2016 18:45,2,0.434,ACTIVE,212.83,340.25,59.986,1458168303,"201051344000438","219011344069620",29.92,4.00,0,333.63,346.26,13.2,10.8,0.062,345043.6,345043.6,26840,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168317,270327.00
03/16/2016 18:45,2,0.469,ACTIVE,213.06,340.85,59.996,1458168303,"201051344000417","219011344069620",29.50,5.00,0,332.73,346.56,14.0,11.6,0.066,338726.5,338726.5,26995,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168318,270328.00
03/16/2016 18:45,2,0.334,ACTIVE,212.61,341.45,59.981,1458168303,"274151322000083","219011344069620",28.78,6.70,0,336.04,345.06,9.7,7.5,0.053,612454.4,612454.4,15877,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168319,270329.00
03/16/2016 18:45,2,0.340,ACTIVE,213.06,341.45,59.981,1458168303,"274151322000076","219011344069620",29.50,6.70,0,337.54,346.26,10.2,7.9,0.057,651783.7,651783.7,15882,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168319,270330.00
03/16/2016 18:45,2,0.422,ACTIVE,213.06,340.25,59.981,1458168303,"201051344000868","219011344069620",29.42,4.50,0,334.54,346.86,12.6,10.2,0.062,331327.1,331327.1,22109,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168320,270331.00
03/16/2016 18:45,2,0.326,ACTIVE,212.61,339.65,59.981,1458168303,"274151322000095","219011344069620",29.34,6.30,0,336.04,344.76,9.8,7.5,0.053,644994.9,644994.9,15765,0,0,0,L,1151911521,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168321,270332.00
03/16/2016 18:45,2,0.400,ACTIVE,212.83,341.15,59.991,1458168303,"201051344000988","219011344069620",29.94,5.00,0,333.33,348.66,12.2,9.8,0.062,329496.9,329496.9,22383,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168322,270333.00
03/16/2016 18:45,2,0.414,ACTIVE,212.38,338.74,60.018,1458168303,"201051344001025","219011344069620",29.92,4.00,0,332.73,345.66,12.6,10.2,0.062,342562.1,342562.1,26898,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168323,270334.00
03/16/2016 18:45,2,0.438,ACTIVE,212.83,340.55,60.002,1458168303,"201051344000458","219011344069620",29.32,6.30,0,334.84,346.26,13.0,10.7,0.071,339916.7,339916.7,22291,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168324,270335.00
03/16/2016 18:45,2,0.418,ACTIVE,213.29,342.35,59.986,1458168303,"201051344000853","219011344069620",29.28,4.50,0,336.34,348.36,12.5,10.1,0.066,337541.5,337541.5,21912,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168325,270336.00
03/16/2016 18:45,2,0.393,ACTIVE,213.06,340.55,59.986,1458168303,"201051344000685","219011344069620",30.57,4.50,0,332.13,347.16,12.2,9.9,0.066,344746.0,344746.0,26717,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168326,270337.00
03/16/2016 18:45,2,0.404,ACTIVE,213.06,340.55,59.986,1458168303,"201051344000917","219011344069620",29.18,6.00,0,332.43,346.26,12.0,9.7,0.062,342006.6,342006.6,26715,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168327,270338.00
03/16/2016 18:45,2,0.379,ACTIVE,213.06,340.55,59.991,1458168303,"201051344001145","219011344069620",30.00,4.50,0,333.33,346.26,11.6,9.3,0.066,347114.7,347114.7,26575,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168328,270339.00
03/16/2016 18:45,2,0.436,ACTIVE,213.06,341.15,59.996,1458168303,"201051344000651","219011344069620",28.43,4.00,0,332.73,345.96,12.6,10.2,0.071,338957.9,338957.9,26941,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168329,270340.00
03/16/2016 18:45,2,0.309,ACTIVE,212.16,339.34,59.981,1458168303,"274151322000088","219011344069620",27.93,6.70,0,335.44,344.45,8.8,6.6,0.049,594310.2,594310.2,15578,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168329,270341.00
03/16/2016 18:45,2,0.221,ACTIVE,213.29,415.39,59.991,1458168303,"274151322000068","219011344069620",39.32,8.50,0,338.14,431.02,8.8,6.6,0.040,496893.2,496893.2,16616,0,0,0,L,1151911521,0,122.46,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168330,270342.00
03/16/2016 18:45,2,0.396,ACTIVE,212.38,339.04,59.996,1458168303,"201051344001135","219011344069620",29.58,4.50,0,332.43,344.76,11.9,9.6,0.066,335493.5,335493.5,26909,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168331,270343.00
