ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 18:45,2,0.424,ACTIVE,212.61,340.25,59.986,1458168303,"201051344000594","219011344069620",29.84,4.50,0,333.33,346.56,12.8,10.5,0.062,342176.4,342176.4,22322,0,0,0,L,1122011218,0,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168332,270344.00
03/16/2016 18:45,2,0.389,ACTIVE,212.83,339.34,59.991,1458168303,"201051344001203","219011344069620",30.34,5.00,0,333.03,346.56,12.0,9.6,0.057,341788.0,341788.0,26892,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168333,270345.00
03/16/2016 18:45,2,0.311,ACTIVE,212.16,340.55,59.991,1458168303,"274151322000054","219011344069620",29.62,7.30,0,335.74,344.76,9.4,7.1,0.049,607218.6,607218.6,15604,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168334,270346.00
03/16/2016 18:45,2,0.410,ACTIVE,213.06,339.95,60.002,1458168303,"201051344000867","219011344069620",29.10,6.00,0,333.93,347.46,12.2,9.8,0.066,330533.4,330533.4,22350,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168335,270347.00
03/16/2016 18:45,2,0.432,ACTIVE,212.83,340.55,60.002,1458168303,"201051344001093","219011344069620",30.42,6.00,0,333.03,346.86,13.4,11.0,0.062,340578.9,340578.9,26772,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168336,270348.00
03/16/2016 18:45,2,0.336,ACTIVE,212.61,340.25,59.996,1458168303,"201051344000900","219011344069620",30.12,4.50,0,334.54,347.46,10.3,8.0,0.066,345621.3,345621.3,21760,0,0,0,L,1122011218,0,122.01,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168337,270349.00
03/16/2016 18:45,2,0.432,ACTIVE,213.06,340.25,60.018,1458168303,"201051344000648","219011344069620",29.42,4.00,0,335.14,347.16,12.9,10.5,0.062,339053.3,339053.3,22033,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168338,270350.00
03/16/2016 18:45,2,0.412,ACTIVE,212.83,339.95,59.965,1458168303,"201051344000569","219011344069620",30.12,5.00,0,333.93,347.16,12.6,10.2,0.066,347081.0,347081.0,21699,0,0,0,L,1122011218,0,121.33,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168339,270351.00
03/16/2016 18:45,2,0.400,ACTIVE,212.83,339.34,59.965,1458168303,"201051344000983","219011344069620",29.80,5.00,0,333.03,347.46,12.1,9.8,0.066,339537.9,339537.9,22147,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168340,270352.00
03/16/2016 18:45,2,0.389,ACTIVE,212.83,339.95,59.986,1458168303,"201051344001158","219011344069620",29.80,3.70,0,333.93,346.86,11.8,9.4,0.071,335245.0,335245.0,22367,0,0,0,L,1122011218,0,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168341,270353.00
03/16/2016 18:45,2,0.414,ACTIVE,213.51,341.15,59.996,1458168303,"201051344000576","219011344069620",29.96,4.50,0,334.84,348.66,12.6,10.2,0.066,340114.4,340114.4,21822,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168341,270354.00
03/16/2016 18:45,2,0.324,ACTIVE,212.61,340.85,60.002,1458168303,"274151322000087","219011344069620",28.71,7.70,0,336.34,345.36,9.4,7.2,0.049,582217.8,582217.8,15664,0,0,0,L,1151911521,0,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458168342,270355.00
03/16/2016 19:00,2,0.348,ACTIVE,213.29,340.55,60.002,1458169203,"201051344000645","219011344069620",28.84,5.50,0,335.14,347.76,10.2,8.0,0.049,339956.3,339956.3,21972,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169204,270356.00
03/16/2016 19:00,2,0.266,ACTIVE,212.61,339.65,59.970,1458169203,"274151322000085","219011344069620",28.80,6.70,0,335.44,344.76,7.8,5.6,0.040,610029.5,610029.5,15623,0,0,0,L,1151911521,0,122.68,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169205,270357.00
03/16/2016 19:00,2,0.367,ACTIVE,213.29,341.75,59.965,1458169203,"201051344000633","219011344069620",28.37,4.50,0,334.24,349.86,10.6,8.3,0.049,331533.2,331533.2,22385,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169206,270358.00
03/16/2016 19:00,2,0.375,ACTIVE,213.06,340.25,59.991,1458169203,"201051344000469","219011344069620",29.14,3.70,0,332.73,347.46,11.1,8.8,0.049,332355.2,332355.2,22370,0,0,0,L,1122011218,0,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169207,270359.00
03/16/2016 19:00,2,0.346,ACTIVE,212.61,339.65,60.034,1458169203,"201051344000646","219011344069620",29.46,4.00,0,332.73,347.16,10.4,8.1,0.040,337184.9,337184.9,26907,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169208,270360.00
03/16/2016 19:00,2,0.287,ACTIVE,212.38,339.04,59.991,1458169203,"274151322000052","219011344069620",28.75,6.70,0,334.84,345.06,8.3,6.1,0.040,618368.2,618368.2,15842,0,0,0,L,1151911521,0,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169209,270361.00
03/16/2016 19:00,2,0.348,ACTIVE,212.83,339.65,59.996,1458169203,"201051344000585","219011344069620",29.62,5.00,0,333.33,347.16,10.5,8.2,0.044,342562.0,342562.0,26915,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169210,270362.00
03/16/2016 19:00,2,0.340,ACTIVE,212.61,338.44,59.986,1458169203,"201051344001230","219011344069620",28.63,4.50,0,331.83,345.96,9.9,7.6,0.035,341000.9,341000.9,26698,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169211,270363.00
03/16/2016 19:00,2,0.348,ACTIVE,213.06,339.34,59.996,1458169203,"201051344000582","219011344069620",29.44,4.50,0,333.93,346.86,10.4,8.1,0.049,334628.1,334628.1,26885,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169212,270364.00
03/16/2016 19:00,2,0.377,ACTIVE,212.16,339.04,60.002,1458169203,"201051344000955","219011344069620",29.22,4.50,0,330.93,346.26,11.2,8.8,0.044,345546.3,345546.3,26823,0,0,0,L,1122011218,0,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169213,270365.00
03/16/2016 19:00,2,0.168,ACTIVE,212.61,364.29,59.991,1458169203,"274151322000094","219011344069620",33.99,7.00,0,337.24,428.01,5.8,3.7,0.031,496799.3,496799.3,16442,0,0,0,L,1151911521,0,121.55,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169214,270366.00
03/16/2016 19:00,2,0.381,ACTIVE,212.83,339.65,60.012,1458169203,"201051344000579","219011344069620",29.42,5.00,0,333.33,348.06,11.4,9.1,0.049,346492.8,346492.8,2410,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169214,270367.00
03/16/2016 19:00,2,0.369,ACTIVE,212.38,338.44,59.991,1458169203,"201051344000890","219011344069620",29.56,5.00,0,333.03,347.16,11.1,8.8,0.049,342896.8,342896.8,26844,0,0,0,L,1122011218,0,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169215,270368.00
03/16/2016 19:00,2,0.361,ACTIVE,212.61,339.65,60.007,1458169203,"201051344000438","219011344069620",29.72,4.50,0,334.24,347.76,10.9,8.6,0.044,345046.2,345046.2,26841,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169216,270369.00
03/16/2016 19:00,2,0.395,ACTIVE,212.61,339.34,60.002,1458169203,"201051344000417","219011344069620",29.36,4.50,0,333.63,348.06,11.8,9.4,0.044,338729.3,338729.3,26996,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169217,270370.00
03/16/2016 19:00,2,0.271,ACTIVE,212.38,340.55,59.996,1458169203,"274151322000083","219011344069620",27.77,6.70,0,335.74,345.36,7.6,5.4,0.035,612456.1,612456.1,15878,0,0,0,L,1151911521,0,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169218,270371.00
03/16/2016 19:00,2,0.268,ACTIVE,212.83,339.95,60.007,1458169203,"274151322000076","219011344069620",29.34,6.70,0,336.34,345.36,8.0,5.7,0.040,651785.6,651785.6,15883,0,0,0,L,1151911521,0,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169219,270372.00
03/16/2016 19:00,2,0.348,ACTIVE,212.83,339.95,60.002,1458169203,"201051344000868","219011344069620",29.12,4.50,0,333.33,347.46,10.3,8.0,0.049,331329.5,331329.5,22110,0,0,0,L,1122011218,0,121.55,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169220,270373.00
03/16/2016 19:00,2,0.258,ACTIVE,212.38,338.74,60.002,1458169203,"274151322000095","219011344069620",28.69,6.00,0,335.14,344.15,7.5,5.3,0.035,644996.7,644996.7,15766,0,0,0,L,1151911521,0,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169221,270374.00
03/16/2016 19:00,2,0.328,ACTIVE,212.83,341.15,59.996,1458169203,"201051344000988","219011344069620",29.54,4.50,0,333.03,350.47,9.9,7.6,0.049,329499.2,329499.2,22384,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169222,270375.00
03/16/2016 19:00,2,0.342,ACTIVE,212.38,338.44,60.018,1458169203,"201051344001025","219011344069620",29.68,4.00,0,332.73,346.56,10.3,8.0,0.044,342564.5,342564.5,26899,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169223,270376.00
03/16/2016 19:00,2,0.367,ACTIVE,212.83,339.65,60.007,1458169203,"201051344000458","219011344069620",29.14,6.30,0,334.24,347.76,10.9,8.6,0.049,339919.2,339919.2,22292,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169224,270377.00
03/16/2016 19:00,2,0.350,ACTIVE,213.51,341.75,59.965,1458169203,"201051344000853","219011344069620",29.10,4.50,0,336.04,348.66,10.3,8.0,0.049,337543.9,337543.9,21913,0,0,0,L,1122011218,0,122.23,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169225,270378.00
03/16/2016 19:00,2,0.340,ACTIVE,213.06,340.85,60.007,1458169203,"201051344000685","219011344069620",29.32,4.50,0,333.63,348.06,10.1,7.9,0.049,344748.4,344748.4,26718,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169226,270379.00
03/16/2016 19:00,2,0.334,ACTIVE,212.83,340.25,60.012,1458169203,"201051344000917","219011344069620",29.14,6.00,0,332.73,346.86,9.9,7.7,0.049,342008.9,342008.9,26716,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169226,270380.00
03/16/2016 19:00,2,0.320,ACTIVE,212.83,339.65,59.996,1458169203,"201051344001145","219011344069620",29.24,4.50,0,334.24,347.46,9.5,7.2,0.044,347117.0,347117.0,26576,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169227,270381.00
03/16/2016 19:00,2,0.365,ACTIVE,212.83,340.25,60.007,1458169203,"201051344000651","219011344069620",28.21,3.70,0,334.24,346.56,10.5,8.2,0.049,338960.4,338960.4,26942,0,0,0,L,1122011218,0,122.46,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169228,270382.00
03/16/2016 19:00,2,0.244,ACTIVE,212.16,339.65,60.007,1458169203,"274151322000088","219011344069620",27.75,6.70,0,334.84,344.15,6.8,4.7,0.031,594311.8,594311.8,15579,0,0,0,L,1151911521,0,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169229,270383.00
03/16/2016 19:00,2,0.184,ACTIVE,213.06,369.10,59.996,1458169203,"274151322000068","219011344069620",34.47,8.50,0,337.84,432.52,6.5,4.3,0.027,496894.8,496894.8,16617,0,0,0,L,1151911521,0,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169230,270384.00
03/16/2016 19:00,2,0.332,ACTIVE,212.38,338.74,60.007,1458169203,"201051344001135","219011344069620",29.18,4.50,0,333.33,345.66,9.9,7.6,0.044,335495.8,335495.8,26910,0,0,0,L,1122011218,0,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169231,270385.00
03/16/2016 19:00,2,0.363,ACTIVE,212.61,339.04,60.007,1458169203,"201051344000594","219011344069620",29.16,4.50,0,332.13,346.26,10.8,8.5,0.053,342178.9,342178.9,22323,0,0,0,L,1122011218,0,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169232,270386.00
03/16/2016 19:00,2,0.340,ACTIVE,212.61,338.74,60.002,1458169203,"201051344001203","219011344069620",28.94,5.00,0,333.33,347.76,10.0,7.7,0.044,341790.3,341790.3,26893,0,0,0,L,1122011218,0,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169233,270387.00
03/16/2016 19:00,2,0.264,ACTIVE,212.38,340.25,60.002,1458169203,"274151322000054","219011344069620",27.85,7.00,0,334.54,345.06,7.5,5.3,0.044,607220.3,607220.3,15605,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169234,270388.00
03/16/2016 19:00,2,0.340,ACTIVE,213.06,339.95,59.970,1458169203,"201051344000867","219011344069620",29.32,6.00,0,332.43,347.46,10.1,7.8,0.049,330535.8,330535.8,22351,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169235,270389.00
03/16/2016 19:00,2,0.361,ACTIVE,212.61,339.65,60.007,1458169203,"201051344001093","219011344069620",30.59,6.00,0,333.93,347.46,11.2,8.9,0.044,340581.6,340581.6,26773,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169236,270390.00
03/16/2016 19:00,2,0.266,ACTIVE,212.83,339.95,60.012,1458169203,"201051344000900","219011344069620",30.06,4.50,0,332.43,347.46,8.2,5.9,0.044,345623.2,345623.2,21761,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169237,270391.00
03/16/2016 19:00,2,0.363,ACTIVE,213.06,339.95,59.991,1458169203,"201051344000648","219011344069620",29.50,4.00,0,333.93,347.76,10.9,8.6,0.049,339055.9,339055.9,22034,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169238,270392.00
03/16/2016 19:00,2,0.355,ACTIVE,213.06,339.95,60.002,1458169203,"201051344000569","219011344069620",29.26,5.00,0,333.33,347.76,10.6,8.3,0.053,347083.5,347083.5,21700,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169238,270393.00
03/16/2016 19:00,2,0.342,ACTIVE,212.83,339.65,60.002,1458169203,"201051344000983","219011344069620",29.38,5.00,0,333.33,346.86,10.2,7.9,0.049,339540.3,339540.3,22148,0,0,0,L,1122011218,0,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169239,270394.00
03/16/2016 19:00,2,0.328,ACTIVE,213.06,340.25,60.007,1458169203,"201051344001158","219011344069620",29.54,3.70,0,333.03,347.46,9.8,7.6,0.049,335247.3,335247.3,22368,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169240,270395.00
03/16/2016 19:00,2,0.352,ACTIVE,213.51,341.15,60.012,1458169203,"201051344000576","219011344069620",29.66,4.50,0,334.24,348.66,10.6,8.3,0.040,340116.9,340116.9,21823,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169241,270396.00
03/16/2016 19:00,2,0.260,ACTIVE,212.38,339.95,59.996,1458169203,"274151322000087","219011344069620",28.63,7.30,0,334.54,344.45,7.5,5.4,0.035,582219.6,582219.6,15665,0,0,0,L,1151911521,0,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458169242,270397.00
03/16/2016 19:15,2,0.234,ACTIVE,213.29,340.25,59.991,1458170103,"201051344000645","219011344069620",28.86,5.50,0,335.14,346.26,6.9,4.7,0.018,339957.9,339957.9,21973,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170104,270398.00
03/16/2016 19:15,2,0.168,ACTIVE,212.83,339.34,59.959,1458170103,"274151322000085","219011344069620",28.47,6.30,0,336.34,343.55,4.8,2.7,0.018,610030.6,610030.6,15624,0,0,0,L,1151911521,0,122.91,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170105,270399.00
03/16/2016 19:15,2,0.273,ACTIVE,213.51,342.05,59.970,1458170103,"201051344000633","219011344069620",29.36,4.00,0,334.24,348.66,8.2,6.0,0.022,331535.1,331535.1,22386,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170106,270400.00
03/16/2016 19:15,2,0.285,ACTIVE,213.06,339.95,59.975,1458170103,"201051344000469","219011344069620",29.12,3.70,0,333.33,345.66,8.4,6.2,0.022,332357.1,332357.1,22371,0,0,0,L,1122011218,0,121.55,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170107,270401.00
03/16/2016 19:15,2,0.279,ACTIVE,212.61,338.74,59.970,1458170103,"201051344000646","219011344069620",28.90,4.00,0,332.73,344.76,8.2,6.0,0.027,337186.7,337186.7,26908,0,0,0,L,1122011218,0,122.23,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170108,270402.00
03/16/2016 19:15,2,0.221,ACTIVE,212.38,339.95,59.970,1458170103,"274151322000052","219011344069620",28.25,6.30,0,335.14,343.55,6.3,4.2,0.018,618369.6,618369.6,15843,0,0,0,L,1151911521,0,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170109,270403.00
03/16/2016 19:15,2,0.275,ACTIVE,213.06,339.34,59.970,1458170103,"201051344000585","219011344069620",29.72,4.50,0,332.73,345.36,8.3,6.1,0.027,342563.9,342563.9,26916,0,0,0,L,1122011218,0,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170110,270404.00
03/16/2016 19:15,2,0.273,ACTIVE,212.83,337.84,59.959,1458170103,"201051344001230","219011344069620",28.11,4.50,0,332.43,343.55,7.8,5.6,0.027,341002.6,341002.6,26699,0,0,0,L,1122011218,0,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170111,270405.00
03/16/2016 19:15,2,0.256,ACTIVE,213.51,339.34,59.959,1458170103,"201051344000582","219011344069620",29.64,4.50,0,333.33,345.06,7.7,5.5,0.022,334629.8,334629.8,26886,0,0,0,L,1122011218,0,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170112,270406.00
03/16/2016 19:15,2,0.309,ACTIVE,212.61,337.84,59.959,1458170103,"201051344000955","219011344069620",29.78,4.50,0,332.43,344.76,9.4,7.1,0.022,345548.4,345548.4,26824,0,0,0,L,1122011218,0,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170113,270407.00
03/16/2016 19:15,2,0.109,ACTIVE,212.83,339.65,59.981,1458170103,"274151322000094","219011344069620",30.34,6.30,0,336.34,372.41,3.4,1.4,0.013,496800.0,496800.0,16443,0,0,0,L,1151911521,0,121.78,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170113,270408.00
03/16/2016 19:15,2,0.316,ACTIVE,213.06,339.95,59.975,1458170103,"201051344000579","219011344069620",29.02,4.50,0,334.24,345.36,9.3,7.1,0.031,346494.9,346494.9,2411,0,0,0,L,1122011218,0,121.78,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170114,270409.00
03/16/2016 19:15,2,0.287,ACTIVE,213.06,338.44,59.986,1458170103,"201051344000890","219011344069620",29.86,5.00,0,333.03,345.06,8.7,6.5,0.022,342898.7,342898.7,26845,0,0,0,L,1122011218,0,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170115,270410.00
03/16/2016 19:15,2,0.295,ACTIVE,213.29,339.65,59.970,1458170103,"201051344000438","219011344069620",30.00,4.00,0,333.33,345.36,9.0,6.8,0.027,345048.1,345048.1,26842,0,0,0,L,1122011218,0,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170116,270411.00
03/16/2016 19:15,2,0.316,ACTIVE,213.06,339.04,59.975,1458170103,"201051344000417","219011344069620",29.52,4.50,0,332.73,345.06,9.5,7.3,0.022,338731.4,338731.4,26997,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170117,270412.00
03/16/2016 19:15,2,0.199,ACTIVE,212.83,339.65,59.981,1458170103,"274151322000083","219011344069620",27.93,6.70,0,335.74,343.85,5.7,3.6,0.027,612457.3,612457.3,15879,0,0,0,L,1151911521,0,122.23,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170118,270413.00
03/16/2016 19:15,2,0.201,ACTIVE,213.51,340.55,59.981,1458170103,"274151322000076","219011344069620",29.14,6.30,0,336.64,344.15,5.9,3.8,0.022,651786.8,651786.8,15884,0,0,0,L,1151911521,0,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170119,270414.00
03/16/2016 19:15,2,0.240,ACTIVE,213.06,340.25,59.949,1458170103,"201051344000868","219011344069620",29.36,4.50,0,333.63,346.86,7.2,5.0,0.022,331331.2,331331.2,22111,0,0,0,L,1122011218,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170120,270415.00
03/16/2016 19:15,2,0.191,ACTIVE,212.83,339.65,59.944,1458170103,"274151322000095","219011344069620",28.45,6.00,0,335.74,343.25,5.5,3.4,0.022,644997.8,644997.8,15767,0,0,0,L,1151911521,0,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170121,270416.00
03/16/2016 19:15,2,0.246,ACTIVE,213.06,341.75,59.975,1458170103,"201051344000988","219011344069620",29.10,4.50,0,333.03,348.06,7.3,5.1,0.022,329500.9,329500.9,22385,0,0,0,L,1122011218,0,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170122,270417.00
03/16/2016 19:15,2,0.252,ACTIVE,213.06,337.84,59.949,1458170103,"201051344001025","219011344069620",29.68,4.00,0,332.73,345.06,7.6,5.4,0.022,342566.3,342566.3,26900,0,0,0,L,1122011218,0,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170123,270418.00
03/16/2016 19:15,2,0.283,ACTIVE,213.06,339.65,60.002,1458170103,"201051344000458","219011344069620",29.84,6.30,0,333.93,346.26,8.6,6.4,0.027,339921.2,339921.2,22293,0,0,0,L,1122011218,0,122.01,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170124,270419.00
03/16/2016 19:15,2,0.254,ACTIVE,213.74,341.75,60.018,1458170103,"201051344000853","219011344069620",29.44,4.00,0,336.04,348.06,7.6,5.4,0.022,337545.7,337545.7,21914,0,0,0,L,1122011218,0,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170125,270420.00
03/16/2016 19:15,2,0.287,ACTIVE,213.51,340.55,59.981,1458170103,"201051344000685","219011344069620",28.71,4.00,0,333.33,345.96,8.4,6.2,0.027,344750.1,344750.1,26719,0,0,0,L,1122011218,0,122.91,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170125,270421.00
03/16/2016 19:15,2,0.256,ACTIVE,213.29,339.34,59.996,1458170103,"201051344000917","219011344069620",28.90,6.00,0,332.73,345.66,7.5,5.3,0.013,342010.5,342010.5,26717,0,0,0,L,1122011218,0,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170126,270422.00
03/16/2016 19:15,2,0.256,ACTIVE,213.51,339.65,59.986,1458170103,"201051344001145","219011344069620",29.88,4.00,0,333.63,345.66,7.8,5.6,0.027,347118.6,347118.6,26577,0,0,0,L,1122011218,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170127,270423.00
03/16/2016 19:15,2,0.275,ACTIVE,213.51,339.65,59.975,1458170103,"201051344000651","219011344069620",29.16,3.70,0,333.93,345.66,8.2,6.0,0.022,338962.2,338962.2,26943,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170128,270424.00
03/16/2016 19:15,2,0.180,ACTIVE,211.93,338.14,60.007,1458170103,"274151322000088","219011344069620",27.21,6.30,0,334.84,342.95,5.0,2.9,0.022,594312.7,594312.7,15580,0,0,0,L,1151911521,0,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170129,270425.00
03/16/2016 19:15,2,0.141,ACTIVE,213.51,341.45,59.970,1458170103,"274151322000068","219011344069620",30.73,7.30,0,337.24,380.52,4.4,2.3,0.013,496895.7,496895.7,16618,0,0,0,L,1151911521,0,122.46,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170130,270426.00
03/16/2016 19:15,2,0.270,ACTIVE,212.83,337.84,59.981,1458170103,"201051344001135","219011344069620",29.04,4.50,0,333.03,343.85,7.9,5.7,0.031,335497.6,335497.6,26911,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170131,270427.00
03/16/2016 19:15,2,0.303,ACTIVE,212.61,339.95,59.975,1458170103,"201051344000594","219011344069620",28.88,4.50,0,333.33,345.36,8.9,6.7,0.035,342180.8,342180.8,22324,0,0,0,L,1122011218,0,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170132,270428.00
03/16/2016 19:15,2,0.256,ACTIVE,213.29,338.74,59.975,1458170103,"201051344001203","219011344069620",28.01,4.50,0,333.33,346.56,7.3,5.1,0.018,341792.0,341792.0,26894,0,0,0,L,1122011218,0,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170133,270429.00
03/16/2016 19:15,2,0.197,ACTIVE,212.38,339.04,59.975,1458170103,"274151322000054","219011344069620",27.79,7.00,0,335.44,343.55,5.5,3.4,0.027,607221.4,607221.4,15606,0,0,0,L,1151911521,0,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170134,270430.00
03/16/2016 19:15,2,0.252,ACTIVE,213.29,339.95,59.986,1458170103,"201051344000867","219011344069620",28.71,5.50,0,333.63,345.96,7.4,5.2,0.022,330537.5,330537.5,22352,0,0,0,L,1122011218,0,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170135,270431.00
03/16/2016 19:15,2,0.299,ACTIVE,212.83,339.04,59.965,1458170103,"201051344001093","219011344069620",28.84,5.50,0,332.73,345.06,8.8,6.5,0.018,340583.6,340583.6,26774,0,0,0,L,1122011218,0,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170136,270432.00
03/16/2016 19:15,2,0.182,ACTIVE,212.83,340.55,59.975,1458170103,"201051344000900","219011344069620",28.11,4.50,0,332.73,345.66,5.2,3.1,0.018,345624.4,345624.4,21762,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170137,270433.00
03/16/2016 19:15,2,0.275,ACTIVE,213.06,339.95,59.981,1458170103,"201051344000648","219011344069620",29.70,3.70,0,334.54,346.26,8.3,6.1,0.022,339057.8,339057.8,22035,0,0,0,L,1122011218,0,121.33,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170138,270434.00
03/16/2016 19:15,2,0.262,ACTIVE,213.06,339.65,59.986,1458170103,"201051344000569","219011344069620",29.76,4.50,0,334.54,346.26,7.9,5.7,0.022,347085.3,347085.3,21701,0,0,0,L,1122011218,0,121.33,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170138,270435.00
03/16/2016 19:15,2,0.252,ACTIVE,213.06,339.95,59.965,1458170103,"201051344000983","219011344069620",30.20,4.50,0,333.63,345.66,7.7,5.5,0.022,339542.0,339542.0,22149,0,0,0,L,1122011218,0,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170139,270436.00
03/16/2016 19:15,2,0.258,ACTIVE,213.29,340.55,60.002,1458170103,"201051344001158","219011344069620",29.96,3.30,0,333.63,346.56,7.9,5.7,0.031,335249.0,335249.0,22369,0,0,0,L,1122011218,0,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170140,270437.00
03/16/2016 19:15,2,0.270,ACTIVE,213.29,340.85,59.922,1458170103,"201051344000576","219011344069620",28.33,4.50,0,334.24,346.26,7.8,5.6,0.018,340118.7,340118.7,21824,0,0,0,L,1122011218,0,122.01,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170141,270438.00
03/16/2016 19:15,2,0.184,ACTIVE,212.61,339.04,59.965,1458170103,"274151322000087","219011344069620",27.83,7.30,0,335.74,343.55,5.2,3.1,0.013,582220.7,582220.7,15666,0,0,0,L,1151911521,0,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458170142,270439.00
03/16/2016 19:30,2,0.133,ALERT,213.06,302.07,59.975,1458171003,"201051344000645","219011344069620",22.52,5.00,0,301.77,345.66,3.1,1.0,0.000,339958.9,339958.9,21974,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,2,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171005,270440.00
03/16/2016 19:30,2,0.076,ALERT,213.06,300.87,59.975,1458171003,"274151322000085","219011344069620",24.05,6.30,0,299.97,342.65,1.9,0.0,0.000,610031.1,610031.1,15625,0,0,0,L,1151911521,0,122.68,122.68,0002,5,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171007,270441.00
03/16/2016 19:30,2,0.172,ALERT,213.29,301.77,59.975,1458171003,"201051344000633","219011344069620",22.60,4.00,0,299.97,347.16,4.0,1.9,0.000,331536.4,331536.4,22387,0,0,0,L,1122011218,0,122.23,122.46,0002,4,0,0,0,0,0,0,2,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171009,270442.00
03/16/2016 19:30,2,0.188,ALERT,212.83,302.37,59.975,1458171003,"201051344000469","219011344069620",23.24,3.30,0,301.17,345.36,4.5,2.4,0.000,332358.5,332358.5,22372,0,0,0,L,1122011218,0,121.33,122.46,0002,2,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171011,270443.00
03/16/2016 19:30,2,0.203,ACTIVE,212.61,321.91,59.970,1458171003,"201051344000646","219011344069620",23.32,4.00,0,318.91,343.55,4.8,2.7,0.000,337188.1,337188.1,26909,0,0,0,L,1122011218,0,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171012,270444.00
03/16/2016 19:30,2,0.115,ACTIVE,212.16,336.64,59.970,1458171003,"274151322000052","219011344069620",26.60,6.30,0,333.93,343.25,3.1,1.0,0.000,618370.5,618370.5,15844,0,0,0,L,1151911521,0,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171013,270445.00
03/16/2016 19:30,2,0.176,ACTIVE,212.83,337.84,59.965,1458171003,"201051344000585","219011344069620",26.64,4.50,0,332.73,343.85,4.8,2.7,0.000,342565.3,342565.3,26917,0,0,0,L,1122011218,0,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171014,270446.00
03/16/2016 19:30,2,0.166,ALERT,212.61,302.37,60.007,1458171003,"201051344001230","219011344069620",22.46,4.50,0,300.87,342.65,3.8,1.7,0.000,341003.8,341003.8,26700,0,0,0,L,1122011218,0,122.01,121.55,0002,2,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171015,270447.00
03/16/2016 19:30,2,0.158,ALERT,213.06,302.37,59.986,1458171003,"201051344000582","219011344069620",22.94,4.00,0,301.17,343.85,3.7,1.7,0.000,334631.0,334631.0,26887,0,0,0,L,1122011218,0,122.01,122.23,0002,2,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171017,270448.00
03/16/2016 19:30,2,0.238,ACTIVE,212.38,328.82,59.970,1458171003,"201051344000955","219011344069620",23.06,4.50,0,327.62,343.25,5.6,3.5,0.000,345550.0,345550.0,26825,0,0,0,L,1122011218,0,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171018,270449.00
03/16/2016 19:30,2,0.000,ALERT,212.61,300.27,59.975,1458171003,"274151322000094","219011344069620",42.12,5.50,0,299.07,408.48,0.0,0.0,0.000,496800.2,496800.2,16444,0,0,0,L,1151911521,0,121.55,122.91,0002,3,0,0,0,0,0,0,53,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171020,270450.00
03/16/2016 19:30,2,0.221,ACTIVE,212.83,337.84,59.959,1458171003,"201051344000579","219011344069620",25.05,4.50,0,334.54,345.06,5.6,3.5,0.000,346496.6,346496.6,2412,0,0,0,L,1122011218,0,121.78,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171021,270451.00
03/16/2016 19:30,2,0.107,ALERT,212.38,301.77,59.928,1458171003,"201051344000890","219011344069620",32.01,5.00,0,301.17,343.55,3.5,1.5,0.000,342900.2,342900.2,26846,0,0,0,L,1122011218,0,122.01,121.10,0002,4,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171023,270452.00
03/16/2016 19:30,2,0.203,ACTIVE,212.83,325.82,59.954,1458171003,"201051344000438","219011344069620",25.49,4.00,0,324.62,344.45,5.3,3.2,0.000,345049.7,345049.7,26843,0,0,0,L,1122011218,0,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171023,270453.00
03/16/2016 19:30,2,0.219,ALERT,212.83,301.47,59.975,1458171003,"201051344000417","219011344069620",22.92,4.50,0,300.27,343.85,5.1,3.0,0.000,338733.1,338733.1,26998,0,0,0,L,1122011218,0,121.78,121.78,0002,2,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171025,270454.00
03/16/2016 19:30,2,0.088,ACTIVE,212.83,327.02,59.965,1458171003,"274151322000083","219011344069620",25.92,6.70,0,325.52,343.55,2.3,0.3,0.000,612458.1,612458.1,15880,0,0,0,L,1151911521,0,121.78,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171026,270455.00
03/16/2016 19:30,2,0.090,ACTIVE,213.29,336.04,59.970,1458171003,"274151322000076","219011344069620",26.32,6.30,0,334.84,343.85,2.5,0.4,0.000,651787.6,651787.6,15885,0,0,0,L,1151911521,0,122.23,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171027,270456.00
03/16/2016 19:30,2,0.145,ALERT,212.83,302.98,59.991,1458171003,"201051344000868","219011344069620",21.17,4.00,0,302.07,345.36,3.1,1.1,0.000,331332.2,331332.2,22112,0,0,0,L,1122011218,0,121.55,122.46,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171029,270457.00
03/16/2016 19:30,2,0.078,ACTIVE_NO_POWER,212.61,318.30,59.970,1458171003,"274151322000095","219011344069620",25.54,6.00,0,316.50,342.65,2.0,0.0,0.000,644998.5,644998.5,15768,0,0,0,L,1151911521,0,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171030,270458.00
03/16/2016 19:30,2,0.135,ALERT,212.61,302.07,59.975,1458171003,"201051344000988","219011344069620",22.70,4.50,0,299.07,346.56,3.1,1.1,0.000,329501.9,329501.9,22386,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171032,270459.00
03/16/2016 19:30,2,0.146,ALERT,212.38,300.87,60.012,1458171003,"201051344001025","219011344069620",22.44,4.00,0,299.97,343.25,3.4,1.3,0.000,342567.4,342567.4,26901,0,0,0,L,1122011218,0,121.55,121.78,0002,1,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171034,270460.00
03/16/2016 19:30,2,0.170,ALERT,212.61,302.37,59.959,1458171003,"201051344000458","219011344069620",23.12,6.00,0,301.77,345.66,4.0,2.0,0.000,339922.6,339922.6,22294,0,0,0,L,1122011218,0,121.78,122.01,0002,3,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171036,270461.00
03/16/2016 19:30,2,0.141,ALERT,213.29,302.07,59.959,1458171003,"201051344000853","219011344069620",20.75,3.70,0,301.47,345.66,3.0,1.0,0.000,337546.8,337546.8,21915,0,0,0,L,1122011218,0,122.23,122.23,0002,4,0,0,0,0,0,0,1,1036,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171037,270462.00
03/16/2016 19:30,2,0.168,ALERT,213.06,321.01,59.959,1458171003,"201051344000685","219011344069620",24.89,4.50,0,300.57,344.76,4.2,2.2,0.000,344751.5,344751.5,26720,0,0,0,L,1122011218,0,122.68,121.55,0002,1,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171039,270463.00
03/16/2016 19:30,2,0.150,ALERT,212.61,300.87,59.965,1458171003,"201051344000917","219011344069620",21.93,5.50,0,299.07,344.76,3.4,1.3,0.000,342011.7,342011.7,26718,0,0,0,L,1122011218,0,121.78,122.01,0002,2,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171041,270464.00
03/16/2016 19:30,2,0.156,ACTIVE,213.06,319.21,59.922,1458171003,"201051344001145","219011344069620",24.51,4.00,0,316.50,345.06,3.9,1.8,0.000,347119.9,347119.9,26578,0,0,0,L,1122011218,0,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171042,270465.00
03/16/2016 19:30,2,0.168,ALERT,212.61,300.57,59.954,1458171003,"201051344000651","219011344069620",21.65,3.30,0,299.97,343.85,3.7,1.6,0.000,338963.5,338963.5,26944,0,0,0,L,1122011218,0,122.23,121.33,0002,2,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171044,270466.00
03/16/2016 19:30,2,0.068,ALERT,212.38,300.57,59.949,1458171003,"274151322000088","219011344069620",24.07,6.30,0,299.37,342.65,1.7,0.0,0.000,594313.3,594313.3,15581,0,0,0,L,1151911521,0,122.23,122.46,0002,3,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171046,270467.00
03/16/2016 19:30,2,0.057,ALERT,213.29,326.72,59.954,1458171003,"274151322000068","219011344069620",23.22,6.70,0,299.07,408.18,1.3,0.0,0.000,496896.1,496896.1,16619,0,0,0,L,1151911521,0,122.23,122.91,0002,5,0,0,0,0,0,0,41,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171048,270468.00
03/16/2016 19:30,2,0.156,ACTIVE,212.38,327.02,59.959,1458171003,"201051344001135","219011344069620",26.02,4.00,0,325.52,343.25,4.2,2.1,0.000,335498.8,335498.8,26912,0,0,0,L,1122011218,0,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171049,270469.00
03/16/2016 19:30,2,0.184,ACTIVE,212.61,325.22,59.933,1458171003,"201051344000594","219011344069620",24.93,4.50,0,321.91,345.06,4.7,2.6,0.000,342182.4,342182.4,22325,0,0,0,L,1122011218,0,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171049,270470.00
03/16/2016 19:30,2,0.146,ALERT,212.61,301.17,59.965,1458171003,"201051344001203","219011344069620",20.59,4.50,0,300.27,345.36,3.1,1.0,0.000,341793.1,341793.1,26895,0,0,0,L,1122011218,0,122.46,121.55,0002,2,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171051,270471.00
03/16/2016 19:30,2,0.080,ALERT,212.38,301.47,59.954,1458171003,"274151322000054","219011344069620",24.35,6.70,0,299.67,342.65,2.0,0.0,0.000,607222.1,607222.1,15607,0,0,0,L,1151911521,0,121.78,122.46,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171053,270472.00
03/16/2016 19:30,2,0.139,ALERT,213.06,301.47,59.965,1458171003,"201051344000867","219011344069620",21.13,5.00,0,300.87,345.06,3.0,1.0,0.000,330538.6,330538.6,22353,0,0,0,L,1122011218,0,122.01,121.78,0002,2,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171055,270473.00
03/16/2016 19:30,2,0.197,ALERT,212.61,301.47,59.965,1458171003,"201051344001093","219011344069620",21.09,5.50,0,300.27,343.25,4.2,2.2,0.000,340585.0,340585.0,26775,0,0,0,L,1122011218,0,121.78,121.78,0002,4,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171057,270474.00
03/16/2016 19:30,2,0.080,ALERT,212.61,302.07,59.975,1458171003,"201051344000900","219011344069620",19.42,4.00,0,300.87,344.76,1.6,0.0,0.000,345625.0,345625.0,21763,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171059,270475.00
03/16/2016 19:30,2,0.166,ALERT,212.61,301.17,59.975,1458171003,"201051344000648","219011344069620",21.17,3.70,0,300.57,345.06,3.6,1.5,0.000,339059.0,339059.0,22036,0,0,0,L,1122011218,0,121.33,122.23,0002,1,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171060,270476.00
03/16/2016 19:30,2,0.152,ALERT,212.83,302.68,59.965,1458171003,"201051344000569","219011344069620",21.51,4.50,0,302.07,345.66,3.4,1.3,0.000,347086.5,347086.5,21702,0,0,0,L,1122011218,0,121.33,122.23,0002,2,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171062,270477.00
03/16/2016 19:30,2,0.145,ALERT,212.61,302.07,59.996,1458171003,"201051344000983","219011344069620",21.89,4.50,0,301.47,344.45,3.2,1.2,0.000,339543.2,339543.2,22150,0,0,0,L,1122011218,0,121.55,121.78,0002,4,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171064,270478.00
03/16/2016 19:30,2,0.156,ALERT,213.06,302.07,59.986,1458171003,"201051344001158","219011344069620",22.13,3.30,0,300.87,345.36,3.5,1.5,0.000,335250.2,335250.2,22370,0,0,0,L,1122011218,0,121.55,122.01,0002,3,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171066,270479.00
03/16/2016 19:30,2,0.150,ALERT,213.29,302.68,59.954,1458171003,"201051344000576","219011344069620",19.14,4.00,0,301.17,346.56,3.0,0.9,0.000,340119.8,340119.8,21825,0,0,0,L,1122011218,0,121.78,122.01,0002,1,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171068,270480.00
03/16/2016 19:30,2,0.082,ALERT,212.61,299.97,59.959,1458171003,"274151322000087","219011344069620",21.69,6.70,0,297.57,342.95,1.8,0.0,0.000,582221.3,582221.3,15667,0,0,0,L,1151911521,0,122.01,122.46,0002,6,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1458171070,270481.00
03/16/2016 19:45,2,0.000,ALERT,212.83,301.17,59.959,1458171903,"201051344000645","219011344069620",0.00,4.50,0,300.27,303.88,0.0,0.0,0.000,339959.0,339959.0,21976,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1458171905,270482.00
03/16/2016 19:45,2,0.000,ALERT,212.38,299.67,59.959,1458171903,"274151322000085","219011344069620",0.00,5.00,0,298.47,302.37,0.0,0.0,0.000,610031.1,610031.1,15627,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1458171907,270483.00
03/16/2016 19:45,2,0.000,ALERT,213.06,300.87,59.970,1458171903,"201051344000633","219011344069620",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,331536.5,331536.5,22389,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1458171908,270484.00
03/16/2016 19:45,2,0.000,ALERT,212.61,301.47,59.975,1458171903,"201051344000469","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,332358.7,332358.7,22374,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1458171910,270485.00
03/16/2016 19:45,2,0.061,ALERT,211.70,299.67,59.970,1458171903,"201051344000646","219011344069620",27.00,3.30,0,298.17,337.24,1.7,0.0,0.000,337188.2,337188.2,26910,0,0,0,L,1122011218,0,121.78,121.33,0100,1,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1458171912,270486.00
03/16/2016 19:45,2,0.000,ALERT,211.93,300.27,59.944,1458171903,"274151322000052","219011344069620",0.00,4.50,0,298.47,338.44,0.0,0.0,0.000,618370.5,618370.5,15845,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1458171914,270487.00
03/16/2016 19:45,2,0.000,ALERT,212.16,299.97,59.975,1458171903,"201051344000585","219011344069620",0.00,3.70,0,298.17,338.44,0.0,0.0,0.000,342565.4,342565.4,26918,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1458171916,270488.00
