ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 19:45,2,0.000,ALERT,211.93,300.27,59.965,1458171903,"201051344001230","219011344069620",0.00,3.70,0,299.07,302.98,0.0,0.0,0.000,341003.9,341003.9,26702,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1458171918,270489.00
03/16/2016 19:45,2,0.000,ALERT,212.61,300.87,59.975,1458171903,"201051344000582","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,334631.1,334631.1,26889,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1458171919,270490.00
03/16/2016 19:45,2,0.100,ALERT,211.70,299.97,59.981,1458171903,"201051344000955","219011344069620",28.07,3.70,0,298.77,338.14,2.9,0.8,0.000,345550.3,345550.3,26826,0,0,0,L,1122011218,0,121.10,121.55,0100,1,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1458171921,270491.00
03/16/2016 19:45,2,0.000,ALERT,212.16,299.37,59.965,1458171903,"274151322000094","219011344069620",0.00,4.00,0,297.87,402.16,0.0,0.0,0.000,496800.2,496800.2,16446,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,43,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1458171923,270492.00
03/16/2016 19:45,2,0.094,ALERT,212.38,302.07,59.965,1458171903,"201051344000579","219011344069620",28.35,3.70,0,300.87,339.34,2.7,0.7,0.000,346496.9,346496.9,2413,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1458171925,270493.00
03/16/2016 19:45,2,0.000,ALERT,211.93,299.97,59.975,1458171903,"201051344000890","219011344069620",0.00,3.70,0,299.07,304.18,0.0,0.0,0.000,342900.5,342900.5,26848,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1458171927,270494.00
03/16/2016 19:45,2,0.094,ALERT,212.38,299.67,59.981,1458171903,"201051344000438","219011344069620",27.87,3.00,0,298.77,337.84,2.7,0.7,0.000,345050.0,345050.0,26844,0,0,0,L,1122011218,0,122.01,121.55,0100,2,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1458171929,270495.00
03/16/2016 19:45,2,0.000,ALERT,212.38,299.37,59.986,1458171903,"201051344000417","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,338733.5,338733.5,27000,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1458171930,270496.00
03/16/2016 19:45,2,0.000,ALERT,212.16,299.67,59.975,1458171903,"274151322000083","219011344069620",0.00,5.00,0,299.07,330.93,0.0,0.0,0.000,612458.1,612458.1,15881,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1458171932,270497.00
03/16/2016 19:45,2,0.000,ALERT,212.83,299.97,59.981,1458171903,"274151322000076","219011344069620",0.00,4.50,0,298.77,339.65,0.0,0.0,0.000,651787.6,651787.6,15886,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1458171934,270498.00
03/16/2016 19:45,2,0.000,ALERT,212.61,302.37,59.986,1458171903,"201051344000868","219011344069620",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,331332.3,331332.3,22114,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,239,0,0,0,0,0,0,0,0,0,0,0,1458171936,270499.00
03/16/2016 19:45,2,0.000,ALERT,212.16,300.87,60.007,1458171903,"274151322000095","219011344069620",0.00,4.00,0,299.67,319.51,0.0,0.0,0.000,644998.5,644998.5,15769,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,177,0,0,0,0,0,0,0,0,0,0,0,1458171938,270500.00
03/16/2016 19:45,2,0.000,ALERT,212.38,301.47,60.028,1458171903,"201051344000988","219011344069620",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,329502.0,329502.0,22388,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1458171939,270501.00
03/16/2016 19:45,2,0.000,ALERT,211.93,299.07,59.991,1458171903,"201051344001025","219011344069620",0.00,3.00,0,297.87,303.28,0.0,0.0,0.000,342567.5,342567.5,26903,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1458171941,270502.00
03/16/2016 19:45,2,0.000,ALERT,212.38,301.47,59.938,1458171903,"201051344000458","219011344069620",0.00,5.00,0,300.27,304.48,0.0,0.0,0.000,339922.7,339922.7,22296,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1458171943,270503.00
03/16/2016 19:45,2,0.000,ALERT,213.06,301.77,59.981,1458171903,"201051344000853","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,337546.8,337546.8,21917,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1458171945,270504.00
03/16/2016 19:45,2,0.068,ALERT,212.38,299.97,59.986,1458171903,"201051344000685","219011344069620",27.45,3.70,0,298.47,333.33,1.9,0.0,0.000,344751.6,344751.6,26722,0,0,0,L,1122011218,0,122.46,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,253,0,0,0,0,0,0,0,0,0,0,0,1458171948,270505.00
03/16/2016 19:45,2,0.000,ALERT,212.16,299.37,59.944,1458171903,"201051344000917","219011344069620",0.00,4.50,0,297.26,302.07,0.0,0.0,0.000,342011.7,342011.7,26720,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1458171949,270506.00
03/16/2016 19:45,2,0.059,ALERT,212.16,299.97,59.981,1458171903,"201051344001145","219011344069620",27.77,3.30,0,299.07,338.74,1.7,0.0,0.000,347119.9,347119.9,26579,0,0,0,L,1122011218,0,121.55,121.55,0100,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1458171951,270507.00
03/16/2016 19:45,2,0.000,ALERT,212.16,299.07,59.996,1458171903,"201051344000651","219011344069620",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,338963.6,338963.6,26946,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1458171953,270508.00
03/16/2016 19:45,2,0.000,ALERT,211.70,299.67,59.991,1458171903,"274151322000088","219011344069620",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,594313.3,594313.3,15583,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1458171955,270509.00
03/16/2016 19:45,2,0.000,ALERT,212.83,299.37,59.991,1458171903,"274151322000068","219011344069620",0.00,5.50,0,297.87,403.07,0.0,0.0,0.000,496896.1,496896.1,16621,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,65,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1458171957,270510.00
03/16/2016 19:45,2,0.000,ALERT,211.48,299.67,59.981,1458171903,"201051344001135","219011344069620",0.00,3.30,0,298.77,336.64,0.0,0.0,0.000,335498.9,335498.9,26913,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1458171958,270511.00
03/16/2016 19:45,2,0.086,ALERT,212.16,302.07,59.991,1458171903,"201051344000594","219011344069620",28.23,3.30,0,299.37,337.54,2.5,0.5,0.000,342182.6,342182.6,22326,0,0,0,L,1122011218,0,121.33,121.55,0100,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,246,0,0,0,0,0,0,0,0,0,0,0,1458171960,270512.00
03/16/2016 19:45,2,0.000,ALERT,211.93,299.37,59.986,1458171903,"201051344001203","219011344069620",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,341793.1,341793.1,26897,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1458171962,270513.00
03/16/2016 19:45,2,0.000,ALERT,211.93,299.97,59.975,1458171903,"274151322000054","219011344069620",0.00,5.50,0,298.77,302.68,0.0,0.0,0.000,607222.1,607222.1,15609,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1458171964,270514.00
03/16/2016 19:45,2,0.000,ALERT,212.61,300.87,59.949,1458171903,"201051344000867","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,330538.6,330538.6,22355,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1458171966,270515.00
03/16/2016 19:45,2,0.000,ALERT,211.93,299.67,59.981,1458171903,"201051344001093","219011344069620",0.00,4.50,0,298.47,302.37,0.0,0.0,0.000,340585.2,340585.2,26777,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1458171967,270516.00
03/16/2016 19:45,2,0.000,ALERT,212.38,301.47,59.981,1458171903,"201051344000900","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,345625.0,345625.0,21765,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1458171969,270517.00
03/16/2016 19:45,2,0.000,ALERT,212.38,300.27,59.975,1458171903,"201051344000648","219011344069620",0.00,3.00,0,299.67,303.28,0.0,0.0,0.000,339059.2,339059.2,22038,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1458171971,270518.00
03/16/2016 19:45,2,0.000,ALERT,212.38,301.77,59.928,1458171903,"201051344000569","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,347086.6,347086.6,21704,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1458171973,270519.00
03/16/2016 19:45,2,0.000,ALERT,212.38,301.47,59.975,1458171903,"201051344000983","219011344069620",0.00,3.70,0,300.57,303.88,0.0,0.0,0.000,339543.2,339543.2,22152,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,229,0,0,0,0,0,0,0,0,0,0,0,1458171975,270520.00
03/16/2016 19:45,2,0.000,ALERT,212.38,301.17,59.959,1458171903,"201051344001158","219011344069620",0.00,2.50,0,299.67,303.28,0.0,0.0,0.000,335250.2,335250.2,22372,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,221,0,0,0,0,0,0,0,0,0,0,0,1458171977,270521.00
03/16/2016 19:45,2,0.000,ALERT,212.83,301.77,59.991,1458171903,"201051344000576","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,340119.9,340119.9,21827,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1458171978,270522.00
03/16/2016 19:45,2,0.000,ALERT,212.16,298.77,59.965,1458171903,"274151322000087","219011344069620",0.00,6.00,0,297.57,301.47,0.0,0.0,0.000,582221.3,582221.3,15669,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1458171980,270523.00
03/16/2016 20:00,2,0.000,ALERT,212.38,300.87,60.007,1458172803,"201051344000645","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,339959.0,339959.0,21978,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172805,270524.00
03/16/2016 20:00,2,0.000,ALERT,211.70,299.37,60.039,1458172803,"274151322000085","219011344069620",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,610031.1,610031.1,15629,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172807,270525.00
03/16/2016 20:00,2,0.000,ALERT,212.38,300.57,59.996,1458172803,"201051344000633","219011344069620",0.00,3.00,0,297.26,302.37,0.0,0.0,0.000,331536.5,331536.5,22391,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172809,270526.00
03/16/2016 20:00,2,0.000,ALERT,211.93,300.87,60.007,1458172803,"201051344000469","219011344069620",0.00,2.50,0,298.47,302.68,0.0,0.0,0.000,332358.7,332358.7,22376,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458172810,270527.00
03/16/2016 20:00,2,0.000,ALERT,211.25,299.07,59.991,1458172803,"201051344000646","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,337188.2,337188.2,26912,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1458172812,270528.00
03/16/2016 20:00,2,0.000,ALERT,211.25,299.67,60.023,1458172803,"274151322000052","219011344069620",0.00,3.70,0,297.57,302.68,0.0,0.0,0.000,618370.5,618370.5,15847,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172814,270529.00
03/16/2016 20:00,2,0.000,ALERT,211.70,299.67,60.002,1458172803,"201051344000585","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,342565.4,342565.4,26920,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172816,270530.00
03/16/2016 20:00,2,0.000,ALERT,211.48,299.67,59.975,1458172803,"201051344001230","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,341003.9,341003.9,26704,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172818,270531.00
03/16/2016 20:00,2,0.000,ALERT,211.93,300.27,59.986,1458172803,"201051344000582","219011344069620",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,334631.1,334631.1,26891,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172819,270532.00
03/16/2016 20:00,2,0.000,ALERT,211.03,299.37,59.996,1458172803,"201051344000955","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,345550.4,345550.4,26828,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1458172821,270533.00
03/16/2016 20:00,2,0.000,ALERT,211.70,299.07,59.991,1458172803,"274151322000094","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,496800.2,496800.2,16448,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172823,270534.00
03/16/2016 20:00,2,0.000,ALERT,211.93,301.77,59.996,1458172803,"201051344000579","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,346496.9,346496.9,2415,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1458172825,270535.00
03/16/2016 20:00,2,0.000,ALERT,211.48,299.97,59.991,1458172803,"201051344000890","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,342900.5,342900.5,26850,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172827,270536.00
03/16/2016 20:00,2,0.000,ALERT,211.70,299.37,59.996,1458172803,"201051344000438","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,345050.0,345050.0,26846,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1458172828,270537.00
03/16/2016 20:00,2,0.000,ALERT,211.70,298.77,60.023,1458172803,"201051344000417","219011344069620",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,338733.5,338733.5,27002,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172830,270538.00
03/16/2016 20:00,2,0.000,ALERT,211.93,299.97,59.986,1458172803,"274151322000083","219011344069620",0.00,4.00,0,297.87,302.68,0.0,0.0,0.000,612458.1,612458.1,15883,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172832,270539.00
03/16/2016 20:00,2,0.000,ALERT,212.38,299.37,59.991,1458172803,"274151322000076","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,651787.6,651787.6,15888,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172834,270540.00
03/16/2016 20:00,2,0.000,ALERT,211.93,301.77,59.996,1458172803,"201051344000868","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,331332.3,331332.3,22116,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172836,270541.00
03/16/2016 20:00,2,0.000,ALERT,211.70,300.27,59.996,1458172803,"274151322000095","219011344069620",0.00,3.30,0,299.07,302.98,0.0,0.0,0.000,644998.5,644998.5,15771,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172838,270542.00
03/16/2016 20:00,2,0.000,ALERT,211.70,300.57,59.991,1458172803,"201051344000988","219011344069620",0.00,3.30,0,296.96,302.68,0.0,0.0,0.000,329502.0,329502.0,22390,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172839,270543.00
03/16/2016 20:00,2,0.000,ALERT,211.25,298.77,59.991,1458172803,"201051344001025","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,342567.5,342567.5,26905,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172841,270544.00
03/16/2016 20:00,2,0.000,ALERT,211.93,301.17,59.970,1458172803,"201051344000458","219011344069620",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,339922.7,339922.7,22298,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172843,270545.00
03/16/2016 20:00,2,0.000,ALERT,212.61,300.87,59.996,1458172803,"201051344000853","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,337546.8,337546.8,21919,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172845,270546.00
03/16/2016 20:00,2,0.000,ALERT,211.93,299.67,60.002,1458172803,"201051344000685","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,344751.6,344751.6,26724,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1458172847,270547.00
03/16/2016 20:00,2,0.000,ALERT,211.70,299.07,59.991,1458172803,"201051344000917","219011344069620",0.00,4.00,0,296.36,300.87,0.0,0.0,0.000,342011.7,342011.7,26722,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458172849,270548.00
03/16/2016 20:00,2,0.000,ALERT,211.93,299.67,60.002,1458172803,"201051344001145","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,347119.9,347119.9,26581,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1458172850,270549.00
03/16/2016 20:00,2,0.000,ALERT,211.48,298.47,60.002,1458172803,"201051344000651","219011344069620",0.00,2.00,0,297.57,300.87,0.0,0.0,0.000,338963.6,338963.6,26948,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172852,270550.00
03/16/2016 20:00,2,0.000,ALERT,211.25,299.07,59.981,1458172803,"274151322000088","219011344069620",0.00,4.50,0,297.57,302.37,0.0,0.0,0.000,594313.3,594313.3,15585,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458172854,270551.00
03/16/2016 20:00,2,0.000,ALERT,212.16,298.47,59.975,1458172803,"274151322000068","219011344069620",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,496896.1,496896.1,16623,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172856,270552.00
03/16/2016 20:00,2,0.000,ALERT,211.25,299.67,59.981,1458172803,"201051344001135","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,335498.9,335498.9,26915,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458172858,270553.00
03/16/2016 20:00,2,0.000,ALERT,211.70,301.47,59.991,1458172803,"201051344000594","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,342182.6,342182.6,22328,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1458172860,270554.00
03/16/2016 20:00,2,0.000,ALERT,211.70,298.77,59.986,1458172803,"201051344001203","219011344069620",0.00,3.00,0,297.57,302.98,0.0,0.0,0.000,341793.1,341793.1,26899,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172861,270555.00
03/16/2016 20:00,2,0.000,ALERT,211.48,299.37,59.981,1458172803,"274151322000054","219011344069620",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,607222.1,607222.1,15611,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172863,270556.00
03/16/2016 20:00,2,0.000,ALERT,212.16,300.27,59.991,1458172803,"201051344000867","219011344069620",0.00,3.70,0,298.77,303.28,0.0,0.0,0.000,330538.6,330538.6,22357,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458172865,270557.00
03/16/2016 20:00,2,0.000,ALERT,211.70,299.67,60.023,1458172803,"201051344001093","219011344069620",0.00,4.00,0,297.87,301.17,0.0,0.0,0.000,340585.2,340585.2,26779,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458172867,270558.00
03/16/2016 20:00,2,0.000,ALERT,211.93,300.87,59.991,1458172803,"201051344000900","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,345625.0,345625.0,21767,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172869,270559.00
03/16/2016 20:00,2,0.000,ALERT,211.93,299.97,59.996,1458172803,"201051344000648","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,339059.2,339059.2,22040,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172870,270560.00
03/16/2016 20:00,2,0.000,ALERT,211.93,301.47,59.970,1458172803,"201051344000569","219011344069620",0.00,3.30,0,300.27,303.88,0.0,0.0,0.000,347086.6,347086.6,21706,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172872,270561.00
03/16/2016 20:00,2,0.000,ALERT,211.93,300.87,59.986,1458172803,"201051344000983","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,339543.2,339543.2,22154,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458172874,270562.00
03/16/2016 20:00,2,0.000,ALERT,211.93,300.57,59.986,1458172803,"201051344001158","219011344069620",0.00,2.00,0,298.77,302.68,0.0,0.0,0.000,335250.2,335250.2,22374,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172876,270563.00
03/16/2016 20:00,2,0.000,ALERT,212.38,301.17,60.012,1458172803,"201051344000576","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,340119.9,340119.9,21829,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172878,270564.00
03/16/2016 20:00,2,0.000,ALERT,211.70,298.47,59.991,1458172803,"274151322000087","219011344069620",0.00,5.00,0,296.66,301.47,0.0,0.0,0.000,582221.3,582221.3,15671,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458172879,270565.00
03/16/2016 20:15,2,0.000,ALERT,211.25,299.07,59.970,1458173704,"201051344000645","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,339959.0,339959.0,21980,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173706,270566.00
03/16/2016 20:15,2,0.000,ALERT,211.48,299.07,59.970,1458173704,"274151322000085","219011344069620",0.00,3.70,0,296.66,301.47,0.0,0.0,0.000,610031.1,610031.1,15631,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173708,270567.00
03/16/2016 20:15,2,0.000,ALERT,211.70,299.37,59.970,1458173704,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.07,0.0,0.0,0.000,331536.5,331536.5,22393,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173710,270568.00
03/16/2016 20:15,2,0.000,ALERT,211.25,299.67,59.965,1458173704,"201051344000469","219011344069620",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,332358.7,332358.7,22378,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173712,270569.00
03/16/2016 20:15,2,0.000,ALERT,210.80,298.47,59.970,1458173704,"201051344000646","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,337188.2,337188.2,26914,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173713,270570.00
03/16/2016 20:15,2,0.000,ALERT,211.03,298.47,59.981,1458173704,"274151322000052","219011344069620",0.00,3.30,0,296.06,301.77,0.0,0.0,0.000,618370.5,618370.5,15849,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458173715,270571.00
03/16/2016 20:15,2,0.000,ALERT,211.25,298.77,59.970,1458173704,"201051344000585","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,342565.4,342565.4,26922,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173717,270572.00
03/16/2016 20:15,2,0.000,ALERT,211.03,298.77,59.928,1458173704,"201051344001230","219011344069620",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,341003.9,341003.9,26706,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173719,270573.00
03/16/2016 20:15,2,0.000,ALERT,211.48,299.07,59.975,1458173704,"201051344000582","219011344069620",0.00,2.50,0,298.17,301.47,0.0,0.0,0.000,334631.1,334631.1,26893,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458173720,270574.00
03/16/2016 20:15,2,0.000,ALERT,210.57,298.47,59.975,1458173704,"201051344000955","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,345550.4,345550.4,26830,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173722,270575.00
03/16/2016 20:15,2,0.000,ALERT,211.48,298.47,59.965,1458173704,"274151322000094","219011344069620",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,496800.2,496800.2,16450,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458173724,270576.00
03/16/2016 20:15,2,0.000,ALERT,211.48,300.57,59.933,1458173704,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,346496.9,346496.9,2417,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173726,270577.00
03/16/2016 20:15,2,0.000,ALERT,211.03,299.07,59.933,1458173704,"201051344000890","219011344069620",0.00,3.30,0,297.57,302.07,0.0,0.0,0.000,342900.5,342900.5,26852,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173728,270578.00
03/16/2016 20:15,2,0.000,ALERT,211.03,298.47,59.965,1458173704,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,345050.0,345050.0,26848,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458173729,270579.00
03/16/2016 20:15,2,0.000,ALERT,211.25,297.87,59.970,1458173704,"201051344000417","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,338733.5,338733.5,27004,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173731,270580.00
03/16/2016 20:15,2,0.000,ALERT,211.48,299.07,59.965,1458173704,"274151322000083","219011344069620",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,612458.1,612458.1,15885,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458173733,270581.00
03/16/2016 20:15,2,0.000,ALERT,211.70,298.77,59.965,1458173704,"274151322000076","219011344069620",0.00,3.30,0,296.66,301.77,0.0,0.0,0.000,651787.6,651787.6,15890,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173735,270582.00
03/16/2016 20:15,2,0.000,ALERT,211.25,300.27,59.970,1458173704,"201051344000868","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,331332.3,331332.3,22118,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173737,270583.00
03/16/2016 20:15,2,0.000,ALERT,211.48,299.97,60.007,1458173704,"274151322000095","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,644998.5,644998.5,15773,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173739,270584.00
03/16/2016 20:15,2,0.000,ALERT,211.03,299.67,59.970,1458173704,"201051344000988","219011344069620",0.00,3.00,0,296.36,302.37,0.0,0.0,0.000,329502.0,329502.0,22392,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173740,270585.00
03/16/2016 20:15,2,0.000,ALERT,210.80,297.57,59.965,1458173704,"201051344001025","219011344069620",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,342567.5,342567.5,26907,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173742,270586.00
03/16/2016 20:15,2,0.000,ALERT,211.25,300.27,59.991,1458173704,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,339922.7,339922.7,22300,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458173744,270587.00
03/16/2016 20:15,2,0.000,ALERT,211.93,299.97,59.970,1458173704,"201051344000853","219011344069620",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,337546.8,337546.8,21921,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458173746,270588.00
03/16/2016 20:15,2,0.000,ALERT,211.48,298.47,59.965,1458173704,"201051344000685","219011344069620",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,344751.6,344751.6,26726,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173748,270589.00
03/16/2016 20:15,2,0.000,ALERT,211.25,297.87,59.965,1458173704,"201051344000917","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,342011.7,342011.7,26724,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173749,270590.00
03/16/2016 20:15,2,0.000,ALERT,211.25,298.47,59.959,1458173704,"201051344001145","219011344069620",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,347119.9,347119.9,26583,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173751,270591.00
03/16/2016 20:15,2,0.000,ALERT,211.25,297.87,59.944,1458173704,"201051344000651","219011344069620",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,338963.6,338963.6,26950,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173753,270592.00
03/16/2016 20:15,2,0.000,ALERT,211.03,298.77,59.965,1458173704,"274151322000088","219011344069620",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,594313.3,594313.3,15587,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458173755,270593.00
03/16/2016 20:15,2,0.000,ALERT,211.93,298.47,59.954,1458173704,"274151322000068","219011344069620",0.00,4.00,0,296.06,300.57,0.0,0.0,0.000,496896.1,496896.1,16625,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173757,270594.00
03/16/2016 20:15,2,0.000,ALERT,210.57,298.17,59.970,1458173704,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,335498.9,335498.9,26917,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173758,270595.00
03/16/2016 20:15,2,0.000,ALERT,210.80,300.27,59.922,1458173704,"201051344000594","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,342182.6,342182.6,22330,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173760,270596.00
03/16/2016 20:15,2,0.000,ALERT,211.25,298.17,59.975,1458173704,"201051344001203","219011344069620",0.00,3.00,0,296.96,302.37,0.0,0.0,0.000,341793.1,341793.1,26901,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173762,270597.00
03/16/2016 20:15,2,0.000,ALERT,211.03,299.07,59.965,1458173704,"274151322000054","219011344069620",0.00,4.00,0,296.36,301.77,0.0,0.0,0.000,607222.1,607222.1,15613,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173764,270598.00
03/16/2016 20:15,2,0.000,ALERT,211.48,299.37,59.986,1458173704,"201051344000867","219011344069620",0.00,3.70,0,298.17,302.68,0.0,0.0,0.000,330538.6,330538.6,22359,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173766,270599.00
03/16/2016 20:15,2,0.000,ALERT,211.25,298.47,59.965,1458173704,"201051344001093","219011344069620",0.00,3.70,0,296.96,300.87,0.0,0.0,0.000,340585.2,340585.2,26781,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173768,270600.00
03/16/2016 20:15,2,0.000,ALERT,211.03,299.67,59.965,1458173704,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,345625.0,345625.0,21769,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173770,270601.00
03/16/2016 20:15,2,0.000,ALERT,211.48,299.07,59.991,1458173704,"201051344000648","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,339059.2,339059.2,22042,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173772,270602.00
03/16/2016 20:15,2,0.000,ALERT,211.25,300.27,59.965,1458173704,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,347086.6,347086.6,21708,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173774,270603.00
03/16/2016 20:15,2,0.000,ALERT,211.25,299.97,59.965,1458173704,"201051344000983","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,339543.2,339543.2,22156,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173775,270604.00
03/16/2016 20:15,2,0.000,ALERT,211.25,299.67,59.965,1458173704,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.07,0.0,0.0,0.000,335250.2,335250.2,22376,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173777,270605.00
03/16/2016 20:15,2,0.000,ALERT,211.70,299.97,59.959,1458173704,"201051344000576","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,340119.9,340119.9,21831,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173779,270606.00
03/16/2016 20:15,2,0.000,ALERT,211.48,298.47,59.965,1458173704,"274151322000087","219011344069620",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,582221.3,582221.3,15673,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458173781,270607.00
03/16/2016 20:30,2,0.000,ALERT,212.16,300.27,59.975,1458174604,"201051344000645","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,339959.0,339959.0,21982,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174606,270608.00
03/16/2016 20:30,2,0.000,ALERT,211.48,298.47,59.959,1458174604,"274151322000085","219011344069620",0.00,3.70,0,297.57,300.87,0.0,0.0,0.000,610031.1,610031.1,15633,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174608,270609.00
03/16/2016 20:30,2,0.000,ALERT,212.38,299.97,59.981,1458174604,"201051344000633","219011344069620",0.00,2.50,0,296.06,301.47,0.0,0.0,0.000,331536.5,331536.5,22395,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174610,270610.00
03/16/2016 20:30,2,0.000,ALERT,211.70,299.97,59.981,1458174604,"201051344000469","219011344069620",0.00,2.00,0,296.66,301.77,0.0,0.0,0.000,332358.7,332358.7,22380,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458174611,270611.00
03/16/2016 20:30,2,0.000,ALERT,210.80,298.77,59.970,1458174604,"201051344000646","219011344069620",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,337188.2,337188.2,26916,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174613,270612.00
03/16/2016 20:30,2,0.000,ALERT,211.03,298.77,59.970,1458174604,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,618370.5,618370.5,15851,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174615,270613.00
03/16/2016 20:30,2,0.000,ALERT,211.25,298.77,59.986,1458174604,"201051344000585","219011344069620",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,342565.4,342565.4,26924,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174617,270614.00
03/16/2016 20:30,2,0.000,ALERT,211.03,298.77,59.970,1458174604,"201051344001230","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,341003.9,341003.9,26708,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458174619,270615.00
03/16/2016 20:30,2,0.000,ALERT,211.48,299.37,59.965,1458174604,"201051344000582","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,334631.1,334631.1,26895,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174620,270616.00
03/16/2016 20:30,2,0.000,ALERT,210.80,298.77,59.981,1458174604,"201051344000955","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,345550.4,345550.4,26832,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174622,270617.00
03/16/2016 20:30,2,0.000,ALERT,211.48,298.17,59.965,1458174604,"274151322000094","219011344069620",0.00,3.00,0,296.96,299.97,0.0,0.0,0.000,496800.2,496800.2,16452,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174624,270618.00
03/16/2016 20:30,2,0.000,ALERT,211.70,300.87,59.975,1458174604,"201051344000579","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,346496.9,346496.9,2419,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174626,270619.00
03/16/2016 20:30,2,0.000,ALERT,211.03,299.07,59.981,1458174604,"201051344000890","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,342900.5,342900.5,26854,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174628,270620.00
03/16/2016 20:30,2,0.000,ALERT,211.25,298.77,59.970,1458174604,"201051344000438","219011344069620",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,345050.0,345050.0,26850,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174630,270621.00
03/16/2016 20:30,2,0.000,ALERT,211.25,297.87,59.991,1458174604,"201051344000417","219011344069620",0.00,3.30,0,296.06,299.67,0.0,0.0,0.000,338733.5,338733.5,27006,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174631,270622.00
03/16/2016 20:30,2,0.000,ALERT,211.70,298.47,60.002,1458174604,"274151322000083","219011344069620",0.00,3.30,0,297.57,300.87,0.0,0.0,0.000,612458.1,612458.1,15887,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174633,270623.00
03/16/2016 20:30,2,0.000,ALERT,212.16,298.77,59.986,1458174604,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,651787.6,651787.6,15892,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174635,270624.00
03/16/2016 20:30,2,0.000,ALERT,211.93,301.17,59.981,1458174604,"201051344000868","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,331332.3,331332.3,22120,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174637,270625.00
03/16/2016 20:30,2,0.000,ALERT,211.48,299.67,60.002,1458174604,"274151322000095","219011344069620",0.00,3.00,0,298.77,301.47,0.0,0.0,0.000,644998.5,644998.5,15775,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458174639,270626.00
03/16/2016 20:30,2,0.000,ALERT,211.48,299.97,59.981,1458174604,"201051344000988","219011344069620",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,329502.0,329502.0,22394,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174641,270627.00
03/16/2016 20:30,2,0.000,ALERT,210.80,297.57,60.012,1458174604,"201051344001025","219011344069620",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,342567.5,342567.5,26909,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174642,270628.00
03/16/2016 20:30,2,0.000,ALERT,211.70,300.57,60.028,1458174604,"201051344000458","219011344069620",0.00,4.00,0,298.17,302.68,0.0,0.0,0.000,339922.7,339922.7,22302,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458174644,270629.00
03/16/2016 20:30,2,0.000,ALERT,212.38,300.27,59.986,1458174604,"201051344000853","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,337546.8,337546.8,21923,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174646,270630.00
03/16/2016 20:30,2,0.000,ALERT,211.25,298.47,60.018,1458174604,"201051344000685","219011344069620",0.00,3.00,0,296.66,299.97,0.0,0.0,0.000,344751.6,344751.6,26728,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174648,270631.00
03/16/2016 20:30,2,0.000,ALERT,211.25,298.17,59.986,1458174604,"201051344000917","219011344069620",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,342011.7,342011.7,26726,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174650,270632.00
03/16/2016 20:30,2,0.000,ALERT,211.25,298.77,59.981,1458174604,"201051344001145","219011344069620",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,347119.9,347119.9,26585,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174651,270633.00
