ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 20:30,2,0.000,ALERT,211.03,297.87,59.981,1458174604,"201051344000651","219011344069620",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,338963.6,338963.6,26952,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458174653,270634.00
03/16/2016 20:30,2,0.000,ALERT,211.25,298.47,59.981,1458174604,"274151322000088","219011344069620",0.00,3.70,0,297.26,300.57,0.0,0.0,0.000,594313.3,594313.3,15589,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458174655,270635.00
03/16/2016 20:30,2,0.000,ALERT,212.16,298.17,59.986,1458174604,"274151322000068","219011344069620",0.00,4.00,0,296.96,299.67,0.0,0.0,0.000,496896.1,496896.1,16627,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174657,270636.00
03/16/2016 20:30,2,0.000,ALERT,210.57,298.77,60.002,1458174604,"201051344001135","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,335498.9,335498.9,26919,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174659,270637.00
03/16/2016 20:30,2,0.000,ALERT,211.48,300.87,59.970,1458174604,"201051344000594","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,342182.6,342182.6,22332,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174660,270638.00
03/16/2016 20:30,2,0.000,ALERT,211.03,298.17,59.965,1458174604,"201051344001203","219011344069620",0.00,3.00,0,296.66,301.77,0.0,0.0,0.000,341793.1,341793.1,26903,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174662,270639.00
03/16/2016 20:30,2,0.000,ALERT,211.25,299.37,60.018,1458174604,"274151322000054","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,607222.1,607222.1,15615,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458174664,270640.00
03/16/2016 20:30,2,0.000,ALERT,212.16,299.97,60.002,1458174604,"201051344000867","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,330538.6,330538.6,22361,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174666,270641.00
03/16/2016 20:30,2,0.000,ALERT,211.03,298.77,60.007,1458174604,"201051344001093","219011344069620",0.00,3.70,0,296.66,299.97,0.0,0.0,0.000,340585.2,340585.2,26783,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174668,270642.00
03/16/2016 20:30,2,0.000,ALERT,211.70,300.27,59.996,1458174604,"201051344000900","219011344069620",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,345625.0,345625.0,21771,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174669,270643.00
03/16/2016 20:30,2,0.000,ALERT,211.93,299.67,59.981,1458174604,"201051344000648","219011344069620",0.00,2.00,0,296.96,301.77,0.0,0.0,0.000,339059.2,339059.2,22044,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174671,270644.00
03/16/2016 20:30,2,0.000,ALERT,211.70,300.87,59.996,1458174604,"201051344000569","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,347086.6,347086.6,21710,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174673,270645.00
03/16/2016 20:30,2,0.000,ALERT,211.70,300.27,59.991,1458174604,"201051344000983","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,339543.2,339543.2,22158,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174675,270646.00
03/16/2016 20:30,2,0.000,ALERT,211.93,300.27,59.996,1458174604,"201051344001158","219011344069620",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,335250.2,335250.2,22378,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174677,270647.00
03/16/2016 20:30,2,0.000,ALERT,212.16,300.87,59.996,1458174604,"201051344000576","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,340119.9,340119.9,21833,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174678,270648.00
03/16/2016 20:30,2,0.000,ALERT,211.70,297.87,60.023,1458174604,"274151322000087","219011344069620",0.00,4.00,0,296.36,299.97,0.0,0.0,0.000,582221.3,582221.3,15675,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458174680,270649.00
03/16/2016 20:45,2,0.000,ALERT,212.38,300.87,59.965,1458175504,"201051344000645","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,339959.0,339959.0,21984,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458175506,270650.00
03/16/2016 20:45,2,0.000,ALERT,211.93,299.67,59.949,1458175504,"274151322000085","219011344069620",0.00,3.70,0,297.26,301.17,0.0,0.0,0.000,610031.1,610031.1,15635,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175508,270651.00
03/16/2016 20:45,2,0.000,ALERT,212.61,300.57,59.970,1458175504,"201051344000633","219011344069620",0.00,2.50,0,296.36,302.07,0.0,0.0,0.000,331536.5,331536.5,22397,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458175509,270652.00
03/16/2016 20:45,2,0.000,ALERT,212.16,300.57,59.970,1458175504,"201051344000469","219011344069620",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,332358.7,332358.7,22382,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458175511,270653.00
03/16/2016 20:45,2,0.000,ALERT,211.25,298.77,59.944,1458175504,"201051344000646","219011344069620",0.00,2.50,0,296.36,300.27,0.0,0.0,0.000,337188.2,337188.2,26918,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175513,270654.00
03/16/2016 20:45,2,0.000,ALERT,211.48,299.07,59.959,1458175504,"274151322000052","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,618370.5,618370.5,15853,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175515,270655.00
03/16/2016 20:45,2,0.000,ALERT,211.70,299.07,60.007,1458175504,"201051344000585","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,342565.4,342565.4,26926,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175516,270656.00
03/16/2016 20:45,2,0.000,ALERT,211.48,299.07,59.970,1458175504,"201051344001230","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,341003.9,341003.9,26710,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458175518,270657.00
03/16/2016 20:45,2,0.000,ALERT,211.93,299.67,59.965,1458175504,"201051344000582","219011344069620",0.00,2.50,0,297.57,301.17,0.0,0.0,0.000,334631.1,334631.1,26897,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175520,270658.00
03/16/2016 20:45,2,0.000,ALERT,211.03,298.47,59.986,1458175504,"201051344000955","219011344069620",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,345550.4,345550.4,26834,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458175522,270659.00
03/16/2016 20:45,2,0.000,ALERT,211.93,299.07,59.965,1458175504,"274151322000094","219011344069620",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,496800.2,496800.2,16454,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175524,270660.00
03/16/2016 20:45,2,0.000,ALERT,211.93,301.47,59.975,1458175504,"201051344000579","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,346496.9,346496.9,2421,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175525,270661.00
03/16/2016 20:45,2,0.000,ALERT,211.25,299.07,59.975,1458175504,"201051344000890","219011344069620",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,342900.5,342900.5,26856,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175527,270662.00
03/16/2016 20:45,2,0.000,ALERT,211.70,298.77,59.975,1458175504,"201051344000438","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,345050.0,345050.0,26852,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458175529,270663.00
03/16/2016 20:45,2,0.000,ALERT,211.70,298.47,59.975,1458175504,"201051344000417","219011344069620",0.00,3.00,0,296.36,299.67,0.0,0.0,0.000,338733.5,338733.5,27008,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175531,270664.00
03/16/2016 20:45,2,0.000,ALERT,211.93,299.97,59.965,1458175504,"274151322000083","219011344069620",0.00,3.30,0,297.57,301.47,0.0,0.0,0.000,612458.1,612458.1,15889,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175533,270665.00
03/16/2016 20:45,2,0.000,ALERT,212.61,299.37,59.991,1458175504,"274151322000076","219011344069620",0.00,3.30,0,297.26,301.47,0.0,0.0,0.000,651787.6,651787.6,15894,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175534,270666.00
03/16/2016 20:45,2,0.000,ALERT,211.93,301.77,60.007,1458175504,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,331332.3,331332.3,22122,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458175536,270667.00
03/16/2016 20:45,2,0.000,ALERT,211.70,300.57,59.970,1458175504,"274151322000095","219011344069620",0.00,3.00,0,298.47,301.77,0.0,0.0,0.000,644998.5,644998.5,15777,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175538,270668.00
03/16/2016 20:45,2,0.000,ALERT,211.70,300.57,59.986,1458175504,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.37,0.0,0.0,0.000,329502.0,329502.0,22396,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175540,270669.00
03/16/2016 20:45,2,0.000,ALERT,211.25,297.87,59.975,1458175504,"201051344001025","219011344069620",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,342567.5,342567.5,26911,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175542,270670.00
03/16/2016 20:45,2,0.000,ALERT,211.93,301.17,59.986,1458175504,"201051344000458","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,339922.7,339922.7,22304,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175544,270671.00
03/16/2016 20:45,2,0.000,ALERT,212.61,300.87,59.986,1458175504,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,337546.8,337546.8,21925,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458175546,270672.00
03/16/2016 20:45,2,0.000,ALERT,211.93,298.77,59.991,1458175504,"201051344000685","219011344069620",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,344751.6,344751.6,26730,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175548,270673.00
03/16/2016 20:45,2,0.000,ALERT,211.70,298.47,59.970,1458175504,"201051344000917","219011344069620",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,342011.7,342011.7,26728,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175550,270674.00
03/16/2016 20:45,2,0.000,ALERT,211.93,299.07,59.981,1458175504,"201051344001145","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,347119.9,347119.9,26587,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175551,270675.00
03/16/2016 20:45,2,0.000,ALERT,211.70,298.17,59.981,1458175504,"201051344000651","219011344069620",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,338963.6,338963.6,26954,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175553,270676.00
03/16/2016 20:45,2,0.000,ALERT,211.48,299.67,59.986,1458175504,"274151322000088","219011344069620",0.00,3.70,0,297.26,300.87,0.0,0.0,0.000,594313.3,594313.3,15591,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175555,270677.00
03/16/2016 20:45,2,0.000,ALERT,212.83,299.37,59.981,1458175504,"274151322000068","219011344069620",0.00,3.70,0,296.96,300.27,0.0,0.0,0.000,496896.1,496896.1,16629,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175557,270678.00
03/16/2016 20:45,2,0.000,ALERT,211.25,298.77,59.981,1458175504,"201051344001135","219011344069620",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,335498.9,335498.9,26921,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175559,270679.00
03/16/2016 20:45,2,0.000,ALERT,211.70,302.07,59.981,1458175504,"201051344000594","219011344069620",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,342182.6,342182.6,22334,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175560,270680.00
03/16/2016 20:45,2,0.000,ALERT,211.70,298.47,59.975,1458175504,"201051344001203","219011344069620",0.00,3.00,0,296.66,302.07,0.0,0.0,0.000,341793.1,341793.1,26905,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175562,270681.00
03/16/2016 20:45,2,0.000,ALERT,211.70,299.97,59.975,1458175504,"274151322000054","219011344069620",0.00,4.00,0,297.26,301.47,0.0,0.0,0.000,607222.1,607222.1,15617,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175564,270682.00
03/16/2016 20:45,2,0.000,ALERT,212.16,300.87,59.981,1458175504,"201051344000867","219011344069620",0.00,3.30,0,297.57,302.98,0.0,0.0,0.000,330538.6,330538.6,22363,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458175566,270683.00
03/16/2016 20:45,2,0.000,ALERT,211.48,298.77,59.981,1458175504,"201051344001093","219011344069620",0.00,3.70,0,296.66,300.27,0.0,0.0,0.000,340585.2,340585.2,26785,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175568,270684.00
03/16/2016 20:45,2,0.000,ALERT,211.70,301.17,59.986,1458175504,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,345625.0,345625.0,21773,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175569,270685.00
03/16/2016 20:45,2,0.000,ALERT,212.16,300.57,59.986,1458175504,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,339059.2,339059.2,22046,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175571,270686.00
03/16/2016 20:45,2,0.000,ALERT,212.16,301.77,59.991,1458175504,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,347086.6,347086.6,21712,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458175573,270687.00
03/16/2016 20:45,2,0.000,ALERT,211.93,301.17,59.991,1458175504,"201051344000983","219011344069620",0.00,3.00,0,298.47,302.98,0.0,0.0,0.000,339543.2,339543.2,22160,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175575,270688.00
03/16/2016 20:45,2,0.000,ALERT,212.16,301.17,60.007,1458175504,"201051344001158","219011344069620",0.00,2.00,0,297.87,302.37,0.0,0.0,0.000,335250.2,335250.2,22380,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175577,270689.00
03/16/2016 20:45,2,0.000,ALERT,212.61,301.77,59.996,1458175504,"201051344000576","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,340119.9,340119.9,21835,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458175578,270690.00
03/16/2016 20:45,2,0.000,ALERT,211.93,299.37,59.981,1458175504,"274151322000087","219011344069620",0.00,4.00,0,296.36,300.27,0.0,0.0,0.000,582221.3,582221.3,15677,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458175580,270691.00
03/16/2016 21:00,2,0.000,ALERT,212.38,301.17,59.970,1458176403,"201051344000645","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,339959.0,339959.0,21986,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176405,270692.00
03/16/2016 21:00,2,0.000,ALERT,212.16,300.57,59.944,1458176403,"274151322000085","219011344069620",0.00,3.30,0,297.57,301.77,0.0,0.0,0.000,610031.1,610031.1,15637,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176407,270693.00
03/16/2016 21:00,2,0.000,ALERT,213.06,301.47,59.928,1458176403,"201051344000633","219011344069620",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,331536.5,331536.5,22399,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176409,270694.00
03/16/2016 21:00,2,0.000,ALERT,212.38,301.47,59.959,1458176403,"201051344000469","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,332358.7,332358.7,22384,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176410,270695.00
03/16/2016 21:00,2,0.000,ALERT,211.70,299.97,59.949,1458176403,"201051344000646","219011344069620",0.00,2.50,0,296.06,301.17,0.0,0.0,0.000,337188.2,337188.2,26920,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176412,270696.00
03/16/2016 21:00,2,0.000,ALERT,211.70,301.17,59.949,1458176403,"274151322000052","219011344069620",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,618370.5,618370.5,15855,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176414,270697.00
03/16/2016 21:00,2,0.000,ALERT,211.93,299.97,59.954,1458176403,"201051344000585","219011344069620",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,342565.4,342565.4,26928,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176416,270698.00
03/16/2016 21:00,2,0.000,ALERT,211.70,300.27,59.959,1458176403,"201051344001230","219011344069620",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,341003.9,341003.9,26712,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176418,270699.00
03/16/2016 21:00,2,0.000,ALERT,212.16,300.87,59.949,1458176403,"201051344000582","219011344069620",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,334631.1,334631.1,26899,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176420,270700.00
03/16/2016 21:00,2,0.000,ALERT,211.48,299.67,59.922,1458176403,"201051344000955","219011344069620",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,345550.4,345550.4,26836,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176421,270701.00
03/16/2016 21:00,2,0.000,ALERT,211.93,299.37,59.944,1458176403,"274151322000094","219011344069620",0.00,2.50,0,297.26,300.87,0.0,0.0,0.000,496800.2,496800.2,16456,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176423,270702.00
03/16/2016 21:00,2,0.000,ALERT,212.38,302.37,59.991,1458176403,"201051344000579","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,346496.9,346496.9,2423,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176425,270703.00
03/16/2016 21:00,2,0.000,ALERT,211.70,299.97,59.959,1458176403,"201051344000890","219011344069620",0.00,3.30,0,297.26,302.37,0.0,0.0,0.000,342900.5,342900.5,26858,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176427,270704.00
03/16/2016 21:00,2,0.000,ALERT,212.16,299.67,59.959,1458176403,"201051344000438","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,345050.0,345050.0,26854,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176429,270705.00
03/16/2016 21:00,2,0.000,ALERT,212.16,298.77,59.959,1458176403,"201051344000417","219011344069620",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,338733.5,338733.5,27010,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176431,270706.00
03/16/2016 21:00,2,0.000,ALERT,212.16,300.87,59.938,1458176403,"274151322000083","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,612458.1,612458.1,15891,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176432,270707.00
03/16/2016 21:00,2,0.000,ALERT,212.61,300.27,59.949,1458176403,"274151322000076","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,651787.6,651787.6,15896,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176434,270708.00
03/16/2016 21:00,2,0.000,ALERT,212.38,302.37,59.991,1458176403,"201051344000868","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,331332.3,331332.3,22124,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176436,270709.00
03/16/2016 21:00,2,0.000,ALERT,212.16,300.87,59.938,1458176403,"274151322000095","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,644998.5,644998.5,15779,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176438,270710.00
03/16/2016 21:00,2,0.000,ALERT,212.16,301.47,59.949,1458176403,"201051344000988","219011344069620",0.00,3.00,0,296.06,302.68,0.0,0.0,0.000,329502.0,329502.0,22398,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176439,270711.00
03/16/2016 21:00,2,0.000,ALERT,211.70,298.77,59.991,1458176403,"201051344001025","219011344069620",0.00,2.00,0,296.36,301.77,0.0,0.0,0.000,342567.5,342567.5,26913,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176441,270712.00
03/16/2016 21:00,2,0.000,ALERT,212.16,301.77,59.944,1458176403,"201051344000458","219011344069620",0.00,4.00,0,298.77,303.58,0.0,0.0,0.000,339922.7,339922.7,22306,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176443,270713.00
03/16/2016 21:00,2,0.000,ALERT,212.83,301.47,59.949,1458176403,"201051344000853","219011344069620",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,337546.8,337546.8,21927,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176445,270714.00
03/16/2016 21:00,2,0.000,ALERT,212.38,299.97,59.944,1458176403,"201051344000685","219011344069620",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,344751.6,344751.6,26732,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176447,270715.00
03/16/2016 21:00,2,0.000,ALERT,212.16,299.37,59.981,1458176403,"201051344000917","219011344069620",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,342011.7,342011.7,26730,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176449,270716.00
03/16/2016 21:00,2,0.000,ALERT,212.16,299.97,59.954,1458176403,"201051344001145","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,347119.9,347119.9,26589,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176450,270717.00
03/16/2016 21:00,2,0.000,ALERT,211.93,299.07,59.922,1458176403,"201051344000651","219011344069620",0.00,2.00,0,296.36,300.87,0.0,0.0,0.000,338963.6,338963.6,26956,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176452,270718.00
03/16/2016 21:00,2,0.000,ALERT,211.70,300.27,59.954,1458176403,"274151322000088","219011344069620",0.00,3.70,0,297.26,301.47,0.0,0.0,0.000,594313.3,594313.3,15593,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176454,270719.00
03/16/2016 21:00,2,0.000,ALERT,212.61,299.07,59.954,1458176403,"274151322000068","219011344069620",0.00,4.00,0,297.26,300.87,0.0,0.0,0.000,496896.1,496896.1,16631,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176456,270720.00
03/16/2016 21:00,2,0.000,ALERT,211.48,299.67,59.996,1458176403,"201051344001135","219011344069620",0.00,3.00,0,297.26,301.77,0.0,0.0,0.000,335498.9,335498.9,26923,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176458,270721.00
03/16/2016 21:00,2,0.000,ALERT,211.93,302.07,59.954,1458176403,"201051344000594","219011344069620",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,342182.6,342182.6,22336,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176460,270722.00
03/16/2016 21:00,2,0.000,ALERT,211.93,299.37,59.949,1458176403,"201051344001203","219011344069620",0.00,2.50,0,297.26,302.98,0.0,0.0,0.000,341793.1,341793.1,26907,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176462,270723.00
03/16/2016 21:00,2,0.000,ALERT,211.93,300.27,59.975,1458176403,"274151322000054","219011344069620",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,607222.1,607222.1,15619,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176464,270724.00
03/16/2016 21:00,2,0.000,ALERT,212.61,301.17,59.965,1458176403,"201051344000867","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,330538.6,330538.6,22365,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176465,270725.00
03/16/2016 21:00,2,0.000,ALERT,211.70,299.67,59.954,1458176403,"201051344001093","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,340585.2,340585.2,26787,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176467,270726.00
03/16/2016 21:00,2,0.000,ALERT,212.16,301.47,59.954,1458176403,"201051344000900","219011344069620",0.00,3.00,0,298.17,302.68,0.0,0.0,0.000,345625.0,345625.0,21775,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176469,270727.00
03/16/2016 21:00,2,0.000,ALERT,212.38,300.57,59.954,1458176403,"201051344000648","219011344069620",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,339059.2,339059.2,22048,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176471,270728.00
03/16/2016 21:00,2,0.000,ALERT,212.38,302.07,59.959,1458176403,"201051344000569","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,347086.6,347086.6,21714,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176473,270729.00
03/16/2016 21:00,2,0.000,ALERT,212.16,301.77,59.922,1458176403,"201051344000983","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,339543.2,339543.2,22162,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176474,270730.00
03/16/2016 21:00,2,0.000,ALERT,212.38,301.47,59.928,1458176403,"201051344001158","219011344069620",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,335250.2,335250.2,22382,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176476,270731.00
03/16/2016 21:00,2,0.000,ALERT,212.83,302.07,59.949,1458176403,"201051344000576","219011344069620",0.00,3.00,0,298.47,303.28,0.0,0.0,0.000,340119.9,340119.9,21837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458176478,270732.00
03/16/2016 21:00,2,0.000,ALERT,212.16,299.37,59.944,1458176403,"274151322000087","219011344069620",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,582221.3,582221.3,15679,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458176480,270733.00
03/16/2016 21:15,2,0.000,ALERT,212.83,301.47,59.922,1458177304,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,339959.0,339959.0,21988,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177306,270734.00
03/16/2016 21:15,2,0.000,ALERT,212.16,299.67,59.975,1458177304,"274151322000085","219011344069620",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,610031.1,610031.1,15639,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177308,270735.00
03/16/2016 21:15,2,0.000,ALERT,213.06,301.47,59.959,1458177304,"201051344000633","219011344069620",0.00,2.50,0,297.87,302.98,0.0,0.0,0.000,331536.5,331536.5,22401,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177309,270736.00
03/16/2016 21:15,2,0.000,ALERT,212.61,301.47,59.954,1458177304,"201051344000469","219011344069620",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,332358.7,332358.7,22386,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177311,270737.00
03/16/2016 21:15,2,0.000,ALERT,211.48,300.27,59.922,1458177304,"201051344000646","219011344069620",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,337188.2,337188.2,26922,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458177313,270738.00
03/16/2016 21:15,2,0.000,ALERT,211.93,299.37,59.959,1458177304,"274151322000052","219011344069620",0.00,3.30,0,297.87,302.07,0.0,0.0,0.000,618370.5,618370.5,15857,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177315,270739.00
03/16/2016 21:15,2,0.000,ALERT,211.93,300.57,59.954,1458177304,"201051344000585","219011344069620",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,342565.4,342565.4,26930,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177316,270740.00
03/16/2016 21:15,2,0.000,ALERT,211.70,300.57,59.965,1458177304,"201051344001230","219011344069620",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,341003.9,341003.9,26714,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177318,270741.00
03/16/2016 21:15,2,0.000,ALERT,212.38,301.17,59.949,1458177304,"201051344000582","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,334631.1,334631.1,26901,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177320,270742.00
03/16/2016 21:15,2,0.000,ALERT,211.48,300.27,59.933,1458177304,"201051344000955","219011344069620",0.00,3.00,0,298.17,301.77,0.0,0.0,0.000,345550.4,345550.4,26838,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177322,270743.00
03/16/2016 21:15,2,0.000,ALERT,212.16,299.07,59.949,1458177304,"274151322000094","219011344069620",0.00,2.50,0,297.57,300.87,0.0,0.0,0.000,496800.2,496800.2,16458,0,0,0,L,1151911521,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177324,270744.00
03/16/2016 21:15,2,0.000,ALERT,212.38,302.07,59.949,1458177304,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,346496.9,346496.9,2425,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177325,270745.00
03/16/2016 21:15,2,0.000,ALERT,211.48,300.57,59.933,1458177304,"201051344000890","219011344069620",0.00,3.30,0,297.87,302.98,0.0,0.0,0.000,342900.5,342900.5,26860,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177327,270746.00
03/16/2016 21:15,2,0.000,ALERT,211.93,300.27,59.981,1458177304,"201051344000438","219011344069620",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,345050.0,345050.0,26856,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458177329,270747.00
03/16/2016 21:15,2,0.000,ALERT,211.93,299.67,59.949,1458177304,"201051344000417","219011344069620",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,338733.5,338733.5,27012,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177331,270748.00
03/16/2016 21:15,2,0.000,ALERT,212.16,300.57,59.954,1458177304,"274151322000083","219011344069620",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,612458.1,612458.1,15893,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177333,270749.00
03/16/2016 21:15,2,0.000,ALERT,212.61,299.67,59.949,1458177304,"274151322000076","219011344069620",0.00,3.30,0,298.17,302.07,0.0,0.0,0.000,651787.6,651787.6,15898,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177335,270750.00
03/16/2016 21:15,2,0.000,ALERT,212.38,302.07,59.959,1458177304,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,331332.3,331332.3,22126,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177337,270751.00
03/16/2016 21:15,2,0.000,ALERT,212.16,300.87,59.938,1458177304,"274151322000095","219011344069620",0.00,2.50,0,299.37,302.68,0.0,0.0,0.000,644998.5,644998.5,15781,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177339,270752.00
03/16/2016 21:15,2,0.000,ALERT,212.38,301.17,59.959,1458177304,"201051344000988","219011344069620",0.00,3.00,0,296.96,302.98,0.0,0.0,0.000,329502.0,329502.0,22400,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458177340,270753.00
03/16/2016 21:15,2,0.000,ALERT,211.70,299.37,59.959,1458177304,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.37,0.0,0.0,0.000,342567.5,342567.5,26915,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458177342,270754.00
03/16/2016 21:15,2,0.000,ALERT,212.38,301.77,60.002,1458177304,"201051344000458","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,339922.7,339922.7,22308,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177344,270755.00
03/16/2016 21:15,2,0.000,ALERT,213.06,301.47,59.965,1458177304,"201051344000853","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,337546.8,337546.8,21929,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177346,270756.00
03/16/2016 21:15,2,0.000,ALERT,212.16,300.27,59.959,1458177304,"201051344000685","219011344069620",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,344751.6,344751.6,26734,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177348,270757.00
03/16/2016 21:15,2,0.000,ALERT,212.16,299.97,59.965,1458177304,"201051344000917","219011344069620",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,342011.7,342011.7,26732,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177350,270758.00
03/16/2016 21:15,2,0.000,ALERT,212.16,300.57,59.933,1458177304,"201051344001145","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,347119.9,347119.9,26591,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177351,270759.00
03/16/2016 21:15,2,0.000,ALERT,211.93,299.67,59.981,1458177304,"201051344000651","219011344069620",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,338963.6,338963.6,26958,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177353,270760.00
03/16/2016 21:15,2,0.000,ALERT,211.93,299.67,59.965,1458177304,"274151322000088","219011344069620",0.00,3.70,0,297.87,301.17,0.0,0.0,0.000,594313.3,594313.3,15595,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177355,270761.00
03/16/2016 21:15,2,0.000,ALERT,213.06,299.37,59.965,1458177304,"274151322000068","219011344069620",0.00,3.70,0,297.87,300.57,0.0,0.0,0.000,496896.1,496896.1,16633,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177357,270762.00
03/16/2016 21:15,2,0.000,ALERT,211.48,300.27,59.970,1458177304,"201051344001135","219011344069620",0.00,2.50,0,297.87,302.37,0.0,0.0,0.000,335498.9,335498.9,26925,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458177358,270763.00
03/16/2016 21:15,2,0.000,ALERT,212.16,302.37,59.996,1458177304,"201051344000594","219011344069620",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,342182.6,342182.6,22338,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177360,270764.00
03/16/2016 21:15,2,0.000,ALERT,211.93,299.97,59.970,1458177304,"201051344001203","219011344069620",0.00,2.50,0,297.57,303.28,0.0,0.0,0.000,341793.1,341793.1,26909,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177362,270765.00
03/16/2016 21:15,2,0.000,ALERT,212.16,301.17,59.959,1458177304,"274151322000054","219011344069620",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,607222.1,607222.1,15621,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458177364,270766.00
03/16/2016 21:15,2,0.000,ALERT,212.83,301.17,59.991,1458177304,"201051344000867","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,330538.6,330538.6,22367,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177366,270767.00
03/16/2016 21:15,2,0.000,ALERT,211.93,300.27,59.965,1458177304,"201051344001093","219011344069620",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,340585.2,340585.2,26789,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458177367,270768.00
03/16/2016 21:15,2,0.000,ALERT,212.38,301.47,59.965,1458177304,"201051344000900","219011344069620",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,345625.0,345625.0,21777,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177369,270769.00
03/16/2016 21:15,2,0.000,ALERT,212.61,300.87,59.938,1458177304,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,339059.2,339059.2,22050,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177371,270770.00
03/16/2016 21:15,2,0.000,ALERT,212.61,302.37,59.959,1458177304,"201051344000569","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,347086.6,347086.6,21716,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177373,270771.00
03/16/2016 21:15,2,0.000,ALERT,212.38,301.77,60.007,1458177304,"201051344000983","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,339543.2,339543.2,22164,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177375,270772.00
03/16/2016 21:15,2,0.000,ALERT,212.38,301.47,59.959,1458177304,"201051344001158","219011344069620",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,335250.2,335250.2,22384,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177377,270773.00
03/16/2016 21:15,2,0.000,ALERT,212.83,302.07,59.922,1458177304,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,340119.9,340119.9,21839,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177378,270774.00
03/16/2016 21:15,2,0.000,ALERT,212.16,299.37,59.944,1458177304,"274151322000087","219011344069620",0.00,4.00,0,296.96,300.87,0.0,0.0,0.000,582221.3,582221.3,15681,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458177380,270775.00
03/16/2016 21:30,2,0.000,ALERT,213.06,301.77,59.996,1458178204,"201051344000645","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,339959.0,339959.0,21990,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178206,270776.00
03/16/2016 21:30,2,0.000,ALERT,212.61,300.57,59.996,1458178204,"274151322000085","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,610031.1,610031.1,15641,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178207,270777.00
03/16/2016 21:30,2,0.000,ALERT,213.29,301.47,59.986,1458178204,"201051344000633","219011344069620",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,331536.5,331536.5,22403,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178209,270778.00
