ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 21:30,2,0.000,ALERT,212.83,301.77,59.996,1458178204,"201051344000469","219011344069620",0.00,2.00,0,298.77,303.28,0.0,0.0,0.000,332358.7,332358.7,22388,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178211,270779.00
03/16/2016 21:30,2,0.000,ALERT,212.16,301.17,59.991,1458178204,"201051344000646","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,337188.2,337188.2,26924,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178213,270780.00
03/16/2016 21:30,2,0.000,ALERT,212.16,300.57,59.991,1458178204,"274151322000052","219011344069620",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,618370.5,618370.5,15859,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178215,270781.00
03/16/2016 21:30,2,0.000,ALERT,212.38,301.17,59.970,1458178204,"201051344000585","219011344069620",0.00,3.00,0,297.87,302.37,0.0,0.0,0.000,342565.4,342565.4,26932,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178217,270782.00
03/16/2016 21:30,2,0.000,ALERT,212.16,301.47,59.991,1458178204,"201051344001230","219011344069620",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,341003.9,341003.9,26716,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178218,270783.00
03/16/2016 21:30,2,0.000,ALERT,212.83,302.07,59.991,1458178204,"201051344000582","219011344069620",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,334631.1,334631.1,26903,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178220,270784.00
03/16/2016 21:30,2,0.000,ALERT,211.70,300.87,59.975,1458178204,"201051344000955","219011344069620",0.00,3.00,0,298.17,302.07,0.0,0.0,0.000,345550.4,345550.4,26840,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178222,270785.00
03/16/2016 21:30,2,0.000,ALERT,212.61,299.67,59.981,1458178204,"274151322000094","219011344069620",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,496800.2,496800.2,16460,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178224,270786.00
03/16/2016 21:30,2,0.000,ALERT,212.61,302.37,59.949,1458178204,"201051344000579","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,346496.9,346496.9,2427,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178226,270787.00
03/16/2016 21:30,2,0.000,ALERT,211.93,301.17,59.991,1458178204,"201051344000890","219011344069620",0.00,3.30,0,298.77,303.28,0.0,0.0,0.000,342900.5,342900.5,26862,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178227,270788.00
03/16/2016 21:30,2,0.000,ALERT,212.38,301.17,59.959,1458178204,"201051344000438","219011344069620",0.00,2.50,0,298.17,302.68,0.0,0.0,0.000,345050.0,345050.0,26858,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178229,270789.00
03/16/2016 21:30,2,0.000,ALERT,212.38,300.27,59.975,1458178204,"201051344000417","219011344069620",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,338733.5,338733.5,27014,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178231,270790.00
03/16/2016 21:30,2,0.000,ALERT,212.61,301.47,59.991,1458178204,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,612458.1,612458.1,15895,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178233,270791.00
03/16/2016 21:30,2,0.000,ALERT,213.06,300.27,60.023,1458178204,"274151322000076","219011344069620",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,651787.6,651787.6,15900,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178235,270792.00
03/16/2016 21:30,2,0.000,ALERT,212.61,302.37,59.965,1458178204,"201051344000868","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,331332.3,331332.3,22128,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178237,270793.00
03/16/2016 21:30,2,0.000,ALERT,212.38,301.47,59.981,1458178204,"274151322000095","219011344069620",0.00,2.50,0,299.67,302.98,0.0,0.0,0.000,644998.5,644998.5,15783,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178238,270794.00
03/16/2016 21:30,2,0.000,ALERT,212.61,301.77,59.986,1458178204,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.28,0.0,0.0,0.000,329502.0,329502.0,22402,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178240,270795.00
03/16/2016 21:30,2,0.000,ALERT,212.16,300.27,59.938,1458178204,"201051344001025","219011344069620",0.00,2.00,0,297.57,302.68,0.0,0.0,0.000,342567.5,342567.5,26917,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178242,270796.00
03/16/2016 21:30,2,0.000,ALERT,212.38,301.77,59.986,1458178204,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,339922.7,339922.7,22310,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178244,270797.00
03/16/2016 21:30,2,0.000,ALERT,213.06,301.77,59.986,1458178204,"201051344000853","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,337546.8,337546.8,21931,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178246,270798.00
03/16/2016 21:30,2,0.000,ALERT,212.61,300.87,59.981,1458178204,"201051344000685","219011344069620",0.00,3.00,0,298.47,302.07,0.0,0.0,0.000,344751.6,344751.6,26736,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178248,270799.00
03/16/2016 21:30,2,0.000,ALERT,212.61,300.87,59.944,1458178204,"201051344000917","219011344069620",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,342011.7,342011.7,26734,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178249,270800.00
03/16/2016 21:30,2,0.000,ALERT,212.38,301.17,59.991,1458178204,"201051344001145","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,347119.9,347119.9,26593,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178251,270801.00
03/16/2016 21:30,2,0.000,ALERT,212.38,300.27,59.986,1458178204,"201051344000651","219011344069620",0.00,1.50,0,297.87,301.77,0.0,0.0,0.000,338963.6,338963.6,26960,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178253,270802.00
03/16/2016 21:30,2,0.000,ALERT,212.16,300.87,59.965,1458178204,"274151322000088","219011344069620",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,594313.3,594313.3,15597,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178255,270803.00
03/16/2016 21:30,2,0.000,ALERT,213.29,299.97,59.975,1458178204,"274151322000068","219011344069620",0.00,4.00,0,298.17,301.47,0.0,0.0,0.000,496896.1,496896.1,16635,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178256,270804.00
03/16/2016 21:30,2,0.000,ALERT,211.93,301.17,59.981,1458178204,"201051344001135","219011344069620",0.00,3.00,0,298.47,302.68,0.0,0.0,0.000,335498.9,335498.9,26927,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178258,270805.00
03/16/2016 21:30,2,0.000,ALERT,212.38,302.37,59.981,1458178204,"201051344000594","219011344069620",0.00,2.50,0,299.67,303.88,0.0,0.0,0.000,342182.6,342182.6,22340,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178260,270806.00
03/16/2016 21:30,2,0.000,ALERT,212.38,300.87,60.002,1458178204,"201051344001203","219011344069620",0.00,2.50,0,298.17,303.88,0.0,0.0,0.000,341793.1,341793.1,26911,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178262,270807.00
03/16/2016 21:30,2,0.000,ALERT,212.38,300.57,59.944,1458178204,"274151322000054","219011344069620",0.00,3.70,0,298.47,302.37,0.0,0.0,0.000,607222.1,607222.1,15623,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178264,270808.00
03/16/2016 21:30,2,0.000,ALERT,213.06,301.47,59.938,1458178204,"201051344000867","219011344069620",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,330538.6,330538.6,22369,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178266,270809.00
03/16/2016 21:30,2,0.000,ALERT,212.38,301.17,59.991,1458178204,"201051344001093","219011344069620",0.00,3.70,0,298.47,302.07,0.0,0.0,0.000,340585.2,340585.2,26791,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178268,270810.00
03/16/2016 21:30,2,0.000,ALERT,212.61,302.07,59.986,1458178204,"201051344000900","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,345625.0,345625.0,21779,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178270,270811.00
03/16/2016 21:30,2,0.000,ALERT,212.83,301.17,59.986,1458178204,"201051344000648","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,339059.2,339059.2,22052,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178271,270812.00
03/16/2016 21:30,2,0.000,ALERT,212.83,302.37,59.981,1458178204,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,347086.6,347086.6,21718,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178273,270813.00
03/16/2016 21:30,2,0.000,ALERT,212.61,302.07,59.981,1458178204,"201051344000983","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,339543.2,339543.2,22166,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178275,270814.00
03/16/2016 21:30,2,0.000,ALERT,212.83,301.77,59.975,1458178204,"201051344001158","219011344069620",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,335250.2,335250.2,22386,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178277,270815.00
03/16/2016 21:30,2,0.000,ALERT,213.06,302.37,59.975,1458178204,"201051344000576","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,340119.9,340119.9,21841,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458178279,270816.00
03/16/2016 21:30,2,0.000,ALERT,212.38,300.27,59.975,1458178204,"274151322000087","219011344069620",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,582221.3,582221.3,15683,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458178280,270817.00
03/16/2016 21:45,2,0.000,ALERT,213.51,302.07,60.018,1458179104,"201051344000645","219011344069620",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,339959.0,339959.0,21992,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179106,270818.00
03/16/2016 21:45,2,0.000,ALERT,212.83,300.87,60.002,1458179104,"274151322000085","219011344069620",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,610031.1,610031.1,15643,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179107,270819.00
03/16/2016 21:45,2,0.000,ALERT,213.51,301.77,59.991,1458179104,"201051344000633","219011344069620",0.00,2.50,0,298.17,303.28,0.0,0.0,0.000,331536.5,331536.5,22405,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179109,270820.00
03/16/2016 21:45,2,0.000,ALERT,212.83,302.07,59.986,1458179104,"201051344000469","219011344069620",0.00,2.50,0,299.07,303.58,0.0,0.0,0.000,332358.7,332358.7,22390,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179111,270821.00
03/16/2016 21:45,2,0.000,ALERT,212.38,301.77,59.986,1458179104,"201051344000646","219011344069620",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,337188.2,337188.2,26926,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179113,270822.00
03/16/2016 21:45,2,0.000,ALERT,212.61,300.87,59.981,1458179104,"274151322000052","219011344069620",0.00,3.30,0,298.17,303.28,0.0,0.0,0.000,618370.5,618370.5,15861,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179115,270823.00
03/16/2016 21:45,2,0.000,ALERT,212.83,302.07,59.959,1458179104,"201051344000585","219011344069620",0.00,3.00,0,298.77,302.98,0.0,0.0,0.000,342565.4,342565.4,26934,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458179116,270824.00
03/16/2016 21:45,2,0.000,ALERT,212.61,302.37,59.986,1458179104,"201051344001230","219011344069620",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,341003.9,341003.9,26718,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179118,270825.00
03/16/2016 21:45,2,0.000,ALERT,213.06,302.68,60.034,1458179104,"201051344000582","219011344069620",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,334631.1,334631.1,26905,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458179120,270826.00
03/16/2016 21:45,2,0.000,ALERT,212.16,301.47,59.975,1458179104,"201051344000955","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,345550.4,345550.4,26842,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179122,270827.00
03/16/2016 21:45,2,0.000,ALERT,212.83,301.17,59.996,1458179104,"274151322000094","219011344069620",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,496800.2,496800.2,16462,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179124,270828.00
03/16/2016 21:45,2,0.000,ALERT,212.83,302.68,59.986,1458179104,"201051344000579","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,346496.9,346496.9,2429,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179126,270829.00
03/16/2016 21:45,2,0.000,ALERT,212.38,301.77,59.981,1458179104,"201051344000890","219011344069620",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,342900.5,342900.5,26864,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179128,270830.00
03/16/2016 21:45,2,0.000,ALERT,212.61,301.47,59.981,1458179104,"201051344000438","219011344069620",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,345050.0,345050.0,26860,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458179130,270831.00
03/16/2016 21:45,2,0.000,ALERT,212.83,300.87,59.986,1458179104,"201051344000417","219011344069620",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,338733.5,338733.5,27016,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179132,270832.00
03/16/2016 21:45,2,0.000,ALERT,212.83,301.17,59.986,1458179104,"274151322000083","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,612458.1,612458.1,15897,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179134,270833.00
03/16/2016 21:45,2,0.000,ALERT,213.29,301.17,59.981,1458179104,"274151322000076","219011344069620",0.00,3.30,0,298.47,303.28,0.0,0.0,0.000,651787.6,651787.6,15902,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179135,270834.00
03/16/2016 21:45,2,0.000,ALERT,212.61,302.68,59.970,1458179104,"201051344000868","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,331332.3,331332.3,22130,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179137,270835.00
03/16/2016 21:45,2,0.000,ALERT,212.83,302.07,59.965,1458179104,"274151322000095","219011344069620",0.00,2.50,0,299.67,303.58,0.0,0.0,0.000,644998.5,644998.5,15785,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179139,270836.00
03/16/2016 21:45,2,0.000,ALERT,212.83,302.07,59.959,1458179104,"201051344000988","219011344069620",0.00,3.00,0,297.26,303.58,0.0,0.0,0.000,329502.0,329502.0,22404,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458179141,270837.00
03/16/2016 21:45,2,0.000,ALERT,212.38,300.87,59.949,1458179104,"201051344001025","219011344069620",0.00,2.50,0,298.77,303.58,0.0,0.0,0.000,342567.5,342567.5,26919,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179143,270838.00
03/16/2016 21:45,2,0.000,ALERT,212.61,302.07,59.970,1458179104,"201051344000458","219011344069620",0.00,4.00,0,299.97,304.78,0.0,0.0,0.000,339922.7,339922.7,22312,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179144,270839.00
03/16/2016 21:45,2,0.000,ALERT,213.29,302.07,59.981,1458179104,"201051344000853","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,337546.8,337546.8,21933,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179146,270840.00
03/16/2016 21:45,2,0.000,ALERT,212.83,301.47,59.970,1458179104,"201051344000685","219011344069620",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,344751.6,344751.6,26738,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179148,270841.00
03/16/2016 21:45,2,0.000,ALERT,212.61,300.87,59.938,1458179104,"201051344000917","219011344069620",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,342011.7,342011.7,26736,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179150,270842.00
03/16/2016 21:45,2,0.000,ALERT,212.61,301.47,59.970,1458179104,"201051344001145","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,347119.9,347119.9,26595,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458179152,270843.00
03/16/2016 21:45,2,0.000,ALERT,212.61,300.87,59.922,1458179104,"201051344000651","219011344069620",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,338963.6,338963.6,26962,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179153,270844.00
03/16/2016 21:45,2,0.000,ALERT,212.38,300.57,59.959,1458179104,"274151322000088","219011344069620",0.00,3.70,0,298.17,302.37,0.0,0.0,0.000,594313.3,594313.3,15599,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179155,270845.00
03/16/2016 21:45,2,0.000,ALERT,213.29,299.97,59.975,1458179104,"274151322000068","219011344069620",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,496896.1,496896.1,16637,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179157,270846.00
03/16/2016 21:45,2,0.000,ALERT,212.38,301.47,59.970,1458179104,"201051344001135","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,335498.9,335498.9,26929,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179159,270847.00
03/16/2016 21:45,2,0.000,ALERT,212.61,302.98,59.981,1458179104,"201051344000594","219011344069620",0.00,2.50,0,299.67,304.18,0.0,0.0,0.000,342182.6,342182.6,22342,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458179160,270848.00
03/16/2016 21:45,2,0.000,ALERT,212.61,301.17,59.944,1458179104,"201051344001203","219011344069620",0.00,3.00,0,299.07,304.48,0.0,0.0,0.000,341793.1,341793.1,26913,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179162,270849.00
03/16/2016 21:45,2,0.000,ALERT,212.61,301.17,59.970,1458179104,"274151322000054","219011344069620",0.00,3.70,0,298.17,302.98,0.0,0.0,0.000,607222.1,607222.1,15625,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458179164,270850.00
03/16/2016 21:45,2,0.000,ALERT,213.29,301.77,59.996,1458179104,"201051344000867","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,330538.6,330538.6,22371,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179166,270851.00
03/16/2016 21:45,2,0.000,ALERT,212.61,301.77,59.975,1458179104,"201051344001093","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,340585.2,340585.2,26793,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458179168,270852.00
03/16/2016 21:45,2,0.000,ALERT,212.83,302.37,59.975,1458179104,"201051344000900","219011344069620",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,345625.0,345625.0,21781,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458179170,270853.00
03/16/2016 21:45,2,0.000,ALERT,213.06,301.77,59.954,1458179104,"201051344000648","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,339059.2,339059.2,22054,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458179172,270854.00
03/16/2016 21:45,2,0.000,ALERT,213.06,302.98,59.981,1458179104,"201051344000569","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,347086.6,347086.6,21720,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179173,270855.00
03/16/2016 21:45,2,0.000,ALERT,212.83,302.37,59.981,1458179104,"201051344000983","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,339543.2,339543.2,22168,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179175,270856.00
03/16/2016 21:45,2,0.000,ALERT,213.06,302.07,59.981,1458179104,"201051344001158","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,335250.2,335250.2,22388,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458179177,270857.00
03/16/2016 21:45,2,0.000,ALERT,213.29,302.68,59.975,1458179104,"201051344000576","219011344069620",0.00,3.00,0,299.97,303.88,0.0,0.0,0.000,340119.9,340119.9,21843,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179179,270858.00
03/16/2016 21:45,2,0.000,ALERT,212.83,300.87,59.975,1458179104,"274151322000087","219011344069620",0.00,4.00,0,297.26,302.07,0.0,0.0,0.000,582221.3,582221.3,15685,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458179180,270859.00
03/16/2016 22:00,2,0.000,ALERT,213.74,302.98,59.981,1458180003,"201051344000645","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,339959.0,339959.0,21994,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180005,270860.00
03/16/2016 22:00,2,0.000,ALERT,212.38,300.57,59.996,1458180003,"274151322000085","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,610031.1,610031.1,15645,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180007,270861.00
03/16/2016 22:00,2,0.000,ALERT,213.96,302.98,59.986,1458180003,"201051344000633","219011344069620",0.00,2.50,0,298.47,304.18,0.0,0.0,0.000,331536.5,331536.5,22407,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180009,270862.00
03/16/2016 22:00,2,0.000,ALERT,213.51,303.28,59.986,1458180003,"201051344000469","219011344069620",0.00,2.00,0,299.37,304.48,0.0,0.0,0.000,332358.7,332358.7,22392,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180011,270863.00
03/16/2016 22:00,2,0.000,ALERT,213.06,302.68,59.991,1458180003,"201051344000646","219011344069620",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,337188.2,337188.2,26928,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180012,270864.00
03/16/2016 22:00,2,0.000,ALERT,212.38,300.57,59.986,1458180003,"274151322000052","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,618370.5,618370.5,15863,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180014,270865.00
03/16/2016 22:00,2,0.000,ALERT,213.51,302.98,59.954,1458180003,"201051344000585","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,342565.4,342565.4,26936,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180016,270866.00
03/16/2016 22:00,2,0.000,ALERT,213.29,302.98,59.986,1458180003,"201051344001230","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,341003.9,341003.9,26720,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180018,270867.00
03/16/2016 22:00,2,0.000,ALERT,213.74,303.28,59.986,1458180003,"201051344000582","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,334631.1,334631.1,26907,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180020,270868.00
03/16/2016 22:00,2,0.000,ALERT,212.83,302.37,59.986,1458180003,"201051344000955","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,345550.4,345550.4,26844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180022,270869.00
03/16/2016 22:00,2,0.000,ALERT,212.38,300.27,59.986,1458180003,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,496800.2,496800.2,16464,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180023,270870.00
03/16/2016 22:00,2,0.000,ALERT,213.29,303.28,60.012,1458180003,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,346496.9,346496.9,2431,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180025,270871.00
03/16/2016 22:00,2,0.000,ALERT,213.06,302.98,59.986,1458180003,"201051344000890","219011344069620",0.00,3.30,0,300.27,305.08,0.0,0.0,0.000,342900.5,342900.5,26866,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180027,270872.00
03/16/2016 22:00,2,0.000,ALERT,213.29,302.68,59.986,1458180003,"201051344000438","219011344069620",0.00,2.50,0,299.97,304.48,0.0,0.0,0.000,345050.0,345050.0,26862,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180029,270873.00
03/16/2016 22:00,2,0.000,ALERT,213.29,301.77,60.018,1458180003,"201051344000417","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,338733.5,338733.5,27018,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180031,270874.00
03/16/2016 22:00,2,0.000,ALERT,212.38,300.57,59.949,1458180003,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.58,0.0,0.0,0.000,612458.1,612458.1,15899,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180033,270875.00
03/16/2016 22:00,2,0.000,ALERT,212.83,300.87,59.996,1458180003,"274151322000076","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,651787.6,651787.6,15904,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180035,270876.00
03/16/2016 22:00,2,0.000,ALERT,213.29,303.28,60.012,1458180003,"201051344000868","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,331332.3,331332.3,22132,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180036,270877.00
03/16/2016 22:00,2,0.000,ALERT,212.38,301.77,59.970,1458180003,"274151322000095","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,644998.5,644998.5,15787,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180038,270878.00
03/16/2016 22:00,2,0.000,ALERT,213.06,302.37,59.975,1458180003,"201051344000988","219011344069620",0.00,3.00,0,297.87,304.18,0.0,0.0,0.000,329502.0,329502.0,22406,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180040,270879.00
03/16/2016 22:00,2,0.000,ALERT,213.29,302.07,59.981,1458180003,"201051344001025","219011344069620",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,342567.5,342567.5,26921,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180042,270880.00
03/16/2016 22:00,2,0.000,ALERT,213.29,302.98,60.018,1458180003,"201051344000458","219011344069620",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,339922.7,339922.7,22314,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180044,270881.00
03/16/2016 22:00,2,0.000,ALERT,213.74,302.37,59.986,1458180003,"201051344000853","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,337546.8,337546.8,21935,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180046,270882.00
03/16/2016 22:00,2,0.000,ALERT,213.51,302.37,59.944,1458180003,"201051344000685","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,344751.6,344751.6,26740,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180047,270883.00
03/16/2016 22:00,2,0.000,ALERT,213.51,302.37,59.981,1458180003,"201051344000917","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,342011.7,342011.7,26738,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180049,270884.00
03/16/2016 22:00,2,0.000,ALERT,213.51,302.68,59.975,1458180003,"201051344001145","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,347119.9,347119.9,26597,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180051,270885.00
03/16/2016 22:00,2,0.000,ALERT,213.29,302.07,59.986,1458180003,"201051344000651","219011344069620",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,338963.6,338963.6,26964,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180053,270886.00
03/16/2016 22:00,2,0.000,ALERT,212.16,300.87,59.975,1458180003,"274151322000088","219011344069620",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,594313.3,594313.3,15601,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180055,270887.00
03/16/2016 22:00,2,0.000,ALERT,213.06,300.27,59.981,1458180003,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,496896.1,496896.1,16639,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180056,270888.00
03/16/2016 22:00,2,0.000,ALERT,213.06,302.68,59.991,1458180003,"201051344001135","219011344069620",0.00,3.00,0,299.67,304.78,0.0,0.0,0.000,335498.9,335498.9,26931,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180058,270889.00
03/16/2016 22:00,2,0.000,ALERT,212.83,303.28,60.018,1458180003,"201051344000594","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,342182.6,342182.6,22344,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180060,270890.00
03/16/2016 22:00,2,0.000,ALERT,213.29,301.77,59.949,1458180003,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,341793.1,341793.1,26915,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180062,270891.00
03/16/2016 22:00,2,0.000,ALERT,212.61,301.17,60.007,1458180003,"274151322000054","219011344069620",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,607222.1,607222.1,15627,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180064,270892.00
03/16/2016 22:00,2,0.000,ALERT,213.51,302.07,59.949,1458180003,"201051344000867","219011344069620",0.00,3.70,0,299.37,305.08,0.0,0.0,0.000,330538.6,330538.6,22373,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180065,270893.00
03/16/2016 22:00,2,0.000,ALERT,213.29,302.68,59.981,1458180003,"201051344001093","219011344069620",0.00,3.70,0,299.67,303.88,0.0,0.0,0.000,340585.2,340585.2,26795,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180067,270894.00
03/16/2016 22:00,2,0.000,ALERT,213.29,302.68,59.933,1458180003,"201051344000900","219011344069620",0.00,3.00,0,299.97,304.48,0.0,0.0,0.000,345625.0,345625.0,21783,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180069,270895.00
03/16/2016 22:00,2,0.000,ALERT,213.51,302.07,60.012,1458180003,"201051344000648","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,339059.2,339059.2,22056,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180071,270896.00
03/16/2016 22:00,2,0.000,ALERT,213.29,303.28,59.975,1458180003,"201051344000569","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,347086.6,347086.6,21722,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180073,270897.00
03/16/2016 22:00,2,0.000,ALERT,213.29,302.68,59.970,1458180003,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,339543.2,339543.2,22170,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180074,270898.00
03/16/2016 22:00,2,0.000,ALERT,213.29,302.68,59.959,1458180003,"201051344001158","219011344069620",0.00,2.00,0,299.67,304.48,0.0,0.0,0.000,335250.2,335250.2,22390,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180076,270899.00
03/16/2016 22:00,2,0.000,ALERT,213.74,303.28,59.975,1458180003,"201051344000576","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,340119.9,340119.9,21845,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180078,270900.00
03/16/2016 22:00,2,0.000,ALERT,212.61,300.87,59.975,1458180003,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,582221.3,582221.3,15687,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180080,270901.00
03/16/2016 22:15,2,0.000,ALERT,213.96,303.28,59.975,1458180904,"201051344000645","219011344069620",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,339959.0,339959.0,21996,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180906,270902.00
03/16/2016 22:15,2,0.000,ALERT,212.83,301.17,59.970,1458180904,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,610031.1,610031.1,15647,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180908,270903.00
03/16/2016 22:15,2,0.000,ALERT,213.96,302.68,59.975,1458180904,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,331536.5,331536.5,22409,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180910,270904.00
03/16/2016 22:15,2,0.000,ALERT,213.51,303.28,59.970,1458180904,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.48,0.0,0.0,0.000,332358.7,332358.7,22394,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180912,270905.00
03/16/2016 22:15,2,0.000,ALERT,213.51,302.98,59.938,1458180904,"201051344000646","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,337188.2,337188.2,26930,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180914,270906.00
03/16/2016 22:15,2,0.000,ALERT,212.38,302.07,59.970,1458180904,"274151322000052","219011344069620",0.00,3.30,0,298.77,303.88,0.0,0.0,0.000,618370.5,618370.5,15865,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180915,270907.00
03/16/2016 22:15,2,0.000,ALERT,213.74,303.28,59.981,1458180904,"201051344000585","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,342565.4,342565.4,26938,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180917,270908.00
03/16/2016 22:15,2,0.000,ALERT,213.51,303.28,59.981,1458180904,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,341003.9,341003.9,26722,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180919,270909.00
03/16/2016 22:15,2,0.000,ALERT,214.19,303.88,59.986,1458180904,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.08,0.0,0.0,0.000,334631.1,334631.1,26909,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180921,270910.00
03/16/2016 22:15,2,0.000,ALERT,213.29,302.68,59.981,1458180904,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.18,0.0,0.0,0.000,345550.4,345550.4,26846,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180922,270911.00
03/16/2016 22:15,2,0.000,ALERT,212.61,300.57,59.975,1458180904,"274151322000094","219011344069620",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,496800.2,496800.2,16466,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180924,270912.00
03/16/2016 22:15,2,0.000,ALERT,213.06,303.58,59.991,1458180904,"201051344000579","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,346496.9,346496.9,2433,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180926,270913.00
03/16/2016 22:15,2,0.000,ALERT,213.29,303.28,59.991,1458180904,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,342900.5,342900.5,26868,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180928,270914.00
03/16/2016 22:15,2,0.000,ALERT,213.74,302.98,59.996,1458180904,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.48,0.0,0.0,0.000,345050.0,345050.0,26864,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180930,270915.00
03/16/2016 22:15,2,0.000,ALERT,213.74,302.37,60.034,1458180904,"201051344000417","219011344069620",0.00,3.00,0,299.97,303.58,0.0,0.0,0.000,338733.5,338733.5,27020,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180931,270916.00
03/16/2016 22:15,2,0.000,ALERT,212.83,302.37,59.986,1458180904,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,612458.1,612458.1,15901,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180933,270917.00
03/16/2016 22:15,2,0.000,ALERT,213.29,301.47,59.991,1458180904,"274151322000076","219011344069620",0.00,3.00,0,299.67,303.88,0.0,0.0,0.000,651787.6,651787.6,15906,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180935,270918.00
03/16/2016 22:15,2,0.000,ALERT,213.29,303.88,59.996,1458180904,"201051344000868","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,331332.3,331332.3,22134,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180937,270919.00
03/16/2016 22:15,2,0.000,ALERT,212.83,302.98,59.996,1458180904,"274151322000095","219011344069620",0.00,2.50,0,300.87,304.18,0.0,0.0,0.000,644998.5,644998.5,15789,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180939,270920.00
03/16/2016 22:15,2,0.000,ALERT,213.06,302.98,60.023,1458180904,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,329502.0,329502.0,22408,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180941,270921.00
03/16/2016 22:15,2,0.000,ALERT,213.51,302.37,59.996,1458180904,"201051344001025","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,342567.5,342567.5,26923,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180942,270922.00
03/16/2016 22:15,2,0.000,ALERT,213.29,303.28,59.981,1458180904,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,339922.7,339922.7,22316,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180944,270923.00
