ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 22:15,2,0.000,ALERT,213.96,302.98,60.023,1458180904,"201051344000853","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,337546.8,337546.8,21937,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180946,270924.00
03/16/2016 22:15,2,0.000,ALERT,213.96,303.28,60.002,1458180904,"201051344000685","219011344069620",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,344751.6,344751.6,26742,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180948,270925.00
03/16/2016 22:15,2,0.000,ALERT,213.74,302.68,60.012,1458180904,"201051344000917","219011344069620",0.00,4.00,0,299.37,303.88,0.0,0.0,0.000,342011.7,342011.7,26740,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180950,270926.00
03/16/2016 22:15,2,0.000,ALERT,213.96,303.28,59.996,1458180904,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,347119.9,347119.9,26599,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180951,270927.00
03/16/2016 22:15,2,0.000,ALERT,213.74,302.37,60.002,1458180904,"201051344000651","219011344069620",0.00,2.00,0,300.27,303.88,0.0,0.0,0.000,338963.6,338963.6,26966,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180953,270928.00
03/16/2016 22:15,2,0.000,ALERT,212.38,301.17,59.996,1458180904,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,594313.3,594313.3,15603,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180955,270929.00
03/16/2016 22:15,2,0.000,ALERT,213.51,301.17,59.996,1458180904,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,496896.1,496896.1,16641,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180957,270930.00
03/16/2016 22:15,2,0.000,ALERT,213.51,302.98,59.991,1458180904,"201051344001135","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,335498.9,335498.9,26933,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180958,270931.00
03/16/2016 22:15,2,0.000,ALERT,213.06,303.58,59.996,1458180904,"201051344000594","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,342182.6,342182.6,22346,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180960,270932.00
03/16/2016 22:15,2,0.000,ALERT,213.51,302.37,59.986,1458180904,"201051344001203","219011344069620",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,341793.1,341793.1,26917,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180962,270933.00
03/16/2016 22:15,2,0.000,ALERT,212.61,302.37,59.996,1458180904,"274151322000054","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,607222.1,607222.1,15629,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180964,270934.00
03/16/2016 22:15,2,0.000,ALERT,213.74,302.98,60.002,1458180904,"201051344000867","219011344069620",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,330538.6,330538.6,22375,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180966,270935.00
03/16/2016 22:15,2,0.000,ALERT,213.74,302.98,59.981,1458180904,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,340585.2,340585.2,26797,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180968,270936.00
03/16/2016 22:15,2,0.000,ALERT,213.51,303.28,59.959,1458180904,"201051344000900","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,345625.0,345625.0,21785,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180969,270937.00
03/16/2016 22:15,2,0.000,ALERT,213.74,302.68,60.012,1458180904,"201051344000648","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,339059.2,339059.2,22058,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180971,270938.00
03/16/2016 22:15,2,0.000,ALERT,213.51,303.88,59.996,1458180904,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,347086.6,347086.6,21724,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180973,270939.00
03/16/2016 22:15,2,0.000,ALERT,213.51,303.58,59.986,1458180904,"201051344000983","219011344069620",0.00,3.30,0,301.17,305.38,0.0,0.0,0.000,339543.2,339543.2,22172,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458180975,270940.00
03/16/2016 22:15,2,0.000,ALERT,213.51,302.98,59.991,1458180904,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.48,0.0,0.0,0.000,335250.2,335250.2,22392,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180977,270941.00
03/16/2016 22:15,2,0.000,ALERT,213.96,303.88,59.996,1458180904,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,340119.9,340119.9,21847,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180979,270942.00
03/16/2016 22:15,2,0.000,ALERT,212.83,300.87,59.996,1458180904,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,582221.3,582221.3,15689,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458180980,270943.00
03/16/2016 22:30,2,0.000,ALERT,213.51,302.68,60.007,1458181803,"201051344000645","219011344069620",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,339959.0,339959.0,21998,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181805,270944.00
03/16/2016 22:30,2,0.000,ALERT,212.83,301.47,60.007,1458181803,"274151322000085","219011344069620",0.00,3.70,0,299.97,303.28,0.0,0.0,0.000,610031.1,610031.1,15649,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181807,270945.00
03/16/2016 22:30,2,0.000,ALERT,213.74,302.68,60.007,1458181803,"201051344000633","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,331536.5,331536.5,22411,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181808,270946.00
03/16/2016 22:30,2,0.000,ALERT,213.06,302.68,60.007,1458181803,"201051344000469","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,332358.7,332358.7,22396,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181810,270947.00
03/16/2016 22:30,2,0.000,ALERT,212.61,302.07,60.007,1458181803,"201051344000646","219011344069620",0.00,2.50,0,300.57,304.18,0.0,0.0,0.000,337188.2,337188.2,26932,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181812,270948.00
03/16/2016 22:30,2,0.000,ALERT,212.16,301.77,59.996,1458181803,"274151322000052","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,618370.5,618370.5,15867,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181814,270949.00
03/16/2016 22:30,2,0.000,ALERT,212.83,302.07,60.002,1458181803,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.48,0.0,0.0,0.000,342565.4,342565.4,26940,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181816,270950.00
03/16/2016 22:30,2,0.000,ALERT,212.83,302.37,60.002,1458181803,"201051344001230","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,341003.9,341003.9,26724,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181817,270951.00
03/16/2016 22:30,2,0.000,ALERT,213.29,302.68,60.002,1458181803,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,334631.1,334631.1,26911,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181819,270952.00
03/16/2016 22:30,2,0.000,ALERT,212.38,301.77,60.002,1458181803,"201051344000955","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,345550.4,345550.4,26848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181821,270953.00
03/16/2016 22:30,2,0.000,ALERT,212.61,301.17,60.002,1458181803,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,496800.2,496800.2,16468,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181823,270954.00
03/16/2016 22:30,2,0.000,ALERT,213.06,303.28,59.996,1458181803,"201051344000579","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,346496.9,346496.9,2435,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181825,270955.00
03/16/2016 22:30,2,0.000,ALERT,212.61,302.37,60.002,1458181803,"201051344000890","219011344069620",0.00,3.30,0,301.47,305.68,0.0,0.0,0.000,342900.5,342900.5,26870,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181826,270956.00
03/16/2016 22:30,2,0.000,ALERT,212.83,301.77,59.986,1458181803,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,345050.0,345050.0,26866,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181828,270957.00
03/16/2016 22:30,2,0.000,ALERT,213.06,301.47,60.002,1458181803,"201051344000417","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,338733.5,338733.5,27022,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181830,270958.00
03/16/2016 22:30,2,0.000,ALERT,212.61,301.77,60.018,1458181803,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,612458.1,612458.1,15903,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181832,270959.00
03/16/2016 22:30,2,0.000,ALERT,213.06,301.47,59.991,1458181803,"274151322000076","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,651787.6,651787.6,15908,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181834,270960.00
03/16/2016 22:30,2,0.000,ALERT,213.06,303.28,59.996,1458181803,"201051344000868","219011344069620",0.00,3.00,0,301.77,305.68,0.0,0.0,0.000,331332.3,331332.3,22136,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181836,270961.00
03/16/2016 22:30,2,0.000,ALERT,212.38,302.07,59.986,1458181803,"274151322000095","219011344069620",0.00,2.50,0,301.17,304.18,0.0,0.0,0.000,644998.5,644998.5,15791,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181838,270962.00
03/16/2016 22:30,2,0.000,ALERT,212.83,302.37,60.018,1458181803,"201051344000988","219011344069620",0.00,3.30,0,298.47,304.48,0.0,0.0,0.000,329502.0,329502.0,22410,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181840,270963.00
03/16/2016 22:30,2,0.000,ALERT,212.61,301.47,59.986,1458181803,"201051344001025","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,342567.5,342567.5,26925,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181841,270964.00
03/16/2016 22:30,2,0.000,ALERT,213.06,302.98,59.996,1458181803,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.68,0.0,0.0,0.000,339922.7,339922.7,22318,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181843,270965.00
03/16/2016 22:30,2,0.000,ALERT,213.74,302.68,60.002,1458181803,"201051344000853","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,337546.8,337546.8,21939,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181845,270966.00
03/16/2016 22:30,2,0.000,ALERT,213.51,302.37,59.996,1458181803,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,344751.6,344751.6,26744,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181847,270967.00
03/16/2016 22:30,2,0.000,ALERT,213.29,301.77,60.012,1458181803,"201051344000917","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,342011.7,342011.7,26742,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181849,270968.00
03/16/2016 22:30,2,0.000,ALERT,213.29,302.37,60.002,1458181803,"201051344001145","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,347119.9,347119.9,26601,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181851,270969.00
03/16/2016 22:30,2,0.000,ALERT,213.29,301.47,60.012,1458181803,"201051344000651","219011344069620",0.00,2.00,0,300.27,304.18,0.0,0.0,0.000,338963.6,338963.6,26968,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181852,270970.00
03/16/2016 22:30,2,0.000,ALERT,212.16,300.87,60.012,1458181803,"274151322000088","219011344069620",0.00,3.70,0,299.67,302.98,0.0,0.0,0.000,594313.3,594313.3,15605,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181854,270971.00
03/16/2016 22:30,2,0.000,ALERT,213.29,300.57,59.959,1458181803,"274151322000068","219011344069620",0.00,4.00,0,299.37,302.37,0.0,0.0,0.000,496896.1,496896.1,16643,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181856,270972.00
03/16/2016 22:30,2,0.000,ALERT,212.83,302.37,60.002,1458181803,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,335498.9,335498.9,26935,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181858,270973.00
03/16/2016 22:30,2,0.000,ALERT,212.61,303.28,60.018,1458181803,"201051344000594","219011344069620",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,342182.6,342182.6,22348,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181860,270974.00
03/16/2016 22:30,2,0.000,ALERT,213.06,301.77,60.018,1458181803,"201051344001203","219011344069620",0.00,2.50,0,300.87,305.98,0.0,0.0,0.000,341793.1,341793.1,26919,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181861,270975.00
03/16/2016 22:30,2,0.000,ALERT,212.38,301.77,60.002,1458181803,"274151322000054","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,607222.1,607222.1,15631,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181863,270976.00
03/16/2016 22:30,2,0.000,ALERT,213.29,302.37,59.981,1458181803,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,330538.6,330538.6,22377,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181865,270977.00
03/16/2016 22:30,2,0.000,ALERT,213.06,302.37,59.970,1458181803,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,340585.2,340585.2,26799,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181867,270978.00
03/16/2016 22:30,2,0.000,ALERT,213.06,302.68,60.007,1458181803,"201051344000900","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,345625.0,345625.0,21787,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181869,270979.00
03/16/2016 22:30,2,0.000,ALERT,213.29,302.07,60.007,1458181803,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,339059.2,339059.2,22060,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181870,270980.00
03/16/2016 22:30,2,0.000,ALERT,213.29,303.28,59.996,1458181803,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,347086.6,347086.6,21726,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181872,270981.00
03/16/2016 22:30,2,0.000,ALERT,213.06,302.68,60.007,1458181803,"201051344000983","219011344069620",0.00,3.30,0,301.47,305.38,0.0,0.0,0.000,339543.2,339543.2,22174,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458181874,270982.00
03/16/2016 22:30,2,0.000,ALERT,213.06,302.68,60.007,1458181803,"201051344001158","219011344069620",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,335250.2,335250.2,22394,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181876,270983.00
03/16/2016 22:30,2,0.000,ALERT,213.51,303.28,60.002,1458181803,"201051344000576","219011344069620",0.00,3.00,0,301.17,305.08,0.0,0.0,0.000,340119.9,340119.9,21849,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181878,270984.00
03/16/2016 22:30,2,0.000,ALERT,212.61,300.87,59.986,1458181803,"274151322000087","219011344069620",0.00,4.00,0,298.77,302.68,0.0,0.0,0.000,582221.3,582221.3,15691,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458181879,270985.00
03/16/2016 22:45,2,0.000,ALERT,213.96,303.58,59.965,1458182703,"201051344000645","219011344069620",0.00,3.30,0,301.17,305.08,0.0,0.0,0.000,339959.0,339959.0,22000,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182705,270986.00
03/16/2016 22:45,2,0.000,ALERT,212.83,301.47,59.981,1458182703,"274151322000085","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,610031.1,610031.1,15651,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458182706,270987.00
03/16/2016 22:45,2,0.000,ALERT,214.19,303.58,60.007,1458182703,"201051344000633","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,331536.5,331536.5,22413,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458182708,270988.00
03/16/2016 22:45,2,0.000,ALERT,213.74,303.58,59.965,1458182703,"201051344000469","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,332358.7,332358.7,22398,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182710,270989.00
03/16/2016 22:45,2,0.000,ALERT,213.29,302.98,59.975,1458182703,"201051344000646","219011344069620",0.00,2.50,0,299.37,304.18,0.0,0.0,0.000,337188.2,337188.2,26934,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182712,270990.00
03/16/2016 22:45,2,0.000,ALERT,212.38,301.77,59.954,1458182703,"274151322000052","219011344069620",0.00,3.30,0,299.07,303.28,0.0,0.0,0.000,618370.5,618370.5,15869,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182714,270991.00
03/16/2016 22:45,2,0.000,ALERT,213.51,302.98,59.933,1458182703,"201051344000585","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,342565.4,342565.4,26942,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182716,270992.00
03/16/2016 22:45,2,0.000,ALERT,213.29,302.98,59.981,1458182703,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,341003.9,341003.9,26726,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182718,270993.00
03/16/2016 22:45,2,0.000,ALERT,213.74,303.58,59.959,1458182703,"201051344000582","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,334631.1,334631.1,26913,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182719,270994.00
03/16/2016 22:45,2,0.000,ALERT,213.06,302.68,59.965,1458182703,"201051344000955","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,345550.4,345550.4,26850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182721,270995.00
03/16/2016 22:45,2,0.000,ALERT,212.61,300.57,60.002,1458182703,"274151322000094","219011344069620",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,496800.2,496800.2,16470,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182723,270996.00
03/16/2016 22:45,2,0.000,ALERT,213.51,304.48,59.981,1458182703,"201051344000579","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,346496.9,346496.9,2437,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182725,270997.00
03/16/2016 22:45,2,0.000,ALERT,213.29,303.28,59.928,1458182703,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,342900.5,342900.5,26872,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182727,270998.00
03/16/2016 22:45,2,0.000,ALERT,213.51,302.68,59.970,1458182703,"201051344000438","219011344069620",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,345050.0,345050.0,26868,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182728,270999.00
03/16/2016 22:45,2,0.000,ALERT,213.51,302.07,59.981,1458182703,"201051344000417","219011344069620",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,338733.5,338733.5,27024,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182730,271000.00
03/16/2016 22:45,2,0.000,ALERT,213.06,302.07,59.959,1458182703,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,612458.1,612458.1,15905,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182732,271001.00
03/16/2016 22:45,2,0.000,ALERT,213.29,301.47,59.959,1458182703,"274151322000076","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,651787.6,651787.6,15910,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182734,271002.00
03/16/2016 22:45,2,0.000,ALERT,213.51,304.48,59.944,1458182703,"201051344000868","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,331332.3,331332.3,22138,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182736,271003.00
03/16/2016 22:45,2,0.000,ALERT,212.83,302.68,59.949,1458182703,"274151322000095","219011344069620",0.00,3.00,0,300.57,303.88,0.0,0.0,0.000,644998.5,644998.5,15793,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182738,271004.00
03/16/2016 22:45,2,0.000,ALERT,213.51,303.58,59.944,1458182703,"201051344000988","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,329502.0,329502.0,22412,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182739,271005.00
03/16/2016 22:45,2,0.000,ALERT,213.29,302.07,59.986,1458182703,"201051344001025","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,342567.5,342567.5,26927,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182741,271006.00
03/16/2016 22:45,2,0.000,ALERT,213.51,304.18,59.981,1458182703,"201051344000458","219011344069620",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,339922.7,339922.7,22320,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458182743,271007.00
03/16/2016 22:45,2,0.000,ALERT,214.19,303.88,59.975,1458182703,"201051344000853","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,337546.8,337546.8,21941,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182745,271008.00
03/16/2016 22:45,2,0.000,ALERT,213.74,302.98,59.975,1458182703,"201051344000685","219011344069620",0.00,3.00,0,300.27,304.18,0.0,0.0,0.000,344751.6,344751.6,26746,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182747,271009.00
03/16/2016 22:45,2,0.000,ALERT,213.51,302.07,59.965,1458182703,"201051344000917","219011344069620",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,342011.7,342011.7,26744,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182749,271010.00
03/16/2016 22:45,2,0.000,ALERT,213.74,302.98,59.933,1458182703,"201051344001145","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,347119.9,347119.9,26603,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182750,271011.00
03/16/2016 22:45,2,0.000,ALERT,213.51,302.07,59.965,1458182703,"201051344000651","219011344069620",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,338963.6,338963.6,26970,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458182752,271012.00
03/16/2016 22:45,2,0.000,ALERT,212.38,301.47,59.954,1458182703,"274151322000088","219011344069620",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,594313.3,594313.3,15607,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182754,271013.00
03/16/2016 22:45,2,0.000,ALERT,213.74,300.87,59.959,1458182703,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,496896.1,496896.1,16645,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458182756,271014.00
03/16/2016 22:45,2,0.000,ALERT,213.06,302.68,59.965,1458182703,"201051344001135","219011344069620",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,335498.9,335498.9,26937,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182758,271015.00
03/16/2016 22:45,2,0.000,ALERT,213.06,304.18,59.959,1458182703,"201051344000594","219011344069620",0.00,2.50,0,300.27,305.38,0.0,0.0,0.000,342182.6,342182.6,22350,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458182759,271016.00
03/16/2016 22:45,2,0.000,ALERT,213.51,302.37,59.975,1458182703,"201051344001203","219011344069620",0.00,3.00,0,300.27,305.98,0.0,0.0,0.000,341793.1,341793.1,26921,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182761,271017.00
03/16/2016 22:45,2,0.000,ALERT,212.61,302.37,59.965,1458182703,"274151322000054","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,607222.1,607222.1,15633,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182763,271018.00
03/16/2016 22:45,2,0.000,ALERT,213.74,303.28,59.965,1458182703,"201051344000867","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,330538.6,330538.6,22379,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458182765,271019.00
03/16/2016 22:45,2,0.000,ALERT,213.51,302.68,59.965,1458182703,"201051344001093","219011344069620",0.00,3.70,0,300.57,304.18,0.0,0.0,0.000,340585.2,340585.2,26801,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182767,271020.00
03/16/2016 22:45,2,0.000,ALERT,213.51,303.88,59.970,1458182703,"201051344000900","219011344069620",0.00,3.00,0,300.27,304.78,0.0,0.0,0.000,345625.0,345625.0,21789,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458182768,271021.00
03/16/2016 22:45,2,0.000,ALERT,213.74,302.98,59.981,1458182703,"201051344000648","219011344069620",0.00,2.00,0,299.97,305.08,0.0,0.0,0.000,339059.2,339059.2,22062,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458182770,271022.00
03/16/2016 22:45,2,0.000,ALERT,213.51,304.18,59.975,1458182703,"201051344000569","219011344069620",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,347086.6,347086.6,21728,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458182772,271023.00
03/16/2016 22:45,2,0.000,ALERT,213.51,303.88,59.975,1458182703,"201051344000983","219011344069620",0.00,3.30,0,300.87,305.68,0.0,0.0,0.000,339543.2,339543.2,22176,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182774,271024.00
03/16/2016 22:45,2,0.000,ALERT,213.74,303.58,60.018,1458182703,"201051344001158","219011344069620",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,335250.2,335250.2,22396,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182776,271025.00
03/16/2016 22:45,2,0.000,ALERT,214.19,304.18,59.949,1458182703,"201051344000576","219011344069620",0.00,3.00,0,300.57,305.38,0.0,0.0,0.000,340119.9,340119.9,21851,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458182778,271026.00
03/16/2016 22:45,2,0.000,ALERT,212.83,300.87,59.965,1458182703,"274151322000087","219011344069620",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,582221.3,582221.3,15693,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458182779,271027.00
03/16/2016 23:00,2,0.000,ALERT,213.51,302.98,59.965,1458183604,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,339959.0,339959.0,22002,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183606,271028.00
03/16/2016 23:00,2,0.000,ALERT,212.38,300.87,59.975,1458183604,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,610031.1,610031.1,15653,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183607,271029.00
03/16/2016 23:00,2,0.000,ALERT,213.74,302.68,59.975,1458183604,"201051344000633","219011344069620",0.00,3.00,0,299.97,305.08,0.0,0.0,0.000,331536.5,331536.5,22415,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458183609,271030.00
03/16/2016 23:00,2,0.000,ALERT,213.06,302.68,59.975,1458183604,"201051344000469","219011344069620",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,332358.7,332358.7,22400,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183611,271031.00
03/16/2016 23:00,2,0.000,ALERT,212.83,302.68,59.970,1458183604,"201051344000646","219011344069620",0.00,2.50,0,300.27,304.48,0.0,0.0,0.000,337188.2,337188.2,26936,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183613,271032.00
03/16/2016 23:00,2,0.000,ALERT,212.16,301.47,59.965,1458183604,"274151322000052","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,618370.5,618370.5,15871,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183615,271033.00
03/16/2016 23:00,2,0.000,ALERT,213.29,302.98,59.970,1458183604,"201051344000585","219011344069620",0.00,3.30,0,300.27,304.78,0.0,0.0,0.000,342565.4,342565.4,26944,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183616,271034.00
03/16/2016 23:00,2,0.000,ALERT,212.83,302.68,59.965,1458183604,"201051344001230","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,341003.9,341003.9,26728,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183618,271035.00
03/16/2016 23:00,2,0.000,ALERT,213.74,303.58,59.970,1458183604,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.38,0.0,0.0,0.000,334631.1,334631.1,26915,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458183620,271036.00
03/16/2016 23:00,2,0.000,ALERT,212.61,302.68,59.954,1458183604,"201051344000955","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,345550.4,345550.4,26852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183622,271037.00
03/16/2016 23:00,2,0.000,ALERT,212.38,300.27,59.959,1458183604,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,496800.2,496800.2,16472,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183624,271038.00
03/16/2016 23:00,2,0.000,ALERT,213.06,303.58,59.970,1458183604,"201051344000579","219011344069620",0.00,3.00,0,302.37,306.28,0.0,0.0,0.000,346496.9,346496.9,2439,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183626,271039.00
03/16/2016 23:00,2,0.000,ALERT,213.06,302.98,59.996,1458183604,"201051344000890","219011344069620",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,342900.5,342900.5,26874,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183627,271040.00
03/16/2016 23:00,2,0.000,ALERT,213.06,302.37,59.970,1458183604,"201051344000438","219011344069620",0.00,2.50,0,300.87,304.78,0.0,0.0,0.000,345050.0,345050.0,26870,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183629,271041.00
03/16/2016 23:00,2,0.000,ALERT,213.51,302.37,59.975,1458183604,"201051344000417","219011344069620",0.00,3.00,0,300.27,303.88,0.0,0.0,0.000,338733.5,338733.5,27026,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183631,271042.00
03/16/2016 23:00,2,0.000,ALERT,212.38,301.77,59.965,1458183604,"274151322000083","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,612458.1,612458.1,15907,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183633,271043.00
03/16/2016 23:00,2,0.000,ALERT,213.06,301.47,59.970,1458183604,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,651787.6,651787.6,15912,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183634,271044.00
03/16/2016 23:00,2,0.000,ALERT,213.06,303.88,59.970,1458183604,"201051344000868","219011344069620",0.00,3.00,0,302.68,306.28,0.0,0.0,0.000,331332.3,331332.3,22140,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183636,271045.00
03/16/2016 23:00,2,0.000,ALERT,212.38,302.07,60.007,1458183604,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,644998.5,644998.5,15795,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183638,271046.00
03/16/2016 23:00,2,0.000,ALERT,212.83,302.68,59.986,1458183604,"201051344000988","219011344069620",0.00,3.30,0,299.37,305.08,0.0,0.0,0.000,329502.0,329502.0,22414,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183640,271047.00
03/16/2016 23:00,2,0.000,ALERT,212.83,301.77,59.981,1458183604,"201051344001025","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,342567.5,342567.5,26929,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458183642,271048.00
03/16/2016 23:00,2,0.000,ALERT,212.83,302.98,59.975,1458183604,"201051344000458","219011344069620",0.00,4.00,0,302.07,306.28,0.0,0.0,0.000,339922.7,339922.7,22322,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183643,271049.00
03/16/2016 23:00,2,0.000,ALERT,213.51,302.68,59.975,1458183604,"201051344000853","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,337546.8,337546.8,21943,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183645,271050.00
03/16/2016 23:00,2,0.000,ALERT,213.51,302.68,59.981,1458183604,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.48,0.0,0.0,0.000,344751.6,344751.6,26748,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183647,271051.00
03/16/2016 23:00,2,0.000,ALERT,213.29,302.07,59.981,1458183604,"201051344000917","219011344069620",0.00,4.00,0,299.67,303.88,0.0,0.0,0.000,342011.7,342011.7,26746,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183649,271052.00
03/16/2016 23:00,2,0.000,ALERT,213.29,302.68,59.975,1458183604,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,347119.9,347119.9,26605,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458183651,271053.00
03/16/2016 23:00,2,0.000,ALERT,213.29,301.77,59.965,1458183604,"201051344000651","219011344069620",0.00,2.00,0,300.87,304.18,0.0,0.0,0.000,338963.6,338963.6,26972,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183652,271054.00
03/16/2016 23:00,2,0.000,ALERT,212.16,300.57,59.965,1458183604,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.28,0.0,0.0,0.000,594313.3,594313.3,15609,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458183654,271055.00
03/16/2016 23:00,2,0.000,ALERT,213.06,300.27,59.975,1458183604,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,496896.1,496896.1,16647,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458183656,271056.00
03/16/2016 23:00,2,0.000,ALERT,212.83,302.68,59.954,1458183604,"201051344001135","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,335498.9,335498.9,26939,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458183658,271057.00
03/16/2016 23:00,2,0.000,ALERT,212.83,303.58,59.970,1458183604,"201051344000594","219011344069620",0.00,3.00,0,301.47,305.68,0.0,0.0,0.000,342182.6,342182.6,22352,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183660,271058.00
03/16/2016 23:00,2,0.000,ALERT,213.06,302.37,59.975,1458183604,"201051344001203","219011344069620",0.00,3.00,0,300.87,306.28,0.0,0.0,0.000,341793.1,341793.1,26923,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458183661,271059.00
03/16/2016 23:00,2,0.000,ALERT,212.38,301.17,59.975,1458183604,"274151322000054","219011344069620",0.00,4.00,0,299.67,303.58,0.0,0.0,0.000,607222.1,607222.1,15635,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183663,271060.00
03/16/2016 23:00,2,0.000,ALERT,213.29,302.68,59.986,1458183604,"201051344000867","219011344069620",0.00,3.70,0,301.17,305.68,0.0,0.0,0.000,330538.6,330538.6,22381,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183665,271061.00
03/16/2016 23:00,2,0.000,ALERT,212.83,302.37,59.991,1458183604,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.48,0.0,0.0,0.000,340585.2,340585.2,26803,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183667,271062.00
03/16/2016 23:00,2,0.000,ALERT,212.83,302.98,59.970,1458183604,"201051344000900","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,345625.0,345625.0,21791,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183668,271063.00
03/16/2016 23:00,2,0.000,ALERT,213.29,302.07,60.012,1458183604,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,339059.2,339059.2,22064,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183670,271064.00
03/16/2016 23:00,2,0.000,ALERT,212.83,303.58,60.018,1458183604,"201051344000569","219011344069620",0.00,3.00,0,302.07,305.98,0.0,0.0,0.000,347086.6,347086.6,21730,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183672,271065.00
03/16/2016 23:00,2,0.000,ALERT,213.06,303.28,59.981,1458183604,"201051344000983","219011344069620",0.00,3.00,0,302.07,305.68,0.0,0.0,0.000,339543.2,339543.2,22178,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458183674,271066.00
03/16/2016 23:00,2,0.000,ALERT,213.06,302.68,59.933,1458183604,"201051344001158","219011344069620",0.00,2.00,0,301.17,304.78,0.0,0.0,0.000,335250.2,335250.2,22398,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458183676,271067.00
03/16/2016 23:00,2,0.000,ALERT,213.29,303.28,59.986,1458183604,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.38,0.0,0.0,0.000,340119.9,340119.9,21853,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458183677,271068.00
