ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/16/2016 23:00,2,0.000,ALERT,212.38,299.97,59.970,1458183604,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.68,0.0,0.0,0.000,582221.3,582221.3,15695,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458183679,271069.00
03/16/2016 23:15,2,0.000,ALERT,213.96,303.28,59.959,1458184503,"201051344000645","219011344069620",0.00,3.30,0,298.77,305.08,0.0,0.0,0.000,339959.0,339959.0,22004,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458184505,271070.00
03/16/2016 23:15,2,0.000,ALERT,212.83,301.47,59.965,1458184503,"274151322000085","219011344069620",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,610031.1,610031.1,15655,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184507,271071.00
03/16/2016 23:15,2,0.000,ALERT,214.19,303.28,59.965,1458184503,"201051344000633","219011344069620",0.00,3.00,0,296.96,304.48,0.0,0.0,0.000,331536.5,331536.5,22417,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458184509,271072.00
03/16/2016 23:15,2,0.000,ALERT,213.51,303.58,59.954,1458184503,"201051344000469","219011344069620",0.00,2.00,0,297.87,304.78,0.0,0.0,0.000,332358.7,332358.7,22402,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184511,271073.00
03/16/2016 23:15,2,0.000,ALERT,213.06,302.98,59.975,1458184503,"201051344000646","219011344069620",0.00,2.50,0,299.37,304.48,0.0,0.0,0.000,337188.2,337188.2,26938,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184512,271074.00
03/16/2016 23:15,2,0.000,ALERT,212.61,301.47,59.959,1458184503,"274151322000052","219011344069620",0.00,3.30,0,298.77,302.98,0.0,0.0,0.000,618370.5,618370.5,15873,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184514,271075.00
03/16/2016 23:15,2,0.000,ALERT,213.29,303.28,59.965,1458184503,"201051344000585","219011344069620",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,342565.4,342565.4,26946,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184516,271076.00
03/16/2016 23:15,2,0.000,ALERT,213.29,303.58,59.965,1458184503,"201051344001230","219011344069620",0.00,3.00,0,300.27,304.48,0.0,0.0,0.000,341003.9,341003.9,26730,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184518,271077.00
03/16/2016 23:15,2,0.000,ALERT,213.74,303.88,59.954,1458184503,"201051344000582","219011344069620",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,334631.1,334631.1,26917,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458184520,271078.00
03/16/2016 23:15,2,0.000,ALERT,213.06,303.28,59.965,1458184503,"201051344000955","219011344069620",0.00,3.00,0,299.67,304.48,0.0,0.0,0.000,345550.4,345550.4,26854,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184522,271079.00
03/16/2016 23:15,2,0.000,ALERT,212.83,301.17,59.970,1458184503,"274151322000094","219011344069620",0.00,3.00,0,298.77,302.07,0.0,0.0,0.000,496800.2,496800.2,16474,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184523,271080.00
03/16/2016 23:15,2,0.000,ALERT,213.51,304.18,59.970,1458184503,"201051344000579","219011344069620",0.00,3.00,0,299.37,305.68,0.0,0.0,0.000,346496.9,346496.9,2441,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184525,271081.00
03/16/2016 23:15,2,0.000,ALERT,213.29,303.58,59.970,1458184503,"201051344000890","219011344069620",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,342900.5,342900.5,26876,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184527,271082.00
03/16/2016 23:15,2,0.000,ALERT,213.51,303.28,59.959,1458184503,"201051344000438","219011344069620",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,345050.0,345050.0,26872,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458184529,271083.00
03/16/2016 23:15,2,0.000,ALERT,213.51,302.37,59.975,1458184503,"201051344000417","219011344069620",0.00,3.00,0,299.37,303.88,0.0,0.0,0.000,338733.5,338733.5,27028,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458184531,271084.00
03/16/2016 23:15,2,0.000,ALERT,212.83,302.37,59.944,1458184503,"274151322000083","219011344069620",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,612458.1,612458.1,15909,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184533,271085.00
03/16/2016 23:15,2,0.000,ALERT,213.29,302.07,59.965,1458184503,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.28,0.0,0.0,0.000,651787.6,651787.6,15914,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458184535,271086.00
03/16/2016 23:15,2,0.000,ALERT,213.51,304.48,59.965,1458184503,"201051344000868","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,331332.3,331332.3,22142,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184536,271087.00
03/16/2016 23:15,2,0.000,ALERT,212.83,302.68,59.959,1458184503,"274151322000095","219011344069620",0.00,3.00,0,300.27,303.58,0.0,0.0,0.000,644998.5,644998.5,15797,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184538,271088.00
03/16/2016 23:15,2,0.000,ALERT,213.29,303.28,59.944,1458184503,"201051344000988","219011344069620",0.00,3.00,0,296.36,304.78,0.0,0.0,0.000,329502.0,329502.0,22416,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184540,271089.00
03/16/2016 23:15,2,0.000,ALERT,213.06,302.68,59.970,1458184503,"201051344001025","219011344069620",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,342567.5,342567.5,26931,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184542,271090.00
03/16/2016 23:15,2,0.000,ALERT,213.29,303.28,59.975,1458184503,"201051344000458","219011344069620",0.00,4.00,0,299.07,305.98,0.0,0.0,0.000,339922.7,339922.7,22324,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458184544,271091.00
03/16/2016 23:15,2,0.000,ALERT,213.96,303.28,60.007,1458184503,"201051344000853","219011344069620",0.00,2.50,0,298.77,305.08,0.0,0.0,0.000,337546.8,337546.8,21945,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184546,271092.00
03/16/2016 23:15,2,0.000,ALERT,213.74,302.98,59.981,1458184503,"201051344000685","219011344069620",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,344751.6,344751.6,26750,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184547,271093.00
03/16/2016 23:15,2,0.000,ALERT,213.51,302.68,59.991,1458184503,"201051344000917","219011344069620",0.00,4.00,0,298.77,303.88,0.0,0.0,0.000,342011.7,342011.7,26748,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184549,271094.00
03/16/2016 23:15,2,0.000,ALERT,213.74,303.58,59.975,1458184503,"201051344001145","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,347119.9,347119.9,26607,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184551,271095.00
03/16/2016 23:15,2,0.000,ALERT,213.51,302.37,59.981,1458184503,"201051344000651","219011344069620",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,338963.6,338963.6,26974,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184553,271096.00
03/16/2016 23:15,2,0.000,ALERT,212.38,301.17,59.970,1458184503,"274151322000088","219011344069620",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,594313.3,594313.3,15611,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184555,271097.00
03/16/2016 23:15,2,0.000,ALERT,213.51,300.87,59.975,1458184503,"274151322000068","219011344069620",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,496896.1,496896.1,16649,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184556,271098.00
03/16/2016 23:15,2,0.000,ALERT,213.06,303.28,59.981,1458184503,"201051344001135","219011344069620",0.00,3.00,0,299.97,304.78,0.0,0.0,0.000,335498.9,335498.9,26941,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184558,271099.00
03/16/2016 23:15,2,0.000,ALERT,213.06,303.88,59.986,1458184503,"201051344000594","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,342182.6,342182.6,22354,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458184560,271100.00
03/16/2016 23:15,2,0.000,ALERT,213.29,302.68,59.981,1458184503,"201051344001203","219011344069620",0.00,3.00,0,299.67,305.98,0.0,0.0,0.000,341793.1,341793.1,26925,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184562,271101.00
03/16/2016 23:15,2,0.000,ALERT,212.61,301.47,59.975,1458184503,"274151322000054","219011344069620",0.00,4.00,0,299.37,302.98,0.0,0.0,0.000,607222.1,607222.1,15637,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184564,271102.00
03/16/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1458184503,"201051344000867","219011344069620",0.00,3.70,0,298.17,305.38,0.0,0.0,0.000,330538.6,330538.6,22383,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458184566,271103.00
03/16/2016 23:15,2,0.000,ALERT,213.29,302.98,59.981,1458184503,"201051344001093","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,340585.2,340585.2,26805,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184568,271104.00
03/16/2016 23:15,2,0.000,ALERT,213.29,303.58,59.981,1458184503,"201051344000900","219011344069620",0.00,3.00,0,298.47,304.78,0.0,0.0,0.000,345625.0,345625.0,21793,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184569,271105.00
03/16/2016 23:15,2,0.000,ALERT,213.51,302.68,59.986,1458184503,"201051344000648","219011344069620",0.00,2.00,0,298.17,305.08,0.0,0.0,0.000,339059.2,339059.2,22066,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184571,271106.00
03/16/2016 23:15,2,0.000,ALERT,213.51,304.18,59.944,1458184503,"201051344000569","219011344069620",0.00,3.00,0,299.37,305.98,0.0,0.0,0.000,347086.6,347086.6,21732,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184573,271107.00
03/16/2016 23:15,2,0.000,ALERT,213.29,303.58,59.954,1458184503,"201051344000983","219011344069620",0.00,3.00,0,299.07,305.38,0.0,0.0,0.000,339543.2,339543.2,22180,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184575,271108.00
03/16/2016 23:15,2,0.000,ALERT,213.51,303.28,59.986,1458184503,"201051344001158","219011344069620",0.00,2.00,0,298.17,304.78,0.0,0.0,0.000,335250.2,335250.2,22400,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184576,271109.00
03/16/2016 23:15,2,0.000,ALERT,213.96,304.18,59.986,1458184503,"201051344000576","219011344069620",0.00,3.00,0,298.77,305.08,0.0,0.0,0.000,340119.9,340119.9,21855,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184578,271110.00
03/16/2016 23:15,2,0.000,ALERT,212.83,301.47,59.991,1458184503,"274151322000087","219011344069620",0.00,4.00,0,298.47,302.37,0.0,0.0,0.000,582221.3,582221.3,15697,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458184580,271111.00
03/16/2016 23:30,2,0.000,ALERT,214.19,304.18,60.028,1458185403,"201051344000645","219011344069620",0.00,3.30,0,301.77,305.68,0.0,0.0,0.000,339959.0,339959.0,22006,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185405,271112.00
03/16/2016 23:30,2,0.000,ALERT,213.29,301.77,59.981,1458185403,"274151322000085","219011344069620",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,610031.1,610031.1,15657,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185407,271113.00
03/16/2016 23:30,2,0.000,ALERT,214.41,303.88,59.996,1458185403,"201051344000633","219011344069620",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,331536.5,331536.5,22419,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185409,271114.00
03/16/2016 23:30,2,0.000,ALERT,213.96,304.18,60.002,1458185403,"201051344000469","219011344069620",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,332358.7,332358.7,22404,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185411,271115.00
03/16/2016 23:30,2,0.000,ALERT,213.51,303.58,59.991,1458185403,"201051344000646","219011344069620",0.00,2.50,0,300.57,304.48,0.0,0.0,0.000,337188.2,337188.2,26940,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185412,271116.00
03/16/2016 23:30,2,0.000,ALERT,213.06,301.77,59.996,1458185403,"274151322000052","219011344069620",0.00,3.30,0,299.37,303.88,0.0,0.0,0.000,618370.5,618370.5,15875,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185414,271117.00
03/16/2016 23:30,2,0.000,ALERT,213.96,303.88,59.965,1458185403,"201051344000585","219011344069620",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,342565.4,342565.4,26948,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185416,271118.00
03/16/2016 23:30,2,0.000,ALERT,213.74,303.88,60.023,1458185403,"201051344001230","219011344069620",0.00,3.00,0,301.47,305.08,0.0,0.0,0.000,341003.9,341003.9,26732,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185418,271119.00
03/16/2016 23:30,2,0.000,ALERT,214.19,304.48,60.034,1458185403,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,334631.1,334631.1,26919,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185420,271120.00
03/16/2016 23:30,2,0.000,ALERT,213.29,303.58,59.991,1458185403,"201051344000955","219011344069620",0.00,3.00,0,301.17,304.78,0.0,0.0,0.000,345550.4,345550.4,26856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458185422,271121.00
03/16/2016 23:30,2,0.000,ALERT,213.29,301.17,60.002,1458185403,"274151322000094","219011344069620",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,496800.2,496800.2,16476,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458185423,271122.00
03/16/2016 23:30,2,0.000,ALERT,213.96,304.78,60.002,1458185403,"201051344000579","219011344069620",0.00,3.00,0,302.07,306.28,0.0,0.0,0.000,346496.9,346496.9,2443,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458185425,271123.00
03/16/2016 23:30,2,0.000,ALERT,213.51,303.88,60.018,1458185403,"201051344000890","219011344069620",0.00,3.30,0,301.77,305.98,0.0,0.0,0.000,342900.5,342900.5,26878,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458185427,271124.00
03/16/2016 23:30,2,0.000,ALERT,213.74,303.58,60.018,1458185403,"201051344000438","219011344069620",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,345050.0,345050.0,26874,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185429,271125.00
03/16/2016 23:30,2,0.000,ALERT,213.96,303.28,59.996,1458185403,"201051344000417","219011344069620",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,338733.5,338733.5,27030,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185431,271126.00
03/16/2016 23:30,2,0.000,ALERT,213.29,302.37,60.007,1458185403,"274151322000083","219011344069620",0.00,3.30,0,299.97,303.58,0.0,0.0,0.000,612458.1,612458.1,15911,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185432,271127.00
03/16/2016 23:30,2,0.000,ALERT,213.96,302.37,60.007,1458185403,"274151322000076","219011344069620",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,651787.6,651787.6,15916,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185434,271128.00
03/16/2016 23:30,2,0.000,ALERT,213.96,305.08,59.991,1458185403,"201051344000868","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,331332.3,331332.3,22144,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185436,271129.00
03/16/2016 23:30,2,0.000,ALERT,213.29,303.28,60.028,1458185403,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.18,0.0,0.0,0.000,644998.5,644998.5,15799,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185438,271130.00
03/16/2016 23:30,2,0.000,ALERT,213.74,304.48,60.002,1458185403,"201051344000988","219011344069620",0.00,3.00,0,299.07,305.08,0.0,0.0,0.000,329502.0,329502.0,22418,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185440,271131.00
03/16/2016 23:30,2,0.000,ALERT,213.51,302.98,59.996,1458185403,"201051344001025","219011344069620",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,342567.5,342567.5,26933,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458185441,271132.00
03/16/2016 23:30,2,0.000,ALERT,213.74,304.48,59.965,1458185403,"201051344000458","219011344069620",0.00,3.70,0,301.47,306.28,0.0,0.0,0.000,339922.7,339922.7,22326,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185443,271133.00
03/16/2016 23:30,2,0.000,ALERT,214.64,304.48,60.007,1458185403,"201051344000853","219011344069620",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,337546.8,337546.8,21947,0,0,0,L,1122011218,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185445,271134.00
03/16/2016 23:30,2,0.000,ALERT,214.19,303.58,59.996,1458185403,"201051344000685","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,344751.6,344751.6,26752,0,0,0,L,1122011218,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185447,271135.00
03/16/2016 23:30,2,0.000,ALERT,213.96,303.28,60.002,1458185403,"201051344000917","219011344069620",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,342011.7,342011.7,26750,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185449,271136.00
03/16/2016 23:30,2,0.000,ALERT,214.19,303.88,59.959,1458185403,"201051344001145","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,347119.9,347119.9,26609,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185450,271137.00
03/16/2016 23:30,2,0.000,ALERT,213.96,302.98,60.002,1458185403,"201051344000651","219011344069620",0.00,2.00,0,300.57,304.18,0.0,0.0,0.000,338963.6,338963.6,26976,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185452,271138.00
03/16/2016 23:30,2,0.000,ALERT,213.06,301.77,60.002,1458185403,"274151322000088","219011344069620",0.00,4.00,0,299.37,303.28,0.0,0.0,0.000,594313.3,594313.3,15613,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458185454,271139.00
03/16/2016 23:30,2,0.000,ALERT,214.19,301.77,59.986,1458185403,"274151322000068","219011344069620",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,496896.1,496896.1,16651,0,0,0,L,1151911521,0,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185456,271140.00
03/16/2016 23:30,2,0.000,ALERT,213.51,303.58,59.996,1458185403,"201051344001135","219011344069620",0.00,3.00,0,301.47,305.38,0.0,0.0,0.000,335498.9,335498.9,26943,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185458,271141.00
03/16/2016 23:30,2,0.000,ALERT,213.74,305.38,59.996,1458185403,"201051344000594","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,342182.6,342182.6,22356,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185460,271142.00
03/16/2016 23:30,2,0.000,ALERT,213.74,303.28,59.986,1458185403,"201051344001203","219011344069620",0.00,3.00,0,300.87,306.58,0.0,0.0,0.000,341793.1,341793.1,26927,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185462,271143.00
03/16/2016 23:30,2,0.000,ALERT,213.51,302.68,60.012,1458185403,"274151322000054","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,607222.1,607222.1,15639,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185463,271144.00
03/16/2016 23:30,2,0.000,ALERT,214.19,303.88,59.996,1458185403,"201051344000867","219011344069620",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,330538.6,330538.6,22385,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185465,271145.00
03/16/2016 23:30,2,0.000,ALERT,213.96,303.88,59.981,1458185403,"201051344001093","219011344069620",0.00,3.70,0,300.87,304.78,0.0,0.0,0.000,340585.2,340585.2,26807,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185467,271146.00
03/16/2016 23:30,2,0.000,ALERT,213.96,304.18,59.991,1458185403,"201051344000900","219011344069620",0.00,3.00,0,300.87,305.68,0.0,0.0,0.000,345625.0,345625.0,21795,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185469,271147.00
03/16/2016 23:30,2,0.000,ALERT,214.19,303.88,59.991,1458185403,"201051344000648","219011344069620",0.00,2.00,0,300.87,305.68,0.0,0.0,0.000,339059.2,339059.2,22068,0,0,0,L,1122011218,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458185470,271148.00
03/16/2016 23:30,2,0.000,ALERT,214.19,305.08,59.986,1458185403,"201051344000569","219011344069620",0.00,3.00,0,302.07,306.58,0.0,0.0,0.000,347086.6,347086.6,21734,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185472,271149.00
03/16/2016 23:30,2,0.000,ALERT,213.96,304.18,60.023,1458185403,"201051344000983","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,339543.2,339543.2,22182,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458185474,271150.00
03/16/2016 23:30,2,0.000,ALERT,214.19,304.18,59.996,1458185403,"201051344001158","219011344069620",0.00,2.00,0,300.87,305.38,0.0,0.0,0.000,335250.2,335250.2,22402,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458185476,271151.00
03/16/2016 23:30,2,0.000,ALERT,214.41,305.08,59.975,1458185403,"201051344000576","219011344069620",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,340119.9,340119.9,21857,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458185478,271152.00
03/16/2016 23:30,2,0.000,ALERT,213.74,302.07,59.981,1458185403,"274151322000087","219011344069620",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,582221.3,582221.3,15699,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458185479,271153.00
03/16/2016 23:45,2,0.000,ALERT,213.51,302.68,59.986,1458186304,"201051344000645","219011344069620",0.00,3.30,0,299.97,305.98,0.0,0.0,0.000,339959.0,339959.0,22008,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186306,271154.00
03/16/2016 23:45,2,0.000,ALERT,212.83,301.47,59.944,1458186304,"274151322000085","219011344069620",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,610031.1,610031.1,15659,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186307,271155.00
03/16/2016 23:45,2,0.000,ALERT,213.51,302.37,59.991,1458186304,"201051344000633","219011344069620",0.00,3.00,0,298.47,305.38,0.0,0.0,0.000,331536.5,331536.5,22421,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186309,271156.00
03/16/2016 23:45,2,0.000,ALERT,213.06,302.68,59.991,1458186304,"201051344000469","219011344069620",0.00,2.00,0,299.07,305.68,0.0,0.0,0.000,332358.7,332358.7,22406,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186311,271157.00
03/16/2016 23:45,2,0.000,ALERT,212.83,302.98,59.986,1458186304,"201051344000646","219011344069620",0.00,2.50,0,300.27,305.08,0.0,0.0,0.000,337188.2,337188.2,26942,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186313,271158.00
03/16/2016 23:45,2,0.000,ALERT,212.38,301.17,59.975,1458186304,"274151322000052","219011344069620",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,618370.5,618370.5,15877,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186314,271159.00
03/16/2016 23:45,2,0.000,ALERT,213.51,303.58,59.991,1458186304,"201051344000585","219011344069620",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,342565.4,342565.4,26950,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186316,271160.00
03/16/2016 23:45,2,0.000,ALERT,213.06,303.58,59.986,1458186304,"201051344001230","219011344069620",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,341003.9,341003.9,26734,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186318,271161.00
03/16/2016 23:45,2,0.000,ALERT,213.74,304.48,59.996,1458186304,"201051344000582","219011344069620",0.00,2.50,0,301.77,305.98,0.0,0.0,0.000,334631.1,334631.1,26921,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186320,271162.00
03/16/2016 23:45,2,0.000,ALERT,212.83,303.28,59.938,1458186304,"201051344000955","219011344069620",0.00,3.00,0,300.87,305.08,0.0,0.0,0.000,345550.4,345550.4,26858,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186322,271163.00
03/16/2016 23:45,2,0.000,ALERT,212.83,300.87,59.970,1458186304,"274151322000094","219011344069620",0.00,3.00,0,299.07,303.28,0.0,0.0,0.000,496800.2,496800.2,16478,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186323,271164.00
03/16/2016 23:45,2,0.000,ALERT,213.29,304.18,60.023,1458186304,"201051344000579","219011344069620",0.00,3.00,0,300.57,306.58,0.0,0.0,0.000,346496.9,346496.9,2445,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186325,271165.00
03/16/2016 23:45,2,0.000,ALERT,213.29,303.88,59.981,1458186304,"201051344000890","219011344069620",0.00,3.30,0,301.47,306.28,0.0,0.0,0.000,342900.5,342900.5,26880,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186327,271166.00
03/16/2016 23:45,2,0.000,ALERT,213.51,303.58,59.944,1458186304,"201051344000438","219011344069620",0.00,2.50,0,300.87,305.68,0.0,0.0,0.000,345050.0,345050.0,26876,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186329,271167.00
03/16/2016 23:45,2,0.000,ALERT,213.51,302.98,59.975,1458186304,"201051344000417","219011344069620",0.00,3.00,0,300.27,305.08,0.0,0.0,0.000,338733.5,338733.5,27032,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186331,271168.00
03/16/2016 23:45,2,0.000,ALERT,213.06,302.37,59.970,1458186304,"274151322000083","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,612458.1,612458.1,15913,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186332,271169.00
03/16/2016 23:45,2,0.000,ALERT,213.51,302.37,59.965,1458186304,"274151322000076","219011344069620",0.00,3.30,0,299.67,304.48,0.0,0.0,0.000,651787.6,651787.6,15918,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186334,271170.00
03/16/2016 23:45,2,0.000,ALERT,213.29,304.18,59.975,1458186304,"201051344000868","219011344069620",0.00,2.50,0,300.87,306.88,0.0,0.0,0.000,331332.3,331332.3,22146,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186336,271171.00
03/16/2016 23:45,2,0.000,ALERT,212.83,302.68,59.965,1458186304,"274151322000095","219011344069620",0.00,3.00,0,300.87,304.78,0.0,0.0,0.000,644998.5,644998.5,15801,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186338,271172.00
03/16/2016 23:45,2,0.000,ALERT,213.06,303.28,59.981,1458186304,"201051344000988","219011344069620",0.00,3.00,0,297.57,305.98,0.0,0.0,0.000,329502.0,329502.0,22420,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186340,271173.00
03/16/2016 23:45,2,0.000,ALERT,213.29,302.98,59.970,1458186304,"201051344001025","219011344069620",0.00,2.50,0,300.27,305.68,0.0,0.0,0.000,342567.5,342567.5,26935,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186341,271174.00
03/16/2016 23:45,2,0.000,ALERT,213.06,303.58,59.991,1458186304,"201051344000458","219011344069620",0.00,4.00,0,300.27,306.88,0.0,0.0,0.000,339922.7,339922.7,22328,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186343,271175.00
03/16/2016 23:45,2,0.000,ALERT,213.96,303.58,59.975,1458186304,"201051344000853","219011344069620",0.00,2.50,0,299.97,306.28,0.0,0.0,0.000,337546.8,337546.8,21949,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186345,271176.00
03/16/2016 23:45,2,0.000,ALERT,213.96,303.58,59.975,1458186304,"201051344000685","219011344069620",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,344751.6,344751.6,26754,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186347,271177.00
03/16/2016 23:45,2,0.000,ALERT,213.51,302.98,59.959,1458186304,"201051344000917","219011344069620",0.00,4.00,0,299.67,304.48,0.0,0.0,0.000,342011.7,342011.7,26752,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186349,271178.00
03/16/2016 23:45,2,0.000,ALERT,213.74,303.88,59.975,1458186304,"201051344001145","219011344069620",0.00,3.00,0,301.17,305.98,0.0,0.0,0.000,347119.9,347119.9,26611,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186351,271179.00
03/16/2016 23:45,2,0.000,ALERT,213.51,302.98,59.975,1458186304,"201051344000651","219011344069620",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,338963.6,338963.6,26978,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186352,271180.00
03/16/2016 23:45,2,0.000,ALERT,212.61,301.47,60.007,1458186304,"274151322000088","219011344069620",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,594313.3,594313.3,15615,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186354,271181.00
03/16/2016 23:45,2,0.000,ALERT,213.51,300.87,59.986,1458186304,"274151322000068","219011344069620",0.00,4.00,0,299.07,303.28,0.0,0.0,0.000,496896.1,496896.1,16653,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186356,271182.00
03/16/2016 23:45,2,0.000,ALERT,213.06,303.58,59.938,1458186304,"201051344001135","219011344069620",0.00,3.00,0,301.17,305.68,0.0,0.0,0.000,335498.9,335498.9,26945,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186358,271183.00
03/16/2016 23:45,2,0.000,ALERT,213.06,304.18,59.986,1458186304,"201051344000594","219011344069620",0.00,3.00,0,299.67,306.58,0.0,0.0,0.000,342182.6,342182.6,22358,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186360,271184.00
03/16/2016 23:45,2,0.000,ALERT,213.29,302.98,59.986,1458186304,"201051344001203","219011344069620",0.00,2.50,0,300.87,306.88,0.0,0.0,0.000,341793.1,341793.1,26929,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186361,271185.00
03/16/2016 23:45,2,0.000,ALERT,212.61,301.47,59.949,1458186304,"274151322000054","219011344069620",0.00,4.00,0,299.67,304.18,0.0,0.0,0.000,607222.1,607222.1,15641,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186363,271186.00
03/16/2016 23:45,2,0.000,ALERT,213.51,302.98,59.981,1458186304,"201051344000867","219011344069620",0.00,3.70,0,299.37,305.98,0.0,0.0,0.000,330538.6,330538.6,22387,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186365,271187.00
03/16/2016 23:45,2,0.000,ALERT,213.51,303.28,59.965,1458186304,"201051344001093","219011344069620",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,340585.2,340585.2,26809,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186367,271188.00
03/16/2016 23:45,2,0.000,ALERT,213.06,303.58,59.986,1458186304,"201051344000900","219011344069620",0.00,3.00,0,299.67,305.68,0.0,0.0,0.000,345625.0,345625.0,21797,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186368,271189.00
03/16/2016 23:45,2,0.000,ALERT,213.51,302.68,59.991,1458186304,"201051344000648","219011344069620",0.00,2.00,0,299.37,305.98,0.0,0.0,0.000,339059.2,339059.2,22070,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186370,271190.00
03/16/2016 23:45,2,0.000,ALERT,213.51,304.18,59.991,1458186304,"201051344000569","219011344069620",0.00,2.50,0,300.87,306.88,0.0,0.0,0.000,347086.6,347086.6,21736,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186372,271191.00
03/16/2016 23:45,2,0.000,ALERT,213.06,303.28,59.981,1458186304,"201051344000983","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,339543.2,339543.2,22184,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186374,271192.00
03/16/2016 23:45,2,0.000,ALERT,213.29,303.28,59.965,1458186304,"201051344001158","219011344069620",0.00,2.00,0,299.67,305.68,0.0,0.0,0.000,335250.2,335250.2,22404,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186376,271193.00
03/16/2016 23:45,2,0.000,ALERT,213.74,303.88,59.954,1458186304,"201051344000576","219011344069620",0.00,3.00,0,300.27,306.28,0.0,0.0,0.000,340119.9,340119.9,21859,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1458186378,271194.00
03/16/2016 23:45,2,0.000,ALERT,212.83,300.87,59.970,1458186304,"274151322000087","219011344069620",0.00,4.00,0,298.47,303.58,0.0,0.0,0.000,582221.3,582221.3,15701,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1458186379,271195.00
